Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,212.0,14.5,4.75,1.5,34.0,11.89,0.0
2016,1,22,8,0,424.0,29.0,5.0,2.0,68.0,24.2,14.92
2016,1,22,8,15,526.5,37.5,5.3,2.5,116.5,30.88,22.44
2016,1,22,8,30,629.0,46.0,5.6,3.0,165.0,40.9,32.1
2016,1,22,8,45,690.5,51.5,5.9,3.5,217.0,65.41,38.53
2016,1,22,9,0,752.0,57.0,6.2,4.0,269.0,122.01,70.27
2016,1,22,9,15,790.0,61.5,6.25,4.5,318.5,181.53,117.51
2016,1,22,9,30,828.0,66.0,6.3,5.0,368.0,245.34,174.72
2016,1,22,9,45,856.0,68.0,6.35,5.5,413.5,308.03,233.82
2016,1,22,10,0,884.0,70.0,6.4,6.0,459.0,373.12,295.2
2016,1,22,10,15,902.0,72.5,6.35,6.0,499.0,436.79,355.2
2016,1,22,10,30,920.0,75.0,6.3,6.0,539.0,500.34,413.74
2016,1,22,10,45,935.0,76.0,6.3,6.5,572.0,561.16,467.79
2016,1,22,11,0,950.0,77.0,6.3,7.0,605.0,621.59,519.9
2016,1,22,11,15,958.5,78.0,6.2,7.5,630.5,677.36,566.48
2016,1,22,11,30,967.0,79.0,6.1,8.0,656.0,731.54,610.38
2016,1,22,11,45,970.0,80.5,6.1,8.5,673.0,780.53,648.59
2016,1,22,12,0,973.0,82.0,6.1,9.0,690.0,826.99,682.62
2016,1,22,12,15,975.5,82.5,6.05,9.0,698.5,869.21,714.17
2016,1,22,12,30,978.0,83.0,6.0,9.0,707.0,908.46,743.31
2016,1,22,12,45,979.0,82.5,6.0,9.5,707.0,942.12,767.0
2016,1,22,13,0,980.0,82.0,6.0,10.0,707.0,972.35,788.07
2016,1,22,13,15,977.5,81.5,5.9,10.0,697.5,995.83,805.01
2016,1,22,13,30,975.0,81.0,5.8,10.0,688.0,1015.49,819.23
2016,1,22,13,45,970.0,80.0,5.75,10.0,670.5,1028.29,828.89
2016,1,22,14,0,965.0,79.0,5.7,10.0,653.0,1037.09,835.83
2016,1,22,14,15,956.0,77.5,5.6,10.0,627.5,1037.37,836.36
2016,1,22,14,30,947.0,76.0,5.5,10.0,602.0,1033.63,834.19
2016,1,22,14,45,933.0,74.5,5.45,10.0,568.0,1021.08,826.14
2016,1,22,15,0,919.0,73.0,5.4,10.0,534.0,1004.76,815.51
2016,1,22,15,15,900.5,71.0,5.25,9.5,494.0,979.84,799.34
2016,1,22,15,30,882.0,69.0,5.1,9.0,454.0,951.67,780.69
2016,1,22,15,45,857.0,65.5,4.95,9.0,408.5,922.42,759.58
2016,1,22,16,0,832.0,62.0,4.8,9.0,363.0,880.02,728.14
2016,1,22,16,15,793.0,58.0,4.25,8.0,313.0,822.03,683.83
2016,1,22,16,30,754.0,54.0,3.7,7.0,263.0,762.81,637.94
2016,1,22,16,45,694.5,48.5,3.2,6.5,212.0,683.54,573.67
2016,1,22,17,0,635.0,43.0,2.7,6.0,161.0,605.19,507.07
2016,1,22,17,15,530.0,34.5,2.5,5.5,112.0,490.04,408.0
2016,1,22,17,30,425.0,26.0,2.3,5.0,63.0,381.21,294.17
2016,1,22,17,45,212.5,13.0,2.1,4.5,31.5,157.77,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,216.5,13.5,1.25,0.5,34.0,11.0,0.0
2016,1,23,8,0,433.0,27.0,1.4,1.0,68.0,24.45,15.37
2016,1,23,8,15,534.0,35.5,1.35,1.5,116.5,31.78,23.45
2016,1,23,8,30,635.0,44.0,1.3,2.0,165.0,39.09,30.66
2016,1,23,8,45,694.0,49.0,1.3,2.5,216.0,62.27,36.44
2016,1,23,9,0,753.0,54.0,1.3,3.0,267.0,118.39,67.26
2016,1,23,9,15,790.5,58.0,1.3,3.5,316.0,177.43,113.44
2016,1,23,9,30,828.0,62.0,1.3,4.0,365.0,240.68,169.14
2016,1,23,9,45,853.0,64.5,1.3,5.0,410.5,302.97,226.07
2016,1,23,10,0,878.0,67.0,1.3,6.0,456.0,368.13,284.87
2016,1,23,10,15,896.0,69.5,1.3,6.5,495.0,430.77,340.75
2016,1,23,10,30,914.0,72.0,1.3,7.0,534.0,494.01,395.18
2016,1,23,10,45,926.0,73.5,1.35,8.0,567.0,553.49,444.27
2016,1,23,11,0,938.0,75.0,1.4,9.0,600.0,612.32,490.91
2016,1,23,11,15,946.0,76.5,1.4,9.5,625.0,667.76,533.81
2016,1,23,11,30,954.0,78.0,1.4,10.0,650.0,721.62,574.08
2016,1,23,11,45,956.5,80.0,1.45,10.5,666.5,770.29,609.18
2016,1,23,12,0,959.0,82.0,1.5,11.0,683.0,816.44,640.37
2016,1,23,12,15,961.5,82.0,1.6,11.0,691.5,857.67,669.62
2016,1,23,12,30,964.0,82.0,1.7,11.0,700.0,895.94,696.79
2016,1,23,12,45,963.0,82.5,1.8,11.5,699.5,928.67,718.84
2016,1,23,13,0,962.0,83.0,1.9,12.0,699.0,957.93,738.56
2016,1,23,13,15,959.0,82.5,2.0,12.0,690.0,980.62,755.25
2016,1,23,13,30,956.0,82.0,2.1,12.0,681.0,999.53,769.6
2016,1,23,13,45,950.0,81.0,2.25,12.5,663.5,1011.16,778.37
2016,1,23,14,0,944.0,80.0,2.4,13.0,646.0,1018.82,784.64
2016,1,23,14,15,935.0,79.0,2.45,13.0,620.5,1019.63,786.75
2016,1,23,14,30,926.0,78.0,2.5,13.0,595.0,1016.52,786.44
2016,1,23,14,45,913.0,76.0,2.55,13.0,562.0,1004.36,780.11
2016,1,23,15,0,900.0,74.0,2.6,13.0,529.0,988.48,771.39
2016,1,23,15,15,881.5,72.0,2.55,13.0,489.5,963.74,755.54
2016,1,23,15,30,863.0,70.0,2.5,13.0,450.0,946.35,744.9
2016,1,23,15,45,836.5,67.0,2.45,13.0,404.5,906.15,717.89
2016,1,23,16,0,810.0,64.0,2.4,13.0,359.0,863.42,688.73
2016,1,23,16,15,771.5,60.0,2.15,12.0,310.0,806.33,648.97
2016,1,23,16,30,733.0,56.0,1.9,11.0,261.0,748.0,606.75
2016,1,23,16,45,673.5,50.0,1.7,10.0,210.5,668.59,546.77
2016,1,23,17,0,614.0,44.0,1.5,9.0,160.0,590.2,484.25
2016,1,23,17,15,512.0,35.5,1.55,8.0,112.0,477.91,392.21
2016,1,23,17,30,410.0,27.0,1.6,7.0,64.0,383.21,296.35
2016,1,23,17,45,205.0,13.5,1.7,6.5,32.0,184.46,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,195.0,15.0,3.7,2.5,33.5,12.26,0.0
2016,1,24,8,0,390.0,30.0,4.0,3.0,67.0,24.93,15.69
2016,1,24,8,15,493.0,39.5,4.05,4.0,115.5,32.38,23.71
2016,1,24,8,30,596.0,49.0,4.1,5.0,164.0,39.79,30.87
2016,1,24,8,45,655.0,55.5,4.2,6.0,214.5,62.12,37.05
2016,1,24,9,0,714.0,62.0,4.3,7.0,265.0,120.75,70.24
2016,1,24,9,15,603.5,88.0,4.6,7.5,280.5,170.39,114.88
2016,1,24,9,30,493.0,114.0,4.9,8.0,296.0,206.26,152.52
2016,1,24,9,45,668.0,96.0,5.2,9.0,374.5,276.97,209.97
2016,1,24,10,0,843.0,78.0,5.5,10.0,453.0,365.06,284.22
2016,1,24,10,15,862.0,80.5,5.65,10.5,492.0,427.07,340.94
2016,1,24,10,30,881.0,83.0,5.8,11.0,531.0,489.9,397.02
2016,1,24,10,45,893.0,85.5,5.95,12.0,563.5,549.7,448.35
2016,1,24,11,0,905.0,88.0,6.1,13.0,596.0,606.35,495.58
2016,1,24,11,15,913.5,89.0,6.1,13.5,621.0,660.27,539.81
2016,1,24,11,30,922.0,90.0,6.1,14.0,646.0,712.7,581.65
2016,1,24,11,45,926.0,91.5,6.2,14.5,662.5,760.75,619.24
2016,1,24,12,0,930.0,93.0,6.3,15.0,679.0,806.48,652.5
2016,1,24,12,15,932.0,93.5,6.25,15.0,687.5,847.04,682.3
2016,1,24,12,30,934.0,94.0,6.2,15.0,696.0,884.71,709.81
2016,1,24,12,45,800.0,137.5,6.2,15.5,653.0,863.54,692.43
2016,1,24,13,0,666.0,181.0,6.2,16.0,610.0,818.36,657.48
2016,1,24,13,15,570.5,211.5,6.1,16.0,576.0,777.4,625.21
2016,1,24,13,30,475.0,242.0,6.0,16.0,542.0,737.73,593.16
2016,1,24,13,45,690.5,168.0,5.95,16.5,591.0,882.62,704.81
2016,1,24,14,0,906.0,94.0,5.9,17.0,640.0,1000.0,788.95
2016,1,24,14,15,896.0,92.5,5.8,17.0,614.0,1010.39,796.16
2016,1,24,14,30,886.0,91.0,5.7,17.0,588.0,1005.86,793.43
2016,1,24,14,45,879.5,86.0,5.6,17.0,556.5,996.48,787.47
2016,1,24,15,0,873.0,81.0,5.5,17.0,525.0,983.27,778.92
2016,1,24,15,15,853.5,78.5,5.2,16.5,485.5,957.02,761.09
2016,1,24,15,30,834.0,76.0,4.9,16.0,446.0,927.51,740.85
2016,1,24,15,45,800.5,74.0,4.65,16.0,400.5,882.4,707.92
2016,1,24,16,0,767.0,72.0,4.4,16.0,355.0,834.97,672.94
2016,1,24,16,15,726.5,67.5,3.95,15.0,306.5,776.16,630.55
2016,1,24,16,30,686.0,63.0,3.5,14.0,258.0,723.78,591.85
2016,1,24,16,45,617.0,57.0,3.1,13.5,207.0,638.25,524.76
2016,1,24,17,0,548.0,51.0,2.7,13.0,156.0,554.73,456.41
2016,1,24,17,15,444.0,41.0,2.65,12.5,109.5,441.9,362.18
2016,1,24,17,30,340.0,31.0,2.6,12.0,63.0,336.27,261.1
2016,1,24,17,45,170.0,15.5,2.55,11.5,31.5,164.41,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,122.0,18.5,2.85,11.5,30.5,14.42,0.0
2016,1,25,8,0,244.0,37.0,3.1,12.0,61.0,28.63,18.22
2016,1,25,8,15,348.0,50.5,3.25,12.5,106.5,38.85,28.55
2016,1,25,8,30,452.0,64.0,3.4,13.0,152.0,51.7,40.46
2016,1,25,8,45,537.0,69.5,3.55,13.5,203.0,69.19,44.49
2016,1,25,9,0,622.0,75.0,3.7,14.0,254.0,118.88,70.63
2016,1,25,9,15,666.0,81.0,3.6,14.5,302.0,173.27,111.35
2016,1,25,9,30,710.0,87.0,3.5,15.0,350.0,232.89,161.52
2016,1,25,9,45,756.0,86.5,3.4,15.5,397.5,292.21,213.49
2016,1,25,10,0,802.0,86.0,3.3,16.0,445.0,357.84,270.84
2016,1,25,10,15,823.0,89.0,3.15,16.5,484.5,418.94,324.07
2016,1,25,10,30,844.0,92.0,3.0,17.0,524.0,481.19,376.53
2016,1,25,10,45,869.0,90.5,2.85,17.5,559.0,541.91,426.03
2016,1,25,11,0,894.0,89.0,2.7,18.0,594.0,603.37,474.27
2016,1,25,11,15,904.0,90.5,2.5,18.5,619.5,655.65,513.72
2016,1,25,11,30,914.0,92.0,2.3,19.0,645.0,709.25,552.46
2016,1,25,11,45,923.5,91.5,2.15,19.5,663.5,758.88,587.02
2016,1,25,12,0,933.0,91.0,2.0,20.0,682.0,806.61,617.19
2016,1,25,12,15,936.5,91.5,1.95,20.0,691.5,848.53,644.8
2016,1,25,12,30,940.0,92.0,1.9,20.0,701.0,887.66,670.27
2016,1,25,12,45,945.5,90.0,1.85,20.0,702.0,922.75,692.82
2016,1,25,13,0,951.0,88.0,1.8,20.0,703.0,954.73,713.19
2016,1,25,13,15,949.0,87.5,1.75,20.0,695.0,978.34,728.0
2016,1,25,13,30,947.0,87.0,1.7,20.0,687.0,998.24,740.5
2016,1,25,13,45,946.0,84.5,1.7,20.5,671.0,1012.92,749.02
2016,1,25,14,0,945.0,82.0,1.7,21.0,655.0,1023.72,755.23
2016,1,25,14,15,937.0,81.0,1.65,20.5,630.0,1025.68,758.09
2016,1,25,14,30,929.0,80.0,1.6,20.0,605.0,1023.72,758.68
2016,1,25,14,45,919.5,77.5,1.55,20.0,572.5,1014.48,753.33
2016,1,25,15,0,910.0,75.0,1.5,20.0,540.0,1001.45,745.74
2016,1,25,15,15,892.0,72.5,1.35,19.5,500.5,976.52,730.26
2016,1,25,15,30,874.0,70.0,1.2,19.0,461.0,958.9,719.62
2016,1,25,15,45,849.5,67.0,1.1,19.0,416.0,920.44,694.4
2016,1,25,16,0,825.0,64.0,1.0,19.0,371.0,879.33,667.26
2016,1,25,16,15,787.5,60.0,1.0,18.0,321.5,822.76,632.84
2016,1,25,16,30,750.0,56.0,1.0,17.0,272.0,764.87,595.82
2016,1,25,16,45,686.5,51.0,1.0,16.5,220.0,682.69,537.82
2016,1,25,17,0,623.0,46.0,1.0,16.0,168.0,601.53,477.07
2016,1,25,17,15,521.5,37.5,1.05,15.5,119.0,498.13,395.39
2016,1,25,17,30,420.0,29.0,1.1,15.0,70.0,393.64,300.1
2016,1,25,17,45,210.0,14.5,1.2,14.5,35.0,192.19,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,26,7,45,29.0,17.5,4.55,4.5,20.5,14.18,0.0
2016,1,26,8,0,58.0,35.0,4.8,5.0,41.0,27.57,18.0
2016,1,26,8,15,85.5,56.5,5.05,5.0,70.5,43.33,33.51
2016,1,26,8,30,113.0,78.0,5.3,5.0,100.0,58.72,48.17
2016,1,26,8,45,136.5,97.0,5.55,5.5,131.5,76.62,59.57
2016,1,26,9,0,160.0,116.0,5.8,6.0,163.0,104.94,80.01
2016,1,26,9,15,80.0,108.0,5.85,6.5,131.5,100.51,78.9
2016,1,26,9,30,0.0,100.0,5.9,7.0,100.0,82.23,66.4
2016,1,26,9,45,28.0,144.0,6.0,7.5,157.0,127.37,104.22
2016,1,26,10,0,56.0,188.0,6.1,8.0,214.0,176.6,145.41
2016,1,26,10,15,70.0,208.5,6.1,8.0,243.0,205.2,169.57
2016,1,26,10,30,84.0,229.0,6.1,8.0,272.0,235.86,195.47
2016,1,26,10,45,70.0,238.0,6.2,8.5,275.5,243.91,201.98
2016,1,26,11,0,56.0,247.0,6.3,9.0,279.0,250.39,206.92
2016,1,26,11,15,176.0,261.5,6.35,9.0,367.5,352.22,292.79
2016,1,26,11,30,296.0,276.0,6.4,9.0,456.0,468.83,389.73
2016,1,26,11,45,364.0,267.5,6.45,9.5,495.0,527.21,437.62
2016,1,26,12,0,432.0,259.0,6.5,10.0,534.0,602.69,498.53
2016,1,26,12,15,430.0,263.5,6.6,10.0,540.5,628.52,519.38
2016,1,26,12,30,428.0,268.0,6.7,10.0,547.0,652.74,538.98
2016,1,26,12,45,215.5,225.5,6.8,10.0,366.0,428.89,356.93
2016,1,26,13,0,3.0,183.0,6.9,10.0,185.0,161.17,130.45
2016,1,26,13,15,1.5,158.5,6.95,10.0,159.5,137.57,110.91
2016,1,26,13,30,0.0,134.0,7.0,10.0,134.0,114.01,91.15
2016,1,26,13,45,0.0,98.5,7.1,10.0,98.5,82.25,64.42
2016,1,26,14,0,0.0,63.0,7.2,10.0,63.0,52.31,39.07
2016,1,26,14,15,0.0,103.0,6.85,9.5,103.0,86.41,68.27
2016,1,26,14,30,0.0,143.0,6.5,9.0,143.0,124.18,100.61
2016,1,26,14,45,0.0,120.5,6.2,9.0,120.5,103.21,82.94
2016,1,26,15,0,0.0,98.0,5.9,9.0,98.0,82.44,65.39
2016,1,26,15,15,0.0,110.5,5.45,8.5,110.5,94.9,76.38
2016,1,26,15,30,0.0,123.0,5.0,8.0,123.0,108.7,88.58
2016,1,26,15,45,0.0,111.0,4.6,8.0,111.0,97.94,79.52
2016,1,26,16,0,0.0,99.0,4.2,8.0,99.0,87.19,70.43
2016,1,26,16,15,0.0,85.5,3.95,7.5,85.5,74.84,59.97
2016,1,26,16,30,0.0,72.0,3.7,7.0,72.0,62.45,49.31
2016,1,26,16,45,0.0,58.0,3.5,7.0,58.0,49.44,37.83
2016,1,26,17,0,0.0,44.0,3.3,7.0,44.0,36.41,26.2
2016,1,26,17,15,0.0,31.0,3.35,6.5,31.0,25.6,16.48
2016,1,26,17,30,0.0,18.0,3.4,6.0,18.0,14.83,6.59
2016,1,26,17,45,0.0,9.0,3.45,6.0,9.0,7.4,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,1.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,0.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,207.5,15.5,3.6,1.5,36.0,12.64,0.0
2016,1,27,8,0,415.0,31.0,3.8,2.0,72.0,25.76,16.8
2016,1,27,8,15,514.5,40.0,3.8,3.0,121.0,32.78,24.25
2016,1,27,8,30,614.0,49.0,3.8,4.0,170.0,39.77,31.03
2016,1,27,8,45,676.5,54.5,3.85,5.0,222.5,62.66,38.88
2016,1,27,9,0,739.0,60.0,3.9,6.0,275.0,118.45,67.93
2016,1,27,9,15,776.5,64.0,4.0,6.5,324.5,176.82,112.74
2016,1,27,9,30,814.0,68.0,4.1,7.0,374.0,239.49,167.74
2016,1,27,9,45,842.0,70.5,4.25,7.5,420.0,302.13,225.67
2016,1,27,10,0,870.0,73.0,4.4,8.0,466.0,367.25,285.95
2016,1,27,10,15,888.0,75.5,4.3,8.5,506.0,430.71,343.75
2016,1,27,10,30,906.0,78.0,4.2,9.0,546.0,493.96,399.61
2016,1,27,10,45,920.0,79.5,4.1,9.5,580.0,554.52,451.43
2016,1,27,11,0,934.0,81.0,4.0,10.0,614.0,614.65,501.09
2016,1,27,11,15,943.0,82.0,3.95,10.0,639.5,670.51,547.0
2016,1,27,11,30,952.0,83.0,3.9,10.0,665.0,724.86,590.5
2016,1,27,11,45,958.0,83.5,3.9,10.5,683.0,774.82,628.09
2016,1,27,12,0,964.0,84.0,3.9,11.0,701.0,822.5,661.54
2016,1,27,12,15,967.5,84.5,3.9,11.0,710.5,865.72,692.59
2016,1,27,12,30,971.0,85.0,3.9,11.0,720.0,906.04,721.38
2016,1,27,12,45,973.5,84.0,3.9,11.5,720.5,940.74,744.65
2016,1,27,13,0,976.0,83.0,3.9,12.0,721.0,972.08,765.46
2016,1,27,13,15,974.0,82.5,3.85,12.0,713.0,996.4,782.38
2016,1,27,13,30,972.0,82.0,3.8,12.0,705.0,1016.91,796.75
2016,1,27,13,45,970.0,80.5,3.8,12.0,688.5,1032.33,808.08
2016,1,27,14,0,968.0,79.0,3.8,12.0,672.0,1043.79,816.85
2016,1,27,14,15,960.5,77.5,3.75,12.0,646.5,1045.88,818.94
2016,1,27,14,30,953.0,76.0,3.7,12.0,621.0,1043.92,818.46
2016,1,27,14,45,941.5,74.5,3.65,12.0,588.5,1034.05,812.67
2016,1,27,15,0,930.0,73.0,3.6,12.0,556.0,1020.33,804.39
2016,1,27,15,15,913.0,71.0,3.4,11.5,516.0,996.88,789.64
2016,1,27,15,30,896.0,69.0,3.2,11.0,476.0,970.06,772.48
2016,1,27,15,45,875.0,65.5,3.0,11.0,430.5,934.22,747.29
2016,1,27,16,0,854.0,62.0,2.8,11.0,385.0,905.55,727.01
2016,1,27,16,15,819.0,58.0,2.4,10.0,335.0,850.57,687.72
2016,1,27,16,30,784.0,54.0,2.0,9.0,285.0,794.08,645.99
2016,1,27,16,45,731.5,48.5,1.6,8.0,233.0,719.61,588.6
2016,1,27,17,0,679.0,43.0,1.2,7.0,181.0,645.7,528.58
2016,1,27,17,15,584.5,35.5,1.2,6.5,130.0,537.74,440.96
2016,1,27,17,30,490.0,28.0,1.2,6.0,79.0,435.01,346.73
2016,1,27,17,45,245.0,14.0,1.25,5.5,39.5,214.2,42.99
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,234.5,14.0,3.35,4.0,38.0,12.36,0.0
2016,1,28,8,0,469.0,28.0,3.7,5.0,76.0,25.33,16.29
2016,1,28,8,15,564.5,35.5,3.55,5.5,125.5,31.74,23.09
2016,1,28,8,30,660.0,43.0,3.4,6.0,175.0,38.18,29.34
2016,1,28,8,45,718.0,47.5,3.25,7.0,227.0,56.77,33.31
2016,1,28,9,0,776.0,52.0,3.1,8.0,279.0,113.87,62.09
2016,1,28,9,15,811.5,55.0,3.1,9.0,329.0,173.3,106.98
2016,1,28,9,30,847.0,58.0,3.1,10.0,379.0,238.97,163.72
2016,1,28,9,45,873.0,60.0,3.15,11.0,425.0,301.94,220.86
2016,1,28,10,0,899.0,62.0,3.2,12.0,471.0,366.99,279.63
2016,1,28,10,15,915.5,64.0,3.3,13.0,511.0,430.08,335.77
2016,1,28,10,30,932.0,66.0,3.4,14.0,551.0,493.58,390.37
2016,1,28,10,45,945.0,67.0,3.5,15.0,584.0,554.42,440.97
2016,1,28,11,0,958.0,68.0,3.6,16.0,617.0,614.67,489.25
2016,1,28,11,15,966.0,69.0,3.6,16.5,643.0,670.98,533.54
2016,1,28,11,30,974.0,70.0,3.6,17.0,669.0,725.65,575.21
2016,1,28,11,45,976.5,72.0,3.65,17.5,686.0,775.62,611.37
2016,1,28,12,0,979.0,74.0,3.7,18.0,703.0,823.01,643.8
2016,1,28,12,15,981.5,74.0,3.7,18.0,712.0,865.38,673.34
2016,1,28,12,30,984.0,74.0,3.7,18.0,721.0,904.73,700.59
2016,1,28,12,45,985.0,74.0,3.7,18.5,721.5,939.58,723.25
2016,1,28,13,0,986.0,74.0,3.7,19.0,722.0,970.98,743.43
2016,1,28,13,15,984.0,73.5,3.7,19.0,713.5,995.46,760.28
2016,1,28,13,30,982.0,73.0,3.7,19.0,705.0,1016.08,774.65
2016,1,28,13,45,978.0,72.0,3.7,19.0,688.5,1030.26,784.8
2016,1,28,14,0,974.0,71.0,3.7,19.0,672.0,1040.39,792.44
2016,1,28,14,15,966.5,70.0,3.6,19.0,647.0,1043.06,794.46
2016,1,28,14,30,959.0,69.0,3.5,19.0,622.0,1041.67,793.96
2016,1,28,14,45,943.0,69.5,3.45,19.0,588.5,1029.89,787.01
2016,1,28,15,0,927.0,70.0,3.4,19.0,555.0,1014.34,777.72
2016,1,28,15,15,911.0,68.0,2.95,18.5,515.5,991.83,761.89
2016,1,28,15,30,895.0,66.0,2.5,18.0,476.0,965.91,743.39
2016,1,28,15,45,872.5,63.0,2.1,17.5,430.5,929.27,717.5
2016,1,28,16,0,850.0,60.0,1.7,17.0,385.0,889.98,689.16
2016,1,28,16,15,816.0,56.5,1.6,16.0,335.5,846.71,662.05
2016,1,28,16,30,782.0,53.0,1.5,15.0,286.0,791.88,625.45
2016,1,28,16,45,730.0,48.0,1.4,14.0,234.0,718.54,573.38
2016,1,28,17,0,678.0,43.0,1.3,13.0,182.0,645.73,518.54
2016,1,28,17,15,585.5,36.0,1.3,12.5,131.5,539.85,434.38
2016,1,28,17,30,493.0,29.0,1.3,12.0,81.0,438.76,344.55
2016,1,28,17,45,246.5,14.5,1.3,12.0,40.5,217.28,69.1
2016,1,28,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,241.0,14.0,2.9,7.5,39.0,12.35,0.0
2016,1,29,8,0,482.0,28.0,3.3,9.0,78.0,25.33,16.08
2016,1,29,8,15,576.0,36.0,3.4,10.0,128.5,32.22,23.09
2016,1,29,8,30,670.0,44.0,3.5,11.0,179.0,39.09,29.56
2016,1,29,8,45,723.5,49.0,3.6,12.0,231.5,57.3,33.52
2016,1,29,9,0,777.0,54.0,3.7,13.0,284.0,114.82,61.83
2016,1,29,9,15,812.0,57.5,3.7,13.5,334.0,174.77,106.42
2016,1,29,9,30,847.0,61.0,3.7,14.0,384.0,238.63,161.08
2016,1,29,9,45,870.5,64.0,3.7,15.0,430.0,304.24,219.71
2016,1,29,10,0,894.0,67.0,3.7,16.0,476.0,369.41,277.81
2016,1,29,10,15,910.5,69.0,4.05,16.5,516.0,432.41,334.05
2016,1,29,10,30,927.0,71.0,4.4,17.0,556.0,495.82,389.35
2016,1,29,10,45,938.0,73.0,4.75,18.0,589.0,556.56,440.39
2016,1,29,11,0,949.0,75.0,5.1,19.0,622.0,616.54,489.26
2016,1,29,11,15,956.5,76.0,5.15,19.5,647.5,672.32,533.57
2016,1,29,11,30,964.0,77.0,5.2,20.0,673.0,726.43,575.36
2016,1,29,11,45,966.0,79.0,5.3,20.5,689.5,775.79,611.98
2016,1,29,12,0,968.0,81.0,5.4,21.0,706.0,822.55,644.67
2016,1,29,12,15,970.0,81.0,5.45,21.0,715.0,864.33,674.56
2016,1,29,12,30,972.0,81.0,5.5,21.0,724.0,903.07,702.21
2016,1,29,12,45,971.5,81.5,5.55,21.0,723.5,937.03,726.44
2016,1,29,13,0,971.0,82.0,5.6,21.0,723.0,967.5,748.28
2016,1,29,13,15,968.5,81.5,5.6,21.0,714.5,991.38,765.22
2016,1,29,13,30,966.0,81.0,5.6,21.0,706.0,1011.43,779.63
2016,1,29,13,45,960.0,80.5,5.65,21.0,689.0,1024.26,789.52
2016,1,29,14,0,954.0,80.0,5.7,21.0,672.0,1033.07,796.84
2016,1,29,14,15,946.0,79.0,5.6,20.5,646.5,1035.3,800.26
2016,1,29,14,30,938.0,78.0,5.5,20.0,621.0,1033.53,801.1
2016,1,29,14,45,927.5,75.5,5.45,20.0,588.5,1023.43,795.09
2016,1,29,15,0,917.0,73.0,5.4,20.0,556.0,1009.47,786.56
2016,1,29,15,15,900.5,71.0,5.15,19.5,516.5,986.62,771.86
2016,1,29,15,30,884.0,69.0,4.9,19.0,477.0,960.41,754.76
2016,1,29,15,45,860.5,66.0,4.65,19.0,431.5,933.47,735.57
2016,1,29,16,0,837.0,63.0,4.4,19.0,386.0,893.06,706.46
2016,1,29,16,15,802.0,59.5,4.05,18.0,336.5,839.08,669.63
2016,1,29,16,30,767.0,56.0,3.7,17.0,287.0,783.61,630.49
2016,1,29,16,45,713.5,50.5,3.4,16.0,235.0,708.62,574.89
2016,1,29,17,0,660.0,45.0,3.1,15.0,183.0,634.25,516.8
2016,1,29,17,15,568.5,37.5,3.0,14.0,133.0,528.94,431.42
2016,1,29,17,30,477.0,30.0,2.9,13.0,83.0,428.41,341.69
2016,1,29,17,45,238.5,15.0,2.85,12.5,41.5,218.27,91.56
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,217.5,16.0,4.0,6.5,39.0,13.0,0.0
2016,1,30,8,0,435.0,32.0,4.2,7.0,78.0,26.56,17.37
2016,1,30,8,15,534.0,40.5,4.15,8.0,128.5,33.15,24.15
2016,1,30,8,30,633.0,49.0,4.1,9.0,179.0,43.29,33.62
2016,1,30,8,45,695.5,54.0,4.1,10.0,232.0,60.09,37.14
2016,1,30,9,0,758.0,59.0,4.1,11.0,285.0,116.67,64.82
2016,1,30,9,15,795.0,63.0,4.15,12.0,336.0,176.28,109.11
2016,1,30,9,30,832.0,67.0,4.2,13.0,387.0,240.12,163.57
2016,1,30,9,45,858.5,70.0,4.3,14.0,433.5,304.1,221.0
2016,1,30,10,0,885.0,73.0,4.4,15.0,480.0,370.39,280.35
2016,1,30,10,15,902.5,75.0,4.5,16.0,520.5,434.46,336.9
2016,1,30,10,30,920.0,77.0,4.6,17.0,561.0,498.08,391.36
2016,1,30,10,45,932.0,79.0,4.7,18.0,594.5,559.15,442.01
2016,1,30,11,0,944.0,81.0,4.8,19.0,628.0,619.57,490.36
2016,1,30,11,15,952.0,82.0,4.85,19.5,654.0,675.61,534.63
2016,1,30,11,30,960.0,83.0,4.9,20.0,680.0,730.04,576.43
2016,1,30,11,45,965.0,84.0,5.0,20.5,697.5,780.48,613.85
2016,1,30,12,0,970.0,85.0,5.1,21.0,715.0,828.55,647.3
2016,1,30,12,15,972.0,85.5,5.1,21.0,724.0,871.12,677.28
2016,1,30,12,30,974.0,86.0,5.1,21.0,733.0,910.67,704.98
2016,1,30,12,45,972.5,86.5,5.15,21.5,732.5,944.01,727.13
2016,1,30,13,0,971.0,87.0,5.2,22.0,732.0,973.79,746.78
2016,1,30,13,15,968.0,86.5,5.2,22.0,723.0,997.38,763.3
2016,1,30,13,30,965.0,86.0,5.2,22.0,714.0,1017.13,777.3
2016,1,30,13,45,958.5,85.5,5.2,22.0,696.5,1029.62,786.46
2016,1,30,14,0,952.0,85.0,5.2,22.0,679.0,1038.08,793.08
2016,1,30,14,15,943.0,83.5,5.1,21.5,653.0,1038.83,795.35
2016,1,30,14,30,934.0,82.0,5.0,21.0,627.0,1035.56,795.06
2016,1,30,14,45,922.0,80.0,4.9,21.0,593.5,1024.75,788.18
2016,1,30,15,0,910.0,78.0,4.8,21.0,560.0,1010.11,778.84
2016,1,30,15,15,892.5,75.5,4.55,20.5,520.0,985.79,763.07
2016,1,30,15,30,875.0,73.0,4.3,20.0,480.0,968.88,752.9
2016,1,30,15,45,848.5,70.5,4.05,20.0,434.0,929.16,725.46
2016,1,30,16,0,822.0,68.0,3.8,20.0,388.0,886.79,695.94
2016,1,30,16,15,786.0,64.0,3.6,19.0,338.0,831.46,659.26
2016,1,30,16,30,750.0,60.0,3.4,18.0,288.0,774.67,620.13
2016,1,30,16,45,693.5,54.5,3.2,17.0,236.0,697.39,563.62
2016,1,30,17,0,637.0,49.0,3.0,16.0,184.0,620.74,504.57
2016,1,30,17,15,543.5,41.0,3.1,15.5,134.0,522.58,424.98
2016,1,30,17,30,450.0,33.0,3.2,15.0,84.0,422.49,336.64
2016,1,30,17,45,225.0,16.5,3.3,14.5,42.0,213.01,105.17
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,207.5,16.0,3.7,10.5,38.5,12.96,0.0
2016,1,31,8,0,415.0,32.0,3.9,11.0,77.0,26.44,17.03
2016,1,31,8,15,512.0,40.5,3.8,11.5,126.0,33.01,23.68
2016,1,31,8,30,609.0,49.0,3.7,12.0,175.0,39.56,29.89
2016,1,31,8,45,676.0,53.0,3.65,13.0,228.0,57.95,35.63
2016,1,31,9,0,743.0,57.0,3.6,14.0,281.0,112.83,61.53
2016,1,31,9,15,780.0,61.0,3.45,15.0,331.0,171.51,104.45
2016,1,31,9,30,817.0,65.0,3.3,16.0,381.0,234.43,157.31
2016,1,31,9,45,845.5,67.0,3.2,17.0,427.0,297.14,212.61
2016,1,31,10,0,874.0,69.0,3.1,18.0,473.0,363.52,270.72
2016,1,31,10,15,891.5,71.0,3.05,19.0,513.0,425.94,324.64
2016,1,31,10,30,909.0,73.0,3.0,20.0,553.0,488.92,377.07
2016,1,31,10,45,921.5,74.5,2.95,21.0,586.5,549.14,425.4
2016,1,31,11,0,934.0,76.0,2.9,22.0,620.0,608.79,471.29
2016,1,31,11,15,942.0,77.0,2.95,22.5,646.0,664.32,513.74
2016,1,31,11,30,950.0,78.0,3.0,23.0,672.0,718.26,553.74
2016,1,31,11,45,950.0,81.0,3.05,23.5,688.5,766.81,588.11
2016,1,31,12,0,950.0,84.0,3.1,24.0,705.0,812.66,618.48
2016,1,31,12,15,952.5,84.5,3.05,24.0,713.5,854.9,646.69
2016,1,31,12,30,955.0,85.0,3.0,24.0,722.0,894.21,672.69
2016,1,31,12,45,955.5,84.5,3.0,24.5,722.5,927.58,693.52
2016,1,31,13,0,956.0,84.0,3.0,25.0,723.0,957.54,712.01
2016,1,31,13,15,953.0,84.0,2.9,25.0,714.5,981.34,727.0
2016,1,31,13,30,950.0,84.0,2.8,25.0,706.0,1001.36,739.54
2016,1,31,13,45,945.0,83.0,2.75,25.0,689.0,1014.44,748.08
2016,1,31,14,0,940.0,82.0,2.7,25.0,672.0,1023.56,754.25
2016,1,31,14,15,931.5,80.5,2.5,24.5,646.5,1024.66,755.33
2016,1,31,14,30,923.0,79.0,2.3,24.0,621.0,1021.78,753.91
2016,1,31,14,45,911.0,77.5,2.15,24.0,588.5,1011.55,746.91
2016,1,31,15,0,899.0,76.0,2.0,24.0,556.0,997.56,737.63
2016,1,31,15,15,882.0,73.5,1.8,24.0,516.5,973.75,721.38
2016,1,31,15,30,865.0,71.0,1.6,24.0,477.0,946.62,702.98
2016,1,31,15,45,840.0,68.5,1.4,24.0,431.5,919.26,684.31
2016,1,31,16,0,815.0,66.0,1.2,24.0,386.0,878.47,656.44
2016,1,31,16,15,779.5,62.0,1.15,23.0,337.0,823.75,623.33
2016,1,31,16,30,744.0,58.0,1.1,22.0,288.0,767.63,587.91
2016,1,31,16,45,687.5,53.0,1.05,21.0,236.0,691.21,536.13
2016,1,31,17,0,631.0,48.0,1.0,20.0,184.0,615.52,481.8
2016,1,31,17,15,538.5,40.5,1.05,19.5,134.5,518.35,407.54
2016,1,31,17,30,446.0,33.0,1.1,19.0,85.0,419.85,325.47
2016,1,31,17,45,223.0,16.5,1.15,18.5,42.5,212.9,115.25
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,180.0,18.5,1.45,10.0,38.5,15.05,1.23
2016,2,1,8,0,360.0,37.0,1.6,11.0,77.0,30.65,20.77
2016,2,1,8,15,460.0,47.0,1.75,11.5,126.0,38.24,28.38
