Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,560.0,57.0,1.9,12.0,175.0,45.78,35.49
2016,2,1,8,45,280.0,68.5,2.1,13.0,127.5,55.82,39.05
2016,2,1,9,0,0.0,80.0,2.3,14.0,80.0,65.24,50.34
2016,2,1,9,15,0.0,99.5,2.6,14.5,99.5,81.09,63.6
2016,2,1,9,30,0.0,119.0,2.9,15.0,119.0,97.23,76.89
2016,2,1,9,45,4.0,141.0,3.25,16.0,143.0,116.74,92.5
2016,2,1,10,0,8.0,163.0,3.6,17.0,167.0,137.09,108.62
2016,2,1,10,15,11.5,178.5,3.9,17.5,185.0,152.72,120.94
2016,2,1,10,30,15.0,194.0,4.2,18.0,203.0,168.92,133.68
2016,2,1,10,45,457.5,141.5,4.5,18.5,410.0,373.16,297.7
2016,2,1,11,0,900.0,89.0,4.8,19.0,617.0,602.43,477.8
2016,2,1,11,15,908.5,90.5,5.05,19.5,642.5,657.35,521.19
2016,2,1,11,30,917.0,92.0,5.3,20.0,668.0,710.83,563.21
2016,2,1,11,45,919.0,94.5,5.55,20.5,685.0,759.04,600.31
2016,2,1,12,0,921.0,97.0,5.8,21.0,702.0,804.78,633.13
2016,2,1,12,15,923.5,97.5,5.95,21.0,711.0,846.18,663.48
2016,2,1,12,30,926.0,98.0,6.1,21.0,720.0,884.74,691.76
2016,2,1,12,45,925.0,98.5,6.35,21.0,720.0,917.29,716.25
2016,2,1,13,0,924.0,99.0,6.6,21.0,720.0,946.47,738.47
2016,2,1,13,15,921.0,98.5,6.75,21.0,711.5,969.21,755.72
2016,2,1,13,30,918.0,98.0,6.9,21.0,703.0,988.28,770.53
2016,2,1,13,45,910.0,98.0,7.05,21.0,685.0,999.41,779.84
2016,2,1,14,0,902.0,98.0,7.2,21.0,667.0,1006.64,786.6
2016,2,1,14,15,892.0,96.5,7.2,21.0,642.0,1017.72,795.59
2016,2,1,14,30,882.0,95.0,7.2,21.0,617.0,1013.59,793.82
2016,2,1,14,45,864.0,94.5,7.2,21.0,583.0,998.91,784.67
2016,2,1,15,0,846.0,94.0,7.2,21.0,549.0,980.49,772.98
2016,2,1,15,15,826.0,91.5,6.9,21.0,509.5,954.1,754.12
2016,2,1,15,30,806.0,89.0,6.6,21.0,470.0,924.43,732.91
2016,2,1,15,45,768.5,87.5,6.3,21.0,423.0,876.16,697.91
2016,2,1,16,0,731.0,86.0,6.0,21.0,376.0,833.25,666.63
2016,2,1,16,15,691.0,81.0,5.45,20.5,327.5,775.22,623.59
2016,2,1,16,30,651.0,76.0,4.9,20.0,279.0,716.26,578.87
2016,2,1,16,45,584.0,69.5,4.4,19.5,227.5,631.7,513.3
2016,2,1,17,0,517.0,63.0,3.9,19.0,176.0,548.75,447.21
2016,2,1,17,15,423.5,52.0,3.75,18.5,128.5,442.33,360.37
2016,2,1,17,30,330.0,41.0,3.6,18.0,81.0,341.44,272.79
2016,2,1,17,45,165.0,20.5,3.45,17.5,40.5,174.64,103.58
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,43.5,13.38,1.34
2016,2,2,8,0,479.0,33.0,3.5,9.0,87.0,27.42,18.2
2016,2,2,8,15,576.5,40.5,3.75,9.5,139.0,36.17,26.77
2016,2,2,8,30,674.0,48.0,4.0,10.0,191.0,42.49,32.81
2016,2,2,8,45,729.0,53.5,4.3,11.0,245.0,58.05,36.36
2016,2,2,9,0,784.0,59.0,4.6,12.0,299.0,116.62,63.94
2016,2,2,9,15,820.0,63.0,4.95,12.5,350.5,177.87,109.16
2016,2,2,9,30,856.0,67.0,5.3,13.0,402.0,243.23,165.26
2016,2,2,9,45,878.5,70.0,5.7,14.0,449.0,307.81,223.84
2016,2,2,10,0,901.0,73.0,6.1,15.0,496.0,375.35,285.09
2016,2,2,10,15,918.5,75.5,6.05,15.0,537.0,440.1,344.04
2016,2,2,10,30,936.0,78.0,6.0,15.0,578.0,505.38,402.02
2016,2,2,10,45,946.0,80.5,5.95,15.5,612.0,567.1,454.8
2016,2,2,11,0,956.0,83.0,5.9,16.0,646.0,627.95,505.12
2016,2,2,11,15,964.5,84.0,5.85,16.0,672.5,685.24,552.16
2016,2,2,11,30,973.0,85.0,5.8,16.0,699.0,740.93,596.75
2016,2,2,11,45,976.0,87.0,5.8,16.5,717.0,791.9,635.1
2016,2,2,12,0,979.0,89.0,5.8,17.0,735.0,840.33,669.14
2016,2,2,12,15,981.0,89.0,5.7,17.0,744.0,883.06,699.46
2016,2,2,12,30,983.0,89.0,5.6,17.0,753.0,922.71,727.31
2016,2,2,12,45,982.5,89.5,5.55,17.5,753.0,957.5,750.36
2016,2,2,13,0,982.0,90.0,5.5,18.0,753.0,988.75,770.75
2016,2,2,13,15,979.0,89.5,5.4,18.0,744.0,1012.9,787.22
2016,2,2,13,30,976.0,89.0,5.3,18.0,735.0,1033.14,801.01
2016,2,2,13,45,970.5,88.0,5.25,18.0,717.5,1046.43,810.44
2016,2,2,14,0,965.0,87.0,5.2,18.0,700.0,1055.62,817.23
2016,2,2,14,15,956.0,86.0,5.05,18.0,674.0,1057.29,818.1
2016,2,2,14,30,947.0,85.0,4.9,18.0,648.0,1054.87,816.32
2016,2,2,14,45,935.5,83.0,4.8,18.0,614.5,1044.71,809.81
2016,2,2,15,0,924.0,81.0,4.7,18.0,581.0,1030.64,800.8
2016,2,2,15,15,906.5,78.5,4.35,17.5,540.0,1006.29,783.87
2016,2,2,15,30,889.0,76.0,4.0,17.0,499.0,989.36,773.42
2016,2,2,15,45,864.5,73.0,3.7,17.0,453.0,950.63,746.21
2016,2,2,16,0,840.0,70.0,3.4,17.0,407.0,909.09,716.86
2016,2,2,16,15,804.5,66.0,2.95,15.5,356.0,853.68,679.79
2016,2,2,16,30,769.0,62.0,2.5,14.0,305.0,796.69,640.13
2016,2,2,16,45,712.0,57.0,2.1,13.0,251.5,718.76,582.11
2016,2,2,17,0,655.0,52.0,1.7,12.0,198.0,641.31,521.72
2016,2,2,17,15,560.5,44.0,1.7,11.0,146.0,541.4,442.92
2016,2,2,17,30,466.0,36.0,1.7,10.0,94.0,439.1,355.84
2016,2,2,17,45,283.0,23.5,1.75,9.5,53.5,269.03,176.07
2016,2,2,18,0,100.0,11.0,1.8,9.0,13.0,75.36,0.0
2016,2,2,18,15,50.0,5.5,1.85,9.0,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.0,16.0,4.85,2.5,45.0,12.95,1.96
2016,2,3,8,0,504.0,32.0,5.2,3.0,90.0,28.97,20.13
2016,2,3,8,15,596.0,39.5,5.35,3.5,142.5,35.29,26.66
2016,2,3,8,30,688.0,47.0,5.5,4.0,195.0,41.64,32.84
2016,2,3,8,45,747.5,51.0,5.65,4.5,250.0,55.59,35.42
2016,2,3,9,0,807.0,55.0,5.8,5.0,305.0,114.43,63.01
2016,2,3,9,15,840.5,58.5,5.7,5.5,356.5,176.32,109.84
2016,2,3,9,30,874.0,62.0,5.6,6.0,408.0,244.49,169.92
2016,2,3,9,45,898.0,64.5,5.55,6.5,455.0,309.57,230.77
2016,2,3,10,0,922.0,67.0,5.5,7.0,502.0,376.5,293.52
2016,2,3,10,15,938.0,69.0,5.45,7.5,543.5,441.39,353.69
2016,2,3,10,30,954.0,71.0,5.4,8.0,585.0,506.6,412.4
2016,2,3,10,45,964.5,73.0,5.4,8.5,619.0,569.05,467.12
2016,2,3,11,0,975.0,75.0,5.4,9.0,653.0,630.64,519.33
2016,2,3,11,15,982.5,76.0,5.35,9.0,679.0,688.24,567.64
2016,2,3,11,30,990.0,77.0,5.3,9.0,705.0,744.09,613.29
2016,2,3,11,45,991.5,79.0,5.3,9.5,722.5,794.75,651.86
2016,2,3,12,0,993.0,81.0,5.3,10.0,740.0,842.68,686.2
2016,2,3,12,15,995.0,81.5,5.2,10.0,749.0,886.45,717.79
2016,2,3,12,30,997.0,82.0,5.1,10.0,758.0,927.11,746.8
2016,2,3,12,45,996.0,82.5,5.1,10.5,758.0,961.89,770.58
2016,2,3,13,0,995.0,83.0,5.1,11.0,758.0,993.05,791.65
2016,2,3,13,15,992.5,82.5,5.05,11.0,749.5,1017.92,809.29
2016,2,3,13,30,990.0,82.0,5.0,11.0,741.0,1038.85,824.21
2016,2,3,13,45,984.0,81.5,4.95,11.5,723.5,1052.42,832.41
2016,2,3,14,0,978.0,81.0,4.9,12.0,706.0,1061.84,837.84
2016,2,3,14,15,970.5,80.0,4.85,12.0,680.5,1065.03,840.66
2016,2,3,14,30,963.0,79.0,4.8,12.0,655.0,1064.09,840.8
2016,2,3,14,45,949.5,78.0,4.8,12.0,621.0,1053.13,834.53
2016,2,3,15,0,936.0,77.0,4.8,12.0,587.0,1038.26,825.7
2016,2,3,15,15,920.0,75.0,4.7,11.5,547.0,1015.87,812.2
2016,2,3,15,30,904.0,73.0,4.6,11.0,507.0,989.98,796.21
2016,2,3,15,45,880.0,70.5,4.5,11.0,460.5,963.04,777.89
2016,2,3,16,0,856.0,68.0,4.4,11.0,414.0,922.36,749.24
2016,2,3,16,15,822.5,64.0,3.95,10.0,363.0,868.41,710.6
2016,2,3,16,30,789.0,60.0,3.5,9.0,312.0,812.77,670.22
2016,2,3,16,45,737.0,55.0,3.05,8.5,258.5,738.61,612.7
2016,2,3,17,0,685.0,50.0,2.6,8.0,205.0,664.71,552.89
2016,2,3,17,15,598.0,42.5,2.45,7.0,152.5,561.09,468.54
2016,2,3,17,30,511.0,35.0,2.3,6.0,100.0,461.39,381.4
2016,2,3,17,45,341.0,23.5,2.2,5.5,57.5,312.05,217.86
2016,2,3,18,0,171.0,12.0,2.1,5.0,15.0,123.2,0.0
2016,2,3,18,15,85.5,6.0,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.0,14.08,3.35
2016,2,4,8,0,526.0,32.0,1.3,3.0,94.0,28.99,20.3
2016,2,4,8,15,615.0,39.5,1.3,3.5,147.0,35.34,26.81
2016,2,4,8,30,704.0,47.0,1.3,4.0,200.0,41.69,32.98
2016,2,4,8,45,755.5,52.0,1.35,5.0,254.5,55.9,36.06
2016,2,4,9,0,807.0,57.0,1.4,6.0,309.0,115.48,63.66
2016,2,4,9,15,841.0,60.5,1.45,6.5,360.5,177.54,109.72
2016,2,4,9,30,875.0,64.0,1.5,7.0,412.0,245.95,168.64
2016,2,4,9,45,897.5,67.0,1.6,8.0,459.5,311.25,227.72
2016,2,4,10,0,920.0,70.0,1.7,9.0,507.0,378.25,288.04
2016,2,4,10,15,936.5,72.0,1.8,9.5,548.5,443.37,346.17
2016,2,4,10,30,953.0,74.0,1.9,10.0,590.0,508.87,402.81
2016,2,4,10,45,965.0,75.5,2.0,10.5,624.5,571.68,455.51
2016,2,4,11,0,977.0,77.0,2.1,11.0,659.0,633.78,505.85
2016,2,4,11,15,984.5,78.0,2.1,11.0,686.0,691.61,551.78
2016,2,4,11,30,992.0,79.0,2.1,11.0,713.0,747.69,595.04
2016,2,4,11,45,988.5,84.0,2.15,11.5,729.5,798.15,631.42
2016,2,4,12,0,985.0,89.0,2.2,12.0,746.0,845.5,663.46
2016,2,4,12,15,988.0,89.0,2.15,12.0,755.5,889.43,693.08
2016,2,4,12,30,991.0,89.0,2.1,12.0,765.0,930.33,720.28
2016,2,4,12,45,994.0,88.0,2.1,12.0,766.5,966.9,744.88
2016,2,4,13,0,997.0,87.0,2.1,12.0,768.0,1000.05,767.12
2016,2,4,13,15,994.5,86.5,2.0,12.0,759.0,1025.12,782.62
2016,2,4,13,30,992.0,86.0,1.9,12.0,750.0,1046.23,795.48
2016,2,4,13,45,989.0,84.5,1.85,12.5,733.0,1061.65,803.89
2016,2,4,14,0,986.0,83.0,1.8,13.0,716.0,1072.95,809.74
2016,2,4,14,15,978.0,82.0,1.75,13.0,690.0,1075.8,811.72
2016,2,4,14,30,970.0,81.0,1.7,13.0,664.0,1074.48,811.25
2016,2,4,14,45,949.0,82.5,1.65,13.0,628.5,1059.32,801.91
2016,2,4,15,0,928.0,84.0,1.6,13.0,593.0,1040.31,790.36
2016,2,4,15,15,911.0,81.5,1.45,12.5,552.0,1016.48,775.46
2016,2,4,15,30,894.0,79.0,1.3,12.0,511.0,1000.07,765.53
2016,2,4,15,45,871.0,75.5,1.2,12.0,464.5,962.0,740.33
2016,2,4,16,0,848.0,72.0,1.1,12.0,418.0,921.03,713.15
2016,2,4,16,15,813.5,68.0,1.0,11.0,366.5,866.25,678.37
2016,2,4,16,30,779.0,64.0,0.9,10.0,315.0,809.78,641.22
2016,2,4,16,45,726.5,58.5,0.85,9.5,261.5,734.62,588.37
2016,2,4,17,0,674.0,53.0,0.8,9.0,208.0,659.7,532.91
2016,2,4,17,15,586.5,45.0,0.9,8.0,155.0,564.13,460.31
2016,2,4,17,30,499.0,37.0,1.0,7.0,102.0,465.76,378.91
2016,2,4,17,45,333.0,24.5,1.15,6.5,59.5,309.6,221.31
2016,2,4,18,0,167.0,12.0,1.3,6.0,17.0,120.68,0.0
2016,2,4,18,15,83.5,6.0,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,226.0,18.0,2.25,2.0,45.5,14.54,4.23
2016,2,5,8,0,452.0,36.0,2.6,3.0,91.0,29.77,21.03
2016,2,5,8,15,544.0,45.0,2.6,4.0,142.5,36.66,27.96
2016,2,5,8,30,636.0,54.0,2.6,5.0,194.0,43.51,34.5
2016,2,5,8,45,687.0,60.5,2.65,6.0,246.5,57.07,38.02
2016,2,5,9,0,738.0,67.0,2.7,7.0,299.0,117.71,68.25
2016,2,5,9,15,774.0,71.5,3.15,7.5,350.0,176.71,112.0
2016,2,5,9,30,810.0,76.0,3.6,8.0,401.0,239.92,166.6
2016,2,5,9,45,832.0,80.0,4.05,9.0,447.0,302.78,223.99
2016,2,5,10,0,854.0,84.0,4.5,10.0,493.0,367.51,283.29
2016,2,5,10,15,717.0,124.0,4.45,10.5,486.5,402.43,319.7
2016,2,5,10,30,580.0,164.0,4.4,11.0,480.0,417.83,337.11
2016,2,5,10,45,746.0,129.5,4.4,11.5,561.0,512.79,415.17
2016,2,5,11,0,912.0,95.0,4.4,12.0,642.0,614.79,497.67
2016,2,5,11,15,683.5,174.5,4.35,12.0,594.5,604.56,489.65
2016,2,5,11,30,455.0,254.0,4.3,12.0,547.0,560.34,453.75
2016,2,5,11,45,529.5,233.5,4.25,12.5,582.5,621.58,502.17
2016,2,5,12,0,604.0,213.0,4.2,13.0,618.0,686.56,552.13
2016,2,5,12,15,587.0,222.5,4.15,13.0,620.5,712.12,570.96
2016,2,5,12,30,570.0,232.0,4.1,13.0,623.0,734.59,587.54
2016,2,5,12,45,594.0,224.0,4.05,13.5,631.5,771.54,614.59
2016,2,5,13,0,618.0,216.0,4.0,14.0,640.0,813.22,644.52
2016,2,5,13,15,569.0,229.5,3.95,14.0,617.0,797.46,632.11
2016,2,5,13,30,520.0,243.0,3.9,14.0,594.0,783.0,620.83
2016,2,5,13,45,721.0,172.0,3.9,14.0,645.5,922.04,725.13
2016,2,5,14,0,922.0,101.0,3.9,14.0,697.0,1032.72,802.9
2016,2,5,14,15,913.5,99.5,3.85,14.0,671.5,1034.21,803.67
2016,2,5,14,30,905.0,98.0,3.8,14.0,646.0,1043.48,810.99
2016,2,5,14,45,881.5,100.0,3.75,14.0,611.0,1026.5,800.17
2016,2,5,15,0,858.0,102.0,3.7,14.0,576.0,1005.6,786.96
2016,2,5,15,15,839.5,99.0,3.55,13.5,536.0,980.0,771.25
2016,2,5,15,30,821.0,96.0,3.4,13.0,496.0,950.98,753.08
2016,2,5,15,45,794.0,92.0,3.3,13.0,450.0,909.4,724.73
2016,2,5,16,0,767.0,88.0,3.2,13.0,404.0,872.66,699.66
2016,2,5,16,15,729.5,83.0,2.75,12.0,353.5,815.91,659.43
2016,2,5,16,30,692.0,78.0,2.3,11.0,303.0,757.97,617.15
2016,2,5,16,45,635.0,71.0,1.9,10.0,250.5,679.86,558.2
2016,2,5,17,0,578.0,64.0,1.5,9.0,198.0,602.73,497.47
2016,2,5,17,15,489.5,53.5,1.5,8.0,147.5,498.22,414.43
2016,2,5,17,30,401.0,43.0,1.5,7.0,97.0,398.72,329.95
2016,2,5,17,45,252.5,28.0,1.5,6.5,56.5,258.16,190.43
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,79.94,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,65.0,5.0,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,130.0,10.0,5.5,3.0,13.0,8.54,0.0
2016,2,6,7,45,304.0,23.0,5.65,4.0,53.5,19.03,7.82
2016,2,6,8,0,478.0,36.0,5.8,5.0,94.0,29.8,20.89
2016,2,6,8,15,568.5,44.0,6.2,5.5,146.5,35.89,27.06
2016,2,6,8,30,659.0,52.0,6.6,6.0,199.0,45.71,36.34
2016,2,6,8,45,714.5,57.5,7.0,7.0,253.5,58.51,39.25
2016,2,6,9,0,770.0,63.0,7.4,8.0,308.0,116.34,65.79
2016,2,6,9,15,805.5,67.0,7.5,8.5,359.5,176.9,110.79
2016,2,6,9,30,841.0,71.0,7.6,9.0,411.0,241.55,167.09
2016,2,6,9,45,869.5,73.0,7.75,9.5,459.0,306.29,226.99
2016,2,6,10,0,898.0,75.0,7.9,10.0,507.0,374.87,290.72
2016,2,6,10,15,915.0,77.0,7.85,10.0,548.5,439.15,350.9
2016,2,6,10,30,932.0,79.0,7.8,10.0,590.0,503.89,410.17
2016,2,6,10,45,946.5,80.0,7.75,10.5,625.5,566.59,465.45
2016,2,6,11,0,961.0,81.0,7.7,11.0,661.0,628.86,518.7
2016,2,6,11,15,969.0,82.0,7.6,11.0,688.0,686.41,567.58
2016,2,6,11,30,977.0,83.0,7.5,11.0,715.0,742.3,613.92
2016,2,6,11,45,982.0,84.0,7.45,11.5,733.0,794.15,654.18
2016,2,6,12,0,987.0,85.0,7.4,12.0,751.0,843.56,690.2
2016,2,6,12,15,989.5,85.5,7.25,12.0,761.0,887.79,722.86
2016,2,6,12,30,992.0,86.0,7.1,12.0,771.0,928.96,752.96
2016,2,6,12,45,993.0,85.5,7.0,12.5,771.5,964.47,777.41
2016,2,6,13,0,994.0,85.0,6.9,13.0,772.0,996.44,799.07
2016,2,6,13,15,991.5,85.0,6.75,13.0,763.5,1022.08,817.27
2016,2,6,13,30,989.0,85.0,6.6,13.0,755.0,1043.79,832.62
2016,2,6,13,45,985.5,83.5,6.45,13.0,738.0,1058.75,843.13
2016,2,6,14,0,982.0,82.0,6.3,13.0,721.0,1069.57,850.79
2016,2,6,14,15,974.5,81.0,6.15,13.0,695.0,1072.9,853.2
2016,2,6,14,30,967.0,80.0,6.0,13.0,669.0,1072.07,852.8
2016,2,6,14,45,948.0,81.5,5.85,13.0,634.0,1058.87,843.67
2016,2,6,15,0,929.0,83.0,5.7,13.0,599.0,1041.81,831.98
2016,2,6,15,15,913.0,80.5,5.45,12.5,558.5,1018.91,816.98
2016,2,6,15,30,897.0,78.0,5.2,12.0,518.0,1003.47,807.48
2016,2,6,15,45,876.0,74.5,5.0,12.0,472.0,967.23,781.52
2016,2,6,16,0,855.0,71.0,4.8,12.0,426.0,928.01,753.28
2016,2,6,16,15,822.0,67.0,4.2,11.0,374.5,874.39,713.47
2016,2,6,16,30,789.0,63.0,3.6,10.0,323.0,819.01,672.83
2016,2,6,16,45,742.5,57.5,3.05,9.5,269.5,748.7,618.31
2016,2,6,17,0,696.0,52.0,2.5,9.0,216.0,678.31,561.42
2016,2,6,17,15,613.5,44.5,2.25,8.0,162.5,577.49,480.05
2016,2,6,17,30,531.0,37.0,2.0,7.0,109.0,480.23,396.44
2016,2,6,17,45,378.5,25.5,1.8,6.0,65.0,347.11,262.42
2016,2,6,18,0,226.0,14.0,1.6,5.0,21.0,161.71,0.0
2016,2,6,18,15,113.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,10.24,0.0
2016,2,7,7,45,268.5,26.0,3.05,2.5,54.5,21.59,10.39
2016,2,7,8,0,439.0,40.0,3.1,3.0,95.0,33.1,24.14
2016,2,7,8,15,531.0,49.5,3.15,3.5,147.5,40.26,31.35
2016,2,7,8,30,623.0,59.0,3.2,4.0,200.0,47.36,38.2
2016,2,7,8,45,688.0,63.5,3.3,5.0,254.5,58.26,39.94
2016,2,7,9,0,753.0,68.0,3.4,6.0,309.0,118.71,69.01
2016,2,7,9,15,788.5,72.0,3.55,7.0,361.0,178.27,112.88
2016,2,7,9,30,824.0,76.0,3.7,8.0,413.0,241.98,167.61
2016,2,7,9,45,852.5,78.5,3.9,9.0,460.5,306.28,225.89
2016,2,7,10,0,881.0,81.0,4.1,10.0,508.0,373.18,286.59
2016,2,7,10,15,898.0,83.5,4.25,10.5,549.5,437.84,345.18
2016,2,7,10,30,915.0,86.0,4.4,11.0,591.0,502.67,402.4
2016,2,7,10,45,928.0,87.0,4.6,12.0,625.5,563.88,454.44
2016,2,7,11,0,941.0,88.0,4.8,13.0,660.0,624.52,504.32
2016,2,7,11,15,949.0,89.5,4.9,13.5,686.5,681.75,550.64
2016,2,7,11,30,957.0,91.0,5.0,14.0,713.0,737.37,594.46
2016,2,7,11,45,959.0,93.5,5.1,14.5,730.5,787.89,632.97
2016,2,7,12,0,961.0,96.0,5.2,15.0,748.0,835.82,667.08
2016,2,7,12,15,963.0,96.5,5.2,15.5,757.0,878.87,696.75
2016,2,7,12,30,965.0,97.0,5.2,16.0,766.0,918.9,723.97
2016,2,7,12,45,967.5,95.5,5.2,16.5,767.0,953.99,747.46
2016,2,7,13,0,970.0,94.0,5.2,17.0,768.0,985.69,768.44
2016,2,7,13,15,967.5,93.5,5.1,17.0,759.5,1010.35,785.16
2016,2,7,13,30,965.0,93.0,5.0,17.0,751.0,1031.15,799.22
2016,2,7,13,45,962.5,91.0,4.95,17.5,734.0,1046.25,808.26
2016,2,7,14,0,960.0,89.0,4.9,18.0,717.0,1057.32,814.66
2016,2,7,14,15,952.0,88.0,4.75,18.0,691.0,1060.1,816.14
2016,2,7,14,30,944.0,87.0,4.6,18.0,665.0,1058.79,815.0
2016,2,7,14,45,931.5,85.5,4.45,18.0,631.5,1048.35,807.75
2016,2,7,15,0,919.0,84.0,4.3,18.0,598.0,1034.0,798.35
2016,2,7,15,15,902.5,81.5,3.95,17.5,557.5,1010.68,783.28
2016,2,7,15,30,886.0,79.0,3.6,17.0,517.0,994.89,773.45
2016,2,7,15,45,864.0,75.5,3.25,17.0,470.5,957.83,747.09
2016,2,7,16,0,842.0,72.0,2.9,17.0,424.0,917.86,718.56
2016,2,7,16,15,808.5,68.0,2.65,16.0,373.0,864.02,683.06
2016,2,7,16,30,775.0,64.0,2.4,15.0,322.0,808.48,645.26
2016,2,7,16,45,723.5,59.0,2.2,14.0,268.5,734.79,592.74
2016,2,7,17,0,672.0,54.0,2.0,13.0,215.0,661.29,537.78
2016,2,7,17,15,589.0,46.0,2.0,12.0,162.0,568.55,465.6
2016,2,7,17,30,506.0,38.0,2.0,11.0,109.0,473.14,386.04
2016,2,7,17,45,350.5,26.5,2.0,10.5,65.0,328.4,249.07
2016,2,7,18,0,195.0,15.0,2.0,10.0,21.0,142.13,0.0
2016,2,7,18,15,97.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,10.24,0.0
2016,2,8,7,45,120.0,28.0,4.45,4.5,43.5,21.58,10.81
2016,2,8,8,0,240.0,44.0,4.6,5.0,75.0,33.69,24.49
2016,2,8,8,15,283.0,61.0,4.9,5.5,114.0,45.97,36.3
2016,2,8,8,30,326.0,78.0,5.2,6.0,153.0,57.84,47.48
2016,2,8,8,45,346.5,95.5,5.55,7.0,192.5,73.87,56.39
2016,2,8,9,0,367.0,113.0,5.9,8.0,232.0,115.54,80.88
2016,2,8,9,15,495.5,107.0,5.9,8.5,295.0,157.95,108.53
2016,2,8,9,30,624.0,101.0,5.9,9.0,358.0,217.98,155.66
2016,2,8,9,45,583.5,127.0,5.95,9.5,388.0,272.07,206.88
2016,2,8,10,0,543.0,153.0,6.0,10.0,418.0,317.18,249.88
2016,2,8,10,15,554.0,163.0,5.95,10.5,452.5,367.36,294.78
2016,2,8,10,30,565.0,173.0,5.9,11.0,487.0,418.21,339.19
2016,2,8,10,45,770.0,123.5,5.9,11.5,578.0,518.97,422.75
2016,2,8,11,0,975.0,74.0,5.9,12.0,669.0,630.07,514.06
2016,2,8,11,15,982.5,75.0,5.95,12.0,696.0,688.08,562.54
2016,2,8,11,30,990.0,76.0,6.0,12.0,723.0,744.34,608.68
2016,2,8,11,45,990.0,79.5,6.1,12.5,740.5,795.88,648.09
2016,2,8,12,0,990.0,83.0,6.2,13.0,758.0,844.59,683.42
2016,2,8,12,15,993.0,83.0,6.2,13.0,768.0,888.91,716.06
2016,2,8,12,30,996.0,83.0,6.2,13.0,778.0,930.17,746.3
2016,2,8,12,45,998.5,82.0,6.25,13.5,779.0,966.63,771.73
2016,2,8,13,0,1001.0,81.0,6.3,14.0,780.0,999.59,794.56
2016,2,8,13,15,999.0,80.5,6.25,14.0,772.0,1025.32,813.06
2016,2,8,13,30,997.0,80.0,6.2,14.0,764.0,1047.09,828.81
2016,2,8,13,45,995.0,78.0,6.2,14.0,747.0,1063.0,840.84
2016,2,8,14,0,993.0,76.0,6.2,14.0,730.0,1074.76,850.1
2016,2,8,14,15,986.0,75.0,6.15,14.0,704.5,1078.62,853.55
2016,2,8,14,30,979.0,74.0,6.1,14.0,679.0,1078.26,854.23
2016,2,8,14,45,971.5,71.5,6.1,14.0,645.5,1071.3,850.75
2016,2,8,15,0,964.0,69.0,6.1,14.0,612.0,1060.21,844.52
2016,2,8,15,15,949.0,67.0,5.95,13.5,571.5,1038.36,831.16
2016,2,8,15,30,934.0,65.0,5.8,13.0,531.0,1012.82,815.19
2016,2,8,15,45,915.5,62.0,5.7,13.0,484.5,979.08,791.92
2016,2,8,16,0,897.0,59.0,5.6,13.0,438.0,942.27,766.22
2016,2,8,16,15,867.5,56.0,5.1,12.0,386.5,892.6,730.65
2016,2,8,16,30,838.0,53.0,4.6,11.0,335.0,841.19,692.8
2016,2,8,16,45,794.0,49.0,4.1,10.5,281.0,783.15,647.23
2016,2,8,17,0,750.0,45.0,3.6,10.0,227.0,715.55,593.37
2016,2,8,17,15,674.5,39.0,3.3,9.0,173.0,620.59,516.71
2016,2,8,17,30,599.0,33.0,3.0,8.0,119.0,529.12,437.85
2016,2,8,17,45,450.5,24.0,2.7,7.5,72.5,387.21,301.3
2016,2,8,18,0,302.0,15.0,2.4,7.0,26.0,213.28,0.0
2016,2,8,18,15,151.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,111.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,223.0,12.0,3.3,3.0,18.0,10.24,0.0
2016,2,9,7,45,386.5,22.0,3.55,4.0,61.5,19.8,9.93
2016,2,9,8,0,550.0,32.0,3.8,5.0,105.0,28.8,20.2
2016,2,9,8,15,631.5,38.5,3.7,6.0,158.0,34.29,25.66
2016,2,9,8,30,713.0,45.0,3.6,7.0,211.0,39.81,30.88
2016,2,9,8,45,761.5,49.5,3.5,8.0,265.0,50.99,33.18
2016,2,9,9,0,810.0,54.0,3.4,9.0,319.0,110.46,59.09
2016,2,9,9,15,841.0,57.0,3.6,10.0,370.5,175.47,106.86
2016,2,9,9,30,872.0,60.0,3.8,11.0,422.0,240.08,162.14
2016,2,9,9,45,893.0,62.5,4.05,12.0,468.5,304.57,220.68
2016,2,9,10,0,914.0,65.0,4.3,13.0,515.0,370.6,280.72
2016,2,9,10,15,929.0,67.0,4.4,13.5,556.0,435.05,338.9
2016,2,9,10,30,944.0,69.0,4.5,14.0,597.0,499.74,395.64
2016,2,9,10,45,954.0,70.5,4.6,15.0,631.0,561.35,447.4
2016,2,9,11,0,964.0,72.0,4.7,16.0,665.0,622.05,496.55
2016,2,9,11,15,971.0,73.0,4.75,16.0,691.5,679.22,543.19
2016,2,9,11,30,978.0,74.0,4.8,16.0,718.0,734.62,587.33
2016,2,9,11,45,973.0,80.0,4.85,16.5,734.0,784.7,624.21
2016,2,9,12,0,968.0,86.0,4.9,17.0,750.0,831.57,656.87
2016,2,9,12,15,970.0,86.5,4.9,17.0,759.5,874.86,687.65
2016,2,9,12,30,972.0,87.0,4.9,17.0,769.0,915.1,716.08
2016,2,9,12,45,973.5,86.0,4.9,17.5,769.5,950.01,739.21
2016,2,9,13,0,975.0,85.0,4.9,18.0,770.0,981.46,759.79
2016,2,9,13,15,972.5,84.5,4.85,18.0,761.5,1006.17,776.74
2016,2,9,13,30,970.0,84.0,4.8,18.0,753.0,1026.98,791.07
2016,2,9,13,45,966.5,82.5,4.75,18.5,736.0,1041.67,799.72
2016,2,9,14,0,963.0,81.0,4.7,19.0,719.0,1052.29,805.72
2016,2,9,14,15,955.0,80.0,4.6,19.0,693.5,1054.97,807.54
2016,2,9,14,30,947.0,79.0,4.5,19.0,668.0,1053.53,806.78
2016,2,9,14,45,933.0,78.5,4.45,19.0,634.0,1042.69,800.28
2016,2,9,15,0,919.0,78.0,4.4,19.0,600.0,1027.97,791.35
2016,2,9,15,15,903.5,76.0,4.05,18.5,560.0,1006.11,777.41
2016,2,9,15,30,888.0,74.0,3.7,18.0,520.0,980.75,761.0
2016,2,9,15,45,868.0,70.5,3.4,18.0,474.0,945.78,736.65
2016,2,9,16,0,848.0,67.0,3.1,18.0,428.0,918.27,717.44
2016,2,9,16,15,816.5,63.5,2.7,17.0,377.5,866.76,682.59
2016,2,9,16,30,785.0,60.0,2.3,16.0,327.0,813.51,645.53
2016,2,9,16,45,739.5,55.0,1.9,15.0,274.0,744.76,595.58
2016,2,9,17,0,694.0,50.0,1.5,14.0,221.0,676.04,543.33
2016,2,9,17,15,616.5,43.5,1.5,13.0,168.0,580.48,470.73
2016,2,9,17,30,539.0,37.0,1.5,12.0,115.0,488.28,395.55
2016,2,9,17,45,396.0,26.0,1.5,11.5,70.5,350.3,270.42
2016,2,9,18,0,253.0,15.0,1.5,11.0,26.0,206.63,0.0
2016,2,9,18,15,126.5,7.5,1.45,10.5,13.0,6.4,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,11.1,0.0
2016,2,10,7,45,360.0,24.0,1.75,6.0,62.0,19.81,10.22
2016,2,10,8,0,519.0,35.0,2.0,7.0,105.0,31.42,22.43
2016,2,10,8,15,601.5,42.0,2.1,7.5,158.0,37.2,28.19
2016,2,10,8,30,684.0,49.0,2.2,8.0,211.0,43.0,33.7
2016,2,10,8,45,734.0,54.0,2.3,9.0,264.5,53.8,43.47
2016,2,10,9,0,784.0,59.0,2.4,10.0,318.0,112.15,61.35
2016,2,10,9,15,816.5,62.5,2.65,11.0,369.5,172.92,105.24
2016,2,10,9,30,849.0,66.0,2.9,12.0,421.0,237.37,159.88
2016,2,10,9,45,871.5,69.0,3.2,13.0,468.0,304.33,219.78
2016,2,10,10,0,894.0,72.0,3.5,14.0,515.0,370.21,278.93
2016,2,10,10,15,910.0,74.0,3.45,14.5,556.5,434.09,335.68
2016,2,10,10,30,926.0,76.0,3.4,15.0,598.0,498.33,390.94
2016,2,10,10,45,936.5,78.0,3.4,15.5,632.0,559.87,442.32
2016,2,10,11,0,947.0,80.0,3.4,16.0,666.0,620.61,491.25
2016,2,10,11,15,955.0,81.0,3.35,16.5,692.5,677.73,535.64
2016,2,10,11,30,963.0,82.0,3.3,17.0,719.0,733.21,577.33
2016,2,10,11,45,967.0,83.5,3.25,17.5,737.0,784.48,613.86
2016,2,10,12,0,971.0,85.0,3.2,18.0,755.0,833.28,646.34
2016,2,10,12,15,973.5,85.0,3.2,18.5,764.5,876.59,674.8
2016,2,10,12,30,976.0,85.0,3.2,19.0,774.0,916.87,700.88
2016,2,10,12,45,975.0,85.5,3.2,19.5,774.0,951.42,722.83
2016,2,10,13,0,974.0,86.0,3.2,20.0,774.0,982.39,742.27
2016,2,10,13,15,972.0,86.0,3.15,20.0,766.0,1008.17,759.22
2016,2,10,13,30,970.0,86.0,3.1,20.0,758.0,1030.09,773.68
2016,2,10,13,45,964.0,85.5,3.1,20.5,740.5,1043.62,781.62
2016,2,10,14,0,958.0,85.0,3.1,21.0,723.0,1053.04,787.05
2016,2,10,14,15,951.0,84.0,3.1,21.0,698.0,1056.75,790.44
2016,2,10,14,30,944.0,83.0,3.1,21.0,673.0,1056.37,791.37
2016,2,10,14,45,931.0,82.0,3.1,21.0,639.5,1045.96,785.87
2016,2,10,15,0,918.0,81.0,3.1,21.0,606.0,1031.65,778.01
2016,2,10,15,15,902.5,78.5,2.85,20.5,565.5,1009.18,764.03
2016,2,10,15,30,887.0,76.0,2.6,20.0,525.0,983.2,747.68
2016,2,10,15,45,862.0,74.0,2.4,20.0,478.5,956.19,729.64
2016,2,10,16,0,837.0,72.0,2.2,20.0,432.0,915.31,701.95
2016,2,10,16,15,805.0,68.5,2.1,19.0,381.0,863.5,669.9
2016,2,10,16,30,773.0,65.0,2.0,18.0,330.0,809.91,635.54
2016,2,10,16,45,720.0,60.5,1.95,17.0,276.0,735.41,584.8
2016,2,10,17,0,667.0,56.0,1.9,16.0,222.0,661.16,531.55
2016,2,10,17,15,589.0,48.0,2.05,15.0,169.0,572.12,464.46
2016,2,10,17,30,511.0,40.0,2.2,14.0,116.0,480.07,389.7
2016,2,10,17,45,367.0,28.0,2.4,13.5,71.0,341.76,266.19
2016,2,10,18,0,223.0,16.0,2.6,13.0,26.0,194.76,0.0
2016,2,10,18,15,111.5,8.0,2.75,13.0,13.0,76.0,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,8.5,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,9.0,21.0,17.92,0.0
2016,2,11,7,45,270.5,28.5,4.15,10.0,66.0,23.51,13.24
2016,2,11,8,0,541.0,36.0,4.3,11.0,111.0,32.38,22.9
2016,2,11,8,15,622.5,43.0,4.15,12.0,165.0,38.16,28.5
2016,2,11,8,30,704.0,50.0,4.0,13.0,219.0,43.95,33.84
2016,2,11,8,45,753.5,55.0,3.85,14.0,273.5,54.52,43.23
2016,2,11,9,0,803.0,60.0,3.7,15.0,328.0,114.16,61.23
2016,2,11,9,15,835.0,63.5,3.85,16.0,380.0,176.15,105.23
2016,2,11,9,30,867.0,67.0,4.0,17.0,432.0,241.76,159.99
2016,2,11,9,45,889.5,69.5,4.2,18.0,479.5,309.54,219.72
2016,2,11,10,0,912.0,72.0,4.4,19.0,527.0,376.16,278.69
2016,2,11,10,15,927.5,74.0,4.55,20.0,568.5,441.0,335.2
2016,2,11,10,30,943.0,76.0,4.7,21.0,610.0,506.13,390.17
2016,2,11,10,45,954.0,77.5,4.85,22.0,644.5,568.48,441.16
2016,2,11,11,0,965.0,79.0,5.0,23.0,679.0,630.03,489.73
2016,2,11,11,15,972.0,80.0,4.9,23.0,705.5,687.53,534.85
2016,2,11,11,30,979.0,81.0,4.8,23.0,732.0,743.25,577.32
2016,2,11,11,45,976.5,85.0,4.7,23.5,748.5,793.26,612.37
2016,2,11,12,0,974.0,89.0,4.6,24.0,765.0,840.24,643.07
2016,2,11,12,15,975.5,89.5,4.5,24.0,774.5,883.54,672.03
2016,2,11,12,30,977.0,90.0,4.4,24.0,784.0,923.73,698.8
2016,2,11,12,45,974.5,91.0,4.35,24.5,783.5,957.7,720.06
2016,2,11,13,0,972.0,92.0,4.3,25.0,783.0,988.0,738.73
2016,2,11,13,15,969.0,91.5,4.2,25.0,774.0,1012.38,754.57
2016,2,11,13,30,966.0,91.0,4.1,25.0,765.0,1032.84,767.85
2016,2,11,13,45,958.5,91.0,4.05,25.0,747.0,1045.54,776.42
2016,2,11,14,0,951.0,91.0,4.0,25.0,729.0,1054.11,782.48
2016,2,11,14,15,942.5,90.0,3.85,25.0,703.0,1056.39,783.86
2016,2,11,14,30,934.0,89.0,3.7,25.0,677.0,1054.58,782.74
2016,2,11,14,45,921.0,87.5,3.6,25.0,643.0,1043.63,776.15
2016,2,11,15,0,908.0,86.0,3.5,25.0,609.0,1028.79,767.21
2016,2,11,15,15,891.5,83.5,3.25,24.5,568.5,1005.49,753.07
2016,2,11,15,30,875.0,81.0,3.0,24.0,528.0,989.86,744.13
2016,2,11,15,45,850.0,79.0,2.75,23.5,481.0,951.9,719.96
2016,2,11,16,0,825.0,77.0,2.5,23.0,434.0,911.13,693.74
2016,2,11,16,15,792.0,72.5,2.35,22.0,383.0,857.26,660.09
2016,2,11,16,30,759.0,68.0,2.2,21.0,332.0,801.69,624.21
2016,2,11,16,45,708.0,63.0,2.1,20.0,278.0,728.54,574.45
2016,2,11,17,0,657.0,58.0,2.0,19.0,224.0,663.26,527.98
2016,2,11,17,15,578.5,50.0,2.1,18.0,171.0,566.71,455.71
2016,2,11,17,30,500.0,42.0,2.2,17.0,118.0,474.42,381.62
2016,2,11,17,45,359.5,30.0,2.3,16.0,73.0,338.79,263.35
