Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,30,980.0,100.0,6.0,25.0,920.0,954.19,721.61
2016,3,13,12,45,977.0,100.5,6.05,25.5,917.5,987.03,742.92
2016,3,13,13,0,974.0,101.0,6.1,26.0,915.0,1016.02,761.55
2016,3,13,13,15,971.0,101.0,6.05,26.0,904.0,1040.53,778.07
2016,3,13,13,30,968.0,101.0,6.0,26.0,893.0,1060.98,791.93
2016,3,13,13,45,959.5,101.5,6.0,26.0,872.5,1072.4,800.16
2016,3,13,14,0,951.0,102.0,6.0,26.0,852.0,1079.52,805.71
2016,3,13,14,15,943.5,101.0,5.85,26.0,824.0,1081.73,807.04
2016,3,13,14,30,936.0,100.0,5.7,26.0,796.0,1079.71,805.71
2016,3,13,14,45,923.5,99.0,5.55,26.0,760.0,1068.44,798.32
2016,3,13,15,0,911.0,98.0,5.4,26.0,724.0,1053.16,788.45
2016,3,13,15,15,897.5,95.5,5.05,25.5,681.5,1031.24,774.21
2016,3,13,15,30,884.0,93.0,4.7,25.0,639.0,1005.66,757.51
2016,3,13,15,45,863.5,90.5,4.4,25.0,590.0,981.03,740.86
2016,3,13,16,0,843.0,88.0,4.1,25.0,541.0,941.82,714.73
2016,3,13,16,15,817.0,84.5,3.6,24.0,487.5,893.5,683.77
2016,3,13,16,30,791.0,81.0,3.1,23.0,434.0,843.11,650.73
2016,3,13,16,45,752.0,76.5,2.7,22.5,377.0,778.44,606.07
2016,3,13,17,0,713.0,72.0,2.3,22.0,320.0,718.89,563.99
2016,3,13,17,15,656.0,65.5,2.15,21.0,262.5,637.75,506.91
2016,3,13,17,30,599.0,59.0,2.0,20.0,205.0,559.03,448.79
2016,3,13,17,45,506.0,49.5,1.9,19.0,150.5,454.19,366.87
2016,3,13,18,0,413.0,40.0,1.8,18.0,96.0,356.78,284.86
2016,3,13,18,15,248.5,25.5,1.75,17.5,54.5,218.71,154.41
2016,3,13,18,30,84.0,11.0,1.7,17.0,13.0,55.52,0.0
2016,3,13,18,45,42.0,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,3.2,13.0,14.5,7.68,0.0
2016,3,14,7,0,219.0,18.0,3.4,14.0,29.0,14.79,0.0
2016,3,14,7,15,369.0,30.0,3.5,14.5,77.0,24.52,15.17
2016,3,14,7,30,519.0,42.0,3.6,15.0,125.0,34.16,24.4
2016,3,14,7,45,599.5,50.0,3.75,16.0,182.5,40.07,29.9
2016,3,14,8,0,680.0,58.0,3.9,17.0,240.0,49.99,38.69
2016,3,14,8,15,729.5,63.0,3.75,18.0,299.0,53.51,41.62
2016,3,14,8,30,779.0,68.0,3.6,19.0,358.0,57.01,44.4
2016,3,14,8,45,811.0,72.5,3.45,20.0,415.0,74.54,45.82
2016,3,14,9,0,843.0,77.0,3.3,21.0,472.0,137.89,74.91
2016,3,14,9,15,866.5,80.5,3.35,22.0,526.0,203.01,121.6
2016,3,14,9,30,890.0,84.0,3.4,23.0,580.0,275.07,180.69
2016,3,14,9,45,905.5,87.0,3.45,24.0,627.5,341.42,237.59
2016,3,14,10,0,921.0,90.0,3.5,25.0,675.0,408.55,294.66
2016,3,14,10,15,933.5,92.0,3.75,25.5,717.0,474.1,350.0
2016,3,14,10,30,946.0,94.0,4.0,26.0,759.0,539.47,403.56
2016,3,14,10,45,954.0,96.0,4.3,27.0,793.0,601.99,452.57
2016,3,14,11,0,962.0,98.0,4.6,28.0,827.0,663.25,499.06
2016,3,14,11,15,968.5,99.0,4.6,28.0,853.0,721.15,542.84
2016,3,14,11,30,975.0,100.0,4.6,28.0,879.0,777.09,584.07
2016,3,14,11,45,978.5,101.0,4.6,28.5,896.5,828.61,618.78
2016,3,14,12,0,982.0,102.0,4.6,29.0,914.0,877.43,650.11
2016,3,14,12,15,983.5,102.5,4.6,29.0,922.0,921.2,679.03
2016,3,14,12,30,985.0,103.0,4.6,29.0,930.0,961.69,705.7
2016,3,14,12,45,984.0,103.0,4.65,29.5,928.5,995.99,726.93
2016,3,14,13,0,983.0,103.0,4.7,30.0,927.0,1026.5,745.73
2016,3,14,13,15,980.0,102.5,4.7,30.0,916.5,1050.69,761.55
2016,3,14,13,30,977.0,102.0,4.7,30.0,906.0,1070.77,774.83
2016,3,14,13,45,971.0,102.0,4.7,30.0,886.0,1084.23,783.99
2016,3,14,14,0,965.0,102.0,4.7,30.0,866.0,1093.41,790.59
2016,3,14,14,15,957.5,100.5,4.55,29.5,837.5,1095.11,793.24
2016,3,14,14,30,950.0,99.0,4.4,29.0,809.0,1092.5,793.33
2016,3,14,14,45,934.0,99.5,4.3,29.0,771.5,1079.31,785.48
2016,3,14,15,0,918.0,100.0,4.2,29.0,734.0,1062.11,775.28
2016,3,14,15,15,904.0,97.5,3.95,28.5,690.5,1039.6,762.29
2016,3,14,15,30,890.0,95.0,3.7,28.0,647.0,1013.41,746.93
2016,3,14,15,45,869.0,92.5,3.5,27.5,597.5,988.2,732.59
2016,3,14,16,0,848.0,90.0,3.3,27.0,548.0,948.32,708.36
2016,3,14,16,15,821.5,86.5,3.05,26.0,494.0,899.36,678.78
2016,3,14,16,30,795.0,83.0,2.8,25.0,440.0,848.32,647.19
2016,3,14,16,45,757.0,78.0,2.6,24.5,382.5,783.72,604.35
2016,3,14,17,0,719.0,73.0,2.4,24.0,325.0,724.24,564.0
2016,3,14,17,15,662.5,66.5,2.35,23.0,267.0,643.24,508.07
2016,3,14,17,30,606.0,60.0,2.3,22.0,209.0,564.6,450.89
2016,3,14,17,45,515.5,50.5,2.25,21.0,154.0,461.21,370.72
2016,3,14,18,0,425.0,41.0,2.2,20.0,99.0,364.96,290.18
2016,3,14,18,15,264.0,26.5,2.25,19.5,56.5,229.79,164.18
2016,3,14,18,30,103.0,12.0,2.3,19.0,14.0,66.65,0.0
2016,3,14,18,45,51.5,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,77.0,10.0,3.75,15.5,14.5,8.54,0.0
2016,3,15,7,0,154.0,20.0,3.9,16.0,29.0,15.6,0.92
2016,3,15,7,15,291.5,35.0,3.9,16.5,75.0,28.52,18.52
2016,3,15,7,30,429.0,50.0,3.9,17.0,121.0,40.4,29.66
2016,3,15,7,45,525.5,58.0,3.95,18.0,178.5,45.97,34.83
2016,3,15,8,0,622.0,66.0,4.0,19.0,236.0,51.58,39.76
2016,3,15,8,15,673.5,72.5,3.9,19.5,293.5,55.64,43.21
2016,3,15,8,30,725.0,79.0,3.8,20.0,351.0,59.62,46.47
2016,3,15,8,45,765.0,82.0,3.75,21.0,408.5,81.07,51.18
2016,3,15,9,0,805.0,85.0,3.7,22.0,466.0,141.08,78.53
2016,3,15,9,15,829.0,88.5,3.7,23.0,519.0,203.89,123.44
2016,3,15,9,30,853.0,92.0,3.7,24.0,572.0,269.31,177.0
2016,3,15,9,45,872.5,94.5,3.7,25.0,619.5,334.92,232.85
2016,3,15,10,0,892.0,97.0,3.7,26.0,667.0,404.56,291.3
2016,3,15,10,15,904.5,99.0,3.75,26.5,708.5,468.42,344.74
2016,3,15,10,30,917.0,101.0,3.8,27.0,750.0,532.15,396.39
2016,3,15,10,45,926.5,102.5,3.9,27.5,783.5,593.44,444.61
2016,3,15,11,0,936.0,104.0,4.0,28.0,817.0,653.68,490.47
2016,3,15,11,15,942.0,105.5,4.05,28.0,842.5,710.37,533.27
2016,3,15,11,30,948.0,107.0,4.1,28.0,868.0,765.14,573.63
2016,3,15,11,45,943.5,112.0,4.2,28.5,883.0,813.19,606.53
2016,3,15,12,0,939.0,117.0,4.3,29.0,898.0,858.0,635.63
2016,3,15,12,15,940.5,117.5,4.35,29.0,905.5,900.21,663.81
2016,3,15,12,30,942.0,118.0,4.4,29.0,913.0,939.29,689.79
2016,3,15,12,45,942.0,117.0,4.5,29.0,911.5,972.27,711.93
2016,3,15,13,0,942.0,116.0,4.6,29.0,910.0,1001.66,731.77
2016,3,15,13,15,939.0,115.5,4.55,29.0,899.0,1024.97,746.9
2016,3,15,13,30,936.0,115.0,4.5,29.0,888.0,1044.34,759.54
2016,3,15,13,45,933.0,113.0,4.5,29.0,869.0,1058.1,768.97
2016,3,15,14,0,930.0,111.0,4.5,29.0,850.0,1067.75,775.91
2016,3,15,14,15,922.5,109.5,4.4,28.5,822.5,1069.24,778.7
2016,3,15,14,30,915.0,108.0,4.3,28.0,795.0,1066.57,779.0
2016,3,15,14,45,759.5,163.0,4.2,28.0,716.0,993.64,731.67
2016,3,15,15,0,604.0,218.0,4.1,28.0,637.0,893.76,665.61
2016,3,15,15,15,615.0,197.5,3.85,27.5,602.0,880.72,659.29
2016,3,15,15,30,626.0,177.0,3.6,27.0,567.0,863.78,649.44
2016,3,15,15,45,566.5,179.5,3.35,27.0,512.0,790.72,599.49
2016,3,15,16,0,507.0,182.0,3.1,27.0,457.0,726.93,554.94
2016,3,15,16,15,596.0,138.5,2.8,26.0,431.0,756.47,579.73
2016,3,15,16,30,685.0,95.0,2.5,25.0,405.0,768.65,590.61
2016,3,15,16,45,631.0,95.5,2.25,24.5,352.5,700.85,543.78
2016,3,15,17,0,577.0,96.0,2.0,24.0,300.0,633.43,496.56
2016,3,15,17,15,530.5,84.5,2.0,23.0,246.5,559.54,444.94
2016,3,15,17,30,484.0,73.0,2.0,22.0,193.0,487.42,391.58
2016,3,15,17,45,440.5,58.0,2.0,21.0,145.5,416.17,335.08
2016,3,15,18,0,397.0,43.0,2.0,20.0,98.0,348.01,277.02
2016,3,15,18,15,242.5,28.0,2.15,19.5,56.5,217.88,157.69
2016,3,15,18,30,88.0,13.0,2.3,19.0,15.0,59.15,0.0
2016,3,15,18,45,44.0,6.5,2.45,18.5,7.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,63.5,11.0,1.85,12.5,14.5,9.39,0.0
2016,3,16,7,0,127.0,22.0,2.0,13.0,29.0,17.07,3.69
2016,3,16,7,15,232.0,39.0,2.15,13.5,71.0,29.98,20.2
2016,3,16,7,30,337.0,56.0,2.3,14.0,113.0,42.65,32.09
2016,3,16,7,45,396.5,71.5,2.45,14.5,163.5,53.68,42.23
2016,3,16,8,0,456.0,87.0,2.6,15.0,214.0,64.36,51.78
2016,3,16,8,15,514.0,93.0,2.9,16.0,265.5,69.74,56.27
2016,3,16,8,30,572.0,99.0,3.2,17.0,317.0,72.53,58.34
2016,3,16,8,45,674.0,96.0,3.55,18.0,390.5,83.47,54.66
2016,3,16,9,0,776.0,93.0,3.9,19.0,464.0,145.11,83.77
2016,3,16,9,15,800.5,97.0,4.1,19.5,516.0,206.56,128.56
2016,3,16,9,30,825.0,101.0,4.3,20.0,568.0,270.75,182.2
2016,3,16,9,45,846.0,103.0,4.55,20.5,615.5,334.72,238.15
2016,3,16,10,0,867.0,105.0,4.8,21.0,663.0,400.32,295.47
2016,3,16,10,15,879.5,107.0,4.7,21.5,703.5,465.07,350.68
2016,3,16,10,30,892.0,109.0,4.6,22.0,744.0,527.41,402.27
2016,3,16,10,45,901.5,110.5,4.5,22.5,777.0,587.34,450.22
2016,3,16,11,0,911.0,112.0,4.4,23.0,810.0,646.29,495.62
2016,3,16,11,15,916.5,113.5,4.2,23.0,835.0,701.41,537.54
2016,3,16,11,30,922.0,115.0,4.0,23.0,860.0,754.62,576.79
2016,3,16,11,45,923.0,117.0,3.8,23.5,875.5,802.81,609.57
2016,3,16,12,0,924.0,119.0,3.6,24.0,891.0,848.27,638.23
2016,3,16,12,15,925.0,119.5,3.4,24.0,898.0,889.43,664.64
2016,3,16,12,30,926.0,120.0,3.2,24.0,905.0,927.47,688.54
2016,3,16,12,45,921.5,122.0,3.05,24.5,902.5,958.76,706.59
2016,3,16,13,0,917.0,124.0,2.9,25.0,900.0,986.35,721.98
2016,3,16,13,15,914.0,123.5,2.75,25.0,889.0,1009.11,735.47
2016,3,16,13,30,911.0,123.0,2.6,25.0,878.0,1028.01,746.43
2016,3,16,13,45,901.5,124.0,2.5,25.0,857.5,1038.1,752.26
2016,3,16,14,0,892.0,125.0,2.4,25.0,837.0,1044.11,755.66
2016,3,16,14,15,884.0,123.5,2.3,25.0,809.5,1044.95,755.92
2016,3,16,14,30,876.0,122.0,2.2,25.0,782.0,1041.78,753.81
2016,3,16,14,45,841.5,131.0,2.15,25.0,742.0,1032.84,748.82
2016,3,16,15,0,807.0,140.0,2.1,25.0,702.0,1006.52,732.92
2016,3,16,15,15,790.0,136.5,2.0,25.0,659.5,980.67,716.97
2016,3,16,15,30,773.0,133.0,1.9,25.0,617.0,959.31,704.0
2016,3,16,15,45,739.5,133.0,1.85,25.0,567.5,915.31,676.78
2016,3,16,16,0,706.0,133.0,1.8,25.0,518.0,869.05,648.01
2016,3,16,16,15,674.5,127.0,1.65,24.5,465.5,815.85,614.36
2016,3,16,16,30,643.0,121.0,1.5,24.0,413.0,761.24,579.16
2016,3,16,16,45,583.0,117.0,1.35,23.5,356.5,682.96,526.45
2016,3,16,17,0,523.0,113.0,1.2,23.0,300.0,600.88,469.5
2016,3,16,17,15,463.0,101.0,1.1,22.0,245.5,519.43,411.4
2016,3,16,17,30,403.0,89.0,1.0,21.0,191.0,441.59,352.86
2016,3,16,17,45,304.5,73.5,0.95,20.5,139.0,336.67,269.56
2016,3,16,18,0,206.0,58.0,0.9,20.0,87.0,228.65,180.73
2016,3,16,18,15,115.5,34.5,0.95,19.5,49.5,135.72,97.5
2016,3,16,18,30,25.0,11.0,1.0,19.0,12.0,23.0,0.0
2016,3,16,18,45,12.5,5.5,1.05,19.0,6.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.5,12.5,1.25,17.5,15.5,10.67,0.0
2016,3,17,7,0,101.0,25.0,1.4,18.0,31.0,19.65,6.55
2016,3,17,7,15,211.5,43.5,1.4,18.5,74.5,33.25,22.62
2016,3,17,7,30,322.0,62.0,1.4,19.0,118.0,46.92,35.17
2016,3,17,7,45,161.0,51.0,1.45,19.5,79.0,39.66,29.16
2016,3,17,8,0,0.0,40.0,1.5,20.0,40.0,33.04,23.41
2016,3,17,8,15,0.0,58.5,1.45,20.0,58.5,48.44,36.86
2016,3,17,8,30,0.0,77.0,1.4,20.0,77.0,63.67,49.96
2016,3,17,8,45,0.0,89.0,1.35,20.5,89.0,73.29,55.28
2016,3,17,9,0,0.0,101.0,1.3,21.0,101.0,83.01,62.89
2016,3,17,9,15,0.0,128.0,1.3,21.0,128.0,104.38,79.96
2016,3,17,9,30,0.0,155.0,1.3,21.0,155.0,125.97,96.97
2016,3,17,9,45,4.5,181.0,1.3,21.5,184.5,148.41,114.11
2016,3,17,10,0,9.0,207.0,1.3,22.0,214.0,171.75,131.78
2016,3,17,10,15,27.5,258.5,1.3,22.5,278.5,221.57,169.55
2016,3,17,10,30,46.0,310.0,1.3,23.0,343.0,275.86,210.06
2016,3,17,10,45,50.5,329.0,1.35,23.5,367.0,300.17,227.62
2016,3,17,11,0,55.0,348.0,1.4,24.0,391.0,325.37,245.78
2016,3,17,11,15,84.0,376.0,1.4,24.0,443.5,374.92,282.38
2016,3,17,11,30,113.0,404.0,1.4,24.0,496.0,428.21,321.15
2016,3,17,11,45,175.0,413.5,1.45,24.0,559.0,501.77,374.77
2016,3,17,12,0,237.0,423.0,1.5,24.0,622.0,573.41,426.18
2016,3,17,12,15,230.0,428.5,1.55,24.0,623.0,588.94,436.71
2016,3,17,12,30,223.0,434.0,1.6,24.0,624.0,603.19,446.76
2016,3,17,12,45,324.5,400.5,1.65,24.0,676.5,690.64,509.88
2016,3,17,13,0,426.0,367.0,1.7,24.0,729.0,781.88,573.76
2016,3,17,13,15,633.0,259.5,1.7,24.0,790.5,897.04,655.08
2016,3,17,13,30,840.0,152.0,1.7,24.0,852.0,1001.47,722.93
2016,3,17,13,45,508.0,278.5,1.7,24.0,699.5,822.56,602.77
2016,3,17,14,0,176.0,405.0,1.7,24.0,547.0,593.71,440.13
2016,3,17,14,15,125.5,380.5,1.65,24.0,480.0,522.86,391.13
2016,3,17,14,30,75.0,356.0,1.6,24.0,413.0,428.39,322.92
2016,3,17,14,45,428.0,250.0,1.55,24.0,551.0,740.9,554.86
2016,3,17,15,0,781.0,144.0,1.5,24.0,689.0,983.8,716.66
2016,3,17,15,15,613.0,194.5,1.5,24.0,606.5,874.37,644.25
2016,3,17,15,30,445.0,245.0,1.5,24.0,524.0,749.81,559.92
2016,3,17,15,45,472.0,216.0,1.5,24.0,492.0,738.7,556.31
2016,3,17,16,0,499.0,187.0,1.5,24.0,460.0,723.47,548.74
2016,3,17,16,15,510.5,164.0,1.5,23.5,420.0,696.52,533.6
2016,3,17,16,30,522.0,141.0,1.5,23.0,380.0,666.19,515.6
2016,3,17,16,45,485.0,130.0,1.5,23.0,330.0,605.28,473.38
2016,3,17,17,0,448.0,119.0,1.5,23.0,280.0,545.1,430.39
2016,3,17,17,15,451.0,99.0,1.35,22.0,237.0,506.39,403.53
2016,3,17,17,30,454.0,79.0,1.2,21.0,194.0,465.47,373.1
2016,3,17,17,45,369.0,65.5,1.1,20.5,143.5,369.99,296.82
2016,3,17,18,0,284.0,52.0,1.0,20.0,93.0,282.33,223.67
2016,3,17,18,15,142.0,33.5,1.05,19.5,54.0,162.36,118.46
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,12.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,48.0,13.5,0.85,17.5,16.5,11.52,0.0
2016,3,18,7,0,96.0,27.0,0.9,18.0,33.0,21.14,8.77
2016,3,18,7,15,201.0,47.0,1.0,18.5,77.0,35.79,24.9
2016,3,18,7,30,306.0,67.0,1.1,19.0,121.0,50.43,38.26
2016,3,18,7,45,153.0,42.5,1.25,19.5,69.5,31.24,21.82
2016,3,18,8,0,0.0,18.0,1.4,20.0,18.0,14.82,7.41
2016,3,18,8,15,0.0,22.0,1.45,20.0,22.0,18.13,10.32
2016,3,18,8,30,0.0,26.0,1.5,20.0,26.0,21.45,13.19
2016,3,18,8,45,0.0,59.5,1.6,20.5,59.5,49.29,35.48
2016,3,18,9,0,0.0,93.0,1.7,21.0,93.0,76.85,57.88
2016,3,18,9,15,0.0,115.0,1.7,21.0,115.0,94.39,71.9
2016,3,18,9,30,0.0,137.0,1.7,21.0,137.0,112.09,85.89
2016,3,18,9,45,0.0,121.5,1.75,21.5,121.5,100.35,76.01
2016,3,18,10,0,0.0,106.0,1.8,22.0,106.0,88.06,65.82
2016,3,18,10,15,4.0,156.0,1.75,22.0,159.0,130.53,99.44
2016,3,18,10,30,8.0,206.0,1.7,22.0,212.0,173.74,133.08
2016,3,18,10,45,22.0,265.5,1.65,22.5,282.5,231.14,176.83
2016,3,18,11,0,36.0,325.0,1.6,23.0,353.0,294.82,224.35
2016,3,18,11,15,77.0,366.5,1.5,23.5,429.0,362.08,273.79
2016,3,18,11,30,118.0,408.0,1.4,24.0,505.0,442.06,331.15
2016,3,18,11,45,67.0,346.5,1.3,24.5,402.5,352.56,264.4
2016,3,18,12,0,16.0,285.0,1.2,25.0,300.0,254.67,190.87
2016,3,18,12,15,16.0,283.0,1.05,25.0,297.5,254.71,191.08
2016,3,18,12,30,16.0,281.0,0.9,25.0,295.0,254.63,190.77
2016,3,18,12,45,16.0,281.0,0.8,25.0,294.5,256.22,191.79
2016,3,18,13,0,16.0,281.0,0.7,25.0,294.0,257.75,192.77
2016,3,18,13,15,432.0,214.5,0.8,25.0,575.5,653.66,485.92
2016,3,18,13,30,848.0,148.0,0.9,25.0,857.0,1004.83,712.46
2016,3,18,13,45,424.0,117.5,1.0,25.5,472.0,572.64,426.32
2016,3,18,14,0,0.0,87.0,1.1,26.0,87.0,72.64,51.29
2016,3,18,14,15,108.5,231.0,1.2,26.0,314.0,344.93,263.18
2016,3,18,14,30,217.0,375.0,1.3,26.0,541.0,615.22,455.86
2016,3,18,14,45,380.0,309.0,1.4,26.0,582.0,734.46,540.92
2016,3,18,15,0,543.0,243.0,1.5,26.0,623.0,850.69,623.19
2016,3,18,15,15,361.5,270.5,1.5,25.5,517.5,675.43,503.1
2016,3,18,15,30,180.0,298.0,1.5,25.0,412.0,505.37,382.39
2016,3,18,15,45,90.0,174.5,1.55,25.0,231.5,274.11,212.4
2016,3,18,16,0,0.0,51.0,1.6,25.0,51.0,42.27,28.6
2016,3,18,16,15,0.0,82.0,1.6,24.5,82.0,68.1,49.9
2016,3,18,16,30,0.0,113.0,1.6,24.0,113.0,97.54,73.99
2016,3,18,16,45,0.0,97.5,1.65,23.5,97.5,83.6,63.06
2016,3,18,17,0,0.0,82.0,1.7,23.0,82.0,69.63,51.97
2016,3,18,17,15,0.0,67.5,2.0,22.0,67.5,56.61,41.55
2016,3,18,17,30,0.0,53.0,2.3,21.0,53.0,43.88,31.09
2016,3,18,17,45,0.0,38.5,2.65,20.5,38.5,31.81,20.91
2016,3,18,18,0,0.0,24.0,3.0,20.0,24.0,19.78,10.64
2016,3,18,18,15,0.0,13.5,3.75,19.5,13.5,11.1,2.92
2016,3,18,18,30,0.0,3.0,4.5,19.0,3.0,2.56,0.0
2016,3,18,18,45,0.0,1.5,5.25,18.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,45,70.0,14.0,6.8,6.0,19.0,11.95,0.0
2016,3,19,7,0,140.0,28.0,6.8,6.0,38.0,21.62,10.7
2016,3,19,7,15,250.5,47.0,6.85,6.0,85.0,35.94,26.45
2016,3,19,7,30,361.0,66.0,6.9,6.0,132.0,49.95,39.91
2016,3,19,7,45,181.0,83.0,6.95,6.5,116.5,61.87,51.13
2016,3,19,8,0,1.0,100.0,7.0,7.0,101.0,78.54,66.37
2016,3,19,8,15,318.5,103.5,7.0,7.5,229.0,73.1,61.22
2016,3,19,8,30,636.0,107.0,7.0,8.0,357.0,78.65,65.95
2016,3,19,8,45,679.0,111.5,7.05,8.5,413.5,96.19,66.53
2016,3,19,9,0,722.0,116.0,7.1,9.0,470.0,153.0,95.74
2016,3,19,9,15,748.5,121.0,7.05,9.5,522.5,212.95,141.66
2016,3,19,9,30,775.0,126.0,7.0,10.0,575.0,275.98,196.49
2016,3,19,9,45,799.5,127.5,7.0,11.0,623.0,342.44,256.01
2016,3,19,10,0,824.0,129.0,7.0,12.0,671.0,406.24,313.22
2016,3,19,10,15,838.0,132.0,6.95,12.0,711.5,468.72,369.69
2016,3,19,10,30,852.0,135.0,6.9,12.0,752.0,531.48,425.03
2016,3,19,10,45,868.0,134.5,6.85,12.5,787.0,592.29,476.56
2016,3,19,11,0,884.0,134.0,6.8,13.0,822.0,652.92,526.4
2016,3,19,11,15,891.0,135.5,6.75,13.5,847.0,709.0,571.22
2016,3,19,11,30,898.0,137.0,6.7,14.0,872.0,757.81,609.41
2016,3,19,11,45,907.5,135.0,6.65,14.5,890.5,807.85,647.52
2016,3,19,12,0,917.0,133.0,6.6,15.0,909.0,855.84,681.34
2016,3,19,12,15,919.0,133.0,6.5,15.0,916.5,897.12,710.95
2016,3,19,12,30,921.0,133.0,6.4,15.0,924.0,935.38,738.16
2016,3,19,12,45,925.0,130.5,6.35,15.0,924.0,969.86,762.77
2016,3,19,13,0,929.0,128.0,6.3,15.0,924.0,1001.01,784.94
2016,3,19,13,15,927.0,127.5,6.2,15.0,913.5,1024.89,801.59
2016,3,19,13,30,925.0,127.0,6.1,15.0,903.0,1044.91,815.55
2016,3,19,13,45,923.5,124.0,6.1,15.5,884.5,1058.92,824.45
2016,3,19,14,0,922.0,121.0,6.1,16.0,866.0,1068.84,830.62
2016,3,19,14,15,915.0,119.0,6.05,15.5,838.0,1070.14,833.74
2016,3,19,14,30,908.0,117.0,6.0,15.0,810.0,1067.28,834.17
2016,3,19,14,45,901.5,113.5,5.95,15.0,775.0,1059.18,829.47
2016,3,19,15,0,895.0,110.0,5.9,15.0,740.0,1047.03,822.11
2016,3,19,15,15,881.0,107.5,5.8,15.0,697.5,1036.85,816.0
2016,3,19,15,30,867.0,105.0,5.7,15.0,655.0,1010.41,798.37
2016,3,19,15,45,850.0,101.0,5.65,15.0,606.0,975.76,775.29
2016,3,19,16,0,833.0,97.0,5.6,15.0,557.0,937.99,749.89
2016,3,19,16,15,807.0,92.5,5.45,14.5,503.5,888.41,716.34
2016,3,19,16,30,781.0,88.0,5.3,14.0,450.0,836.78,680.8
2016,3,19,16,45,745.0,83.0,5.15,13.5,393.0,774.23,636.18
2016,3,19,17,0,709.0,78.0,5.0,13.0,336.0,716.99,594.55
2016,3,19,17,15,654.5,71.0,4.6,12.5,278.0,637.33,532.74
2016,3,19,17,30,600.0,64.0,4.2,12.0,220.0,559.87,470.59
2016,3,19,17,45,512.0,54.5,3.8,11.5,164.0,458.81,386.16
2016,3,19,18,0,424.0,45.0,3.4,11.0,108.0,364.54,302.99
2016,3,19,18,15,276.0,30.0,3.25,10.5,64.0,237.24,185.44
2016,3,19,18,30,128.0,15.0,3.1,10.0,20.0,106.82,0.0
2016,3,19,18,45,64.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,3.5,23.0,11.1,0.0
2016,3,20,7,0,269.0,26.0,3.5,4.0,46.0,21.39,11.39
2016,3,20,7,15,391.5,38.5,3.55,5.0,96.5,31.28,22.51
2016,3,20,7,30,514.0,51.0,3.6,6.0,147.0,41.0,31.85
2016,3,20,7,45,584.5,60.0,3.65,7.0,204.5,47.36,37.83
2016,3,20,8,0,655.0,69.0,3.7,8.0,262.0,53.58,43.44
2016,3,20,8,15,702.0,75.0,3.75,8.5,321.0,57.19,46.56
2016,3,20,8,30,749.0,81.0,3.8,9.0,380.0,66.26,54.51
2016,3,20,8,45,781.0,86.0,3.9,10.0,437.0,87.43,56.53
2016,3,20,9,0,813.0,91.0,4.0,11.0,494.0,149.41,87.9
2016,3,20,9,15,836.5,95.0,3.95,11.0,547.0,213.14,136.47
2016,3,20,9,30,860.0,99.0,3.9,11.0,600.0,279.41,194.07
2016,3,20,9,45,877.5,102.0,3.9,11.5,648.5,345.34,253.48
2016,3,20,10,0,895.0,105.0,3.9,12.0,697.0,414.93,315.48
2016,3,20,10,15,907.5,107.0,3.95,12.5,738.0,478.96,371.83
2016,3,20,10,30,920.0,109.0,4.0,13.0,779.0,542.82,426.28
2016,3,20,10,45,930.0,110.5,4.05,13.5,813.5,604.46,477.21
2016,3,20,11,0,940.0,112.0,4.1,14.0,848.0,665.08,525.65
2016,3,20,11,15,946.5,113.5,4.15,14.0,873.5,722.15,570.97
2016,3,20,11,30,953.0,115.0,4.2,14.0,899.0,777.32,613.74
2016,3,20,11,45,959.0,114.5,4.3,14.5,916.5,828.19,650.8
2016,3,20,12,0,965.0,114.0,4.4,15.0,934.0,876.57,684.27
2016,3,20,12,15,966.5,114.5,4.45,15.0,941.5,919.45,714.54
2016,3,20,12,30,968.0,115.0,4.5,15.0,949.0,959.1,742.46
2016,3,20,12,45,969.5,113.5,4.6,15.5,948.0,993.41,765.58
2016,3,20,13,0,971.0,112.0,4.7,16.0,947.0,1024.09,786.18
2016,3,20,13,15,968.5,111.5,4.7,16.0,936.5,1048.18,802.89
2016,3,20,13,30,966.0,111.0,4.7,16.0,926.0,1068.22,816.96
2016,3,20,13,45,964.0,109.0,4.7,16.0,906.5,1083.05,827.61
2016,3,20,14,0,962.0,107.0,4.7,16.0,887.0,1093.66,835.58
2016,3,20,14,15,955.0,106.0,4.7,16.0,859.0,1096.03,838.14
2016,3,20,14,30,948.0,105.0,4.7,16.0,831.0,1094.13,838.03
2016,3,20,14,45,941.0,102.0,4.7,16.0,795.5,1085.74,833.71
2016,3,20,15,0,934.0,99.0,4.7,16.0,760.0,1073.16,826.73
2016,3,20,15,15,921.0,96.5,4.6,15.5,716.5,1051.06,813.92
2016,3,20,15,30,908.0,94.0,4.5,15.0,673.0,1025.2,798.62
2016,3,20,15,45,894.0,90.0,4.45,15.0,624.0,993.0,777.86
2016,3,20,16,0,880.0,86.0,4.4,15.0,575.0,968.1,762.32
2016,3,20,16,15,856.0,82.5,4.2,14.5,520.5,920.39,730.6
2016,3,20,16,30,832.0,79.0,4.0,14.0,466.0,870.42,697.31
2016,3,20,16,45,801.0,74.0,3.8,14.0,408.5,810.61,654.81
2016,3,20,17,0,770.0,69.0,3.6,14.0,351.0,749.8,610.64
2016,3,20,17,15,719.5,63.5,3.1,12.5,291.5,672.43,554.23
2016,3,20,17,30,669.0,58.0,2.6,11.0,232.0,602.18,500.75
2016,3,20,17,45,588.5,49.5,2.1,10.0,175.0,504.68,421.54
2016,3,20,18,0,508.0,41.0,1.6,9.0,118.0,413.35,341.73
2016,3,20,18,15,354.0,28.5,1.6,8.5,71.0,281.07,221.32
2016,3,20,18,30,200.0,16.0,1.6,8.0,24.0,147.23,0.0
2016,3,20,18,45,100.0,8.0,1.6,7.5,12.0,6.83,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,172.0,13.0,1.9,3.0,27.0,11.1,0.0
2016,3,21,7,0,344.0,26.0,2.2,4.0,54.0,21.47,12.0
2016,3,21,7,15,466.0,36.5,2.35,4.5,107.5,29.77,21.29
2016,3,21,7,30,588.0,47.0,2.5,5.0,161.0,38.01,29.3
2016,3,21,7,45,657.0,54.0,2.7,6.0,220.5,46.84,37.54
2016,3,21,8,0,726.0,61.0,2.9,7.0,280.0,52.24,42.39
2016,3,21,8,15,769.5,66.5,3.05,8.0,340.0,56.1,45.66
2016,3,21,8,30,813.0,72.0,3.2,9.0,400.0,59.88,48.74
2016,3,21,8,45,842.5,75.5,3.4,10.0,457.5,82.19,50.55
2016,3,21,9,0,872.0,79.0,3.6,11.0,515.0,146.75,83.04
2016,3,21,9,15,893.0,82.0,3.55,11.5,568.5,218.48,138.03
2016,3,21,9,30,914.0,85.0,3.5,12.0,622.0,286.17,196.61
2016,3,21,9,45,929.0,87.5,3.45,12.5,670.0,353.37,257.13
2016,3,21,10,0,944.0,90.0,3.4,13.0,718.0,421.21,317.72
2016,3,21,10,15,955.0,92.0,3.4,13.5,759.5,487.31,375.51
2016,3,21,10,30,966.0,94.0,3.4,14.0,801.0,552.98,430.98
2016,3,21,10,45,973.0,96.0,3.4,14.5,834.5,615.78,482.27
2016,3,21,11,0,980.0,98.0,3.4,15.0,868.0,677.15,530.6
2016,3,21,11,15,985.5,99.0,3.35,15.5,893.5,734.97,574.44
2016,3,21,11,30,991.0,100.0,3.3,16.0,919.0,790.66,615.26
2016,3,21,11,45,993.5,101.0,3.3,16.5,935.5,841.74,650.39
2016,3,21,12,0,996.0,102.0,3.3,17.0,952.0,889.97,682.14
2016,3,21,12,15,997.5,102.0,3.3,17.0,959.5,933.35,711.48
2016,3,21,12,30,999.0,102.0,3.3,17.0,967.0,973.36,738.36
2016,3,21,12,45,998.0,102.0,3.3,17.5,965.0,1007.6,759.79
2016,3,21,13,0,997.0,102.0,3.3,18.0,963.0,1037.99,778.56
2016,3,21,13,15,994.5,101.5,3.35,18.0,951.5,1062.47,795.32
2016,3,21,13,30,992.0,101.0,3.4,18.0,940.0,1082.79,809.48
2016,3,21,13,45,987.0,100.5,3.45,18.5,920.0,1096.4,817.82
2016,3,21,14,0,982.0,100.0,3.5,19.0,900.0,1105.66,823.49
2016,3,21,14,15,975.5,98.5,3.55,19.0,871.0,1107.94,826.35
2016,3,21,14,30,969.0,97.0,3.6,19.0,842.0,1105.84,826.57
2016,3,21,14,45,949.0,100.5,3.65,19.0,803.0,1091.41,818.84
2016,3,21,15,0,929.0,104.0,3.7,19.0,764.0,1073.02,808.67
2016,3,21,15,15,915.5,101.5,3.7,18.5,720.5,1050.49,796.97
2016,3,21,15,30,902.0,99.0,3.7,18.0,677.0,1024.23,782.77
2016,3,21,15,45,885.5,95.5,3.75,18.0,627.0,1001.57,769.95
2016,3,21,16,0,869.0,92.0,3.8,18.0,577.0,964.01,746.69
2016,3,21,16,15,844.0,88.5,3.65,17.5,522.5,915.6,715.75
2016,3,21,16,30,819.0,85.0,3.5,17.0,468.0,864.98,682.78
2016,3,21,16,45,785.0,79.5,3.4,17.0,410.0,802.33,639.37
2016,3,21,17,0,751.0,74.0,3.3,17.0,352.0,738.9,594.34
2016,3,21,17,15,699.0,68.0,3.0,15.5,292.5,665.92,542.79
2016,3,21,17,30,647.0,62.0,2.7,14.0,233.0,589.86,486.22
2016,3,21,17,45,564.0,53.0,2.45,13.0,175.5,490.98,407.25
2016,3,21,18,0,481.0,44.0,2.2,12.0,118.0,398.41,327.92
2016,3,21,18,15,331.0,30.5,2.35,11.5,71.0,268.84,211.36
2016,3,21,18,30,181.0,17.0,2.5,11.0,24.0,138.4,0.0
2016,3,21,18,45,90.5,8.5,2.65,11.0,12.0,7.26,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,124.5,15.5,4.9,7.5,26.5,13.23,0.0
2016,3,22,7,0,249.0,31.0,5.2,8.0,53.0,25.57,15.5
2016,3,22,7,15,367.0,45.0,5.5,9.0,103.5,36.56,26.92
2016,3,22,7,30,485.0,59.0,5.8,10.0,154.0,47.29,37.03
2016,3,22,7,45,567.0,66.5,6.15,11.0,213.0,52.19,41.58
2016,3,22,8,0,649.0,74.0,6.5,12.0,272.0,57.14,45.91
2016,3,22,8,15,694.5,80.5,6.7,13.0,330.5,60.93,49.04
2016,3,22,8,30,740.0,87.0,6.9,14.0,389.0,64.64,51.97
2016,3,22,8,45,774.0,91.0,7.15,15.0,445.5,92.17,58.74
2016,3,22,9,0,808.0,95.0,7.4,16.0,502.0,153.15,89.45
2016,3,22,9,15,830.0,98.5,7.4,16.5,554.5,215.93,136.82
2016,3,22,9,30,852.0,102.0,7.4,17.0,607.0,281.04,192.75
2016,3,22,9,45,869.0,105.0,7.4,17.5,654.0,346.31,251.21
2016,3,22,10,0,886.0,108.0,7.4,18.0,701.0,412.66,310.46
2016,3,22,10,15,897.5,110.0,7.4,18.5,741.5,478.14,367.92
2016,3,22,10,30,909.0,112.0,7.4,19.0,782.0,540.87,421.64
2016,3,22,10,45,918.0,113.5,7.4,19.5,814.5,601.27,471.93
2016,3,22,11,0,927.0,115.0,7.4,20.0,847.0,660.57,519.8
2016,3,22,11,15,932.5,116.5,7.35,20.5,872.0,716.22,563.4
2016,3,22,11,30,938.0,118.0,7.3,21.0,897.0,769.9,604.28
2016,3,22,11,45,938.5,120.0,7.3,21.5,912.0,818.1,639.55
2016,3,22,12,0,939.0,122.0,7.3,22.0,927.0,863.47,670.85
2016,3,22,12,15,940.0,122.5,7.25,22.0,934.0,904.86,700.18
2016,3,22,12,30,941.0,123.0,7.2,22.0,941.0,943.09,727.11
2016,3,22,12,45,940.0,122.5,7.15,22.5,938.5,975.23,748.15
2016,3,22,13,0,939.0,122.0,7.1,23.0,936.0,1003.74,766.54
2016,3,22,13,15,936.0,121.5,7.05,23.0,924.5,1026.58,782.48
2016,3,22,13,30,933.0,121.0,7.0,23.0,913.0,1045.48,795.77
2016,3,22,13,45,928.0,119.5,6.95,23.0,893.0,1057.35,804.3
2016,3,22,14,0,923.0,118.0,6.9,23.0,873.0,1065.08,810.13
2016,3,22,14,15,915.5,116.5,6.8,23.0,844.5,1066.13,811.22
2016,3,22,14,30,908.0,115.0,6.7,23.0,816.0,1063.03,809.64
2016,3,22,14,45,902.0,110.5,6.65,23.0,780.5,1054.07,804.47
2016,3,22,15,0,896.0,106.0,6.6,23.0,745.0,1041.0,796.65
2016,3,22,15,15,881.5,104.0,6.5,23.0,702.0,1018.31,781.96
2016,3,22,15,30,867.0,102.0,6.4,23.0,659.0,1003.83,773.24
2016,3,22,15,45,846.5,99.0,6.35,23.0,609.5,966.81,748.89
2016,3,22,16,0,826.0,96.0,6.3,23.0,560.0,926.85,722.43
2016,3,22,16,15,800.0,92.0,6.15,22.5,506.0,877.96,690.18
2016,3,22,16,30,774.0,88.0,6.0,22.0,452.0,827.08,656.01
2016,3,22,16,45,735.0,83.5,5.85,21.5,394.5,762.75,611.09
2016,3,22,17,0,696.0,79.0,5.7,21.0,337.0,703.82,569.16
2016,3,22,17,15,642.5,72.0,5.5,20.5,279.5,625.55,510.65
2016,3,22,17,30,589.0,65.0,5.3,20.0,222.0,549.48,451.67
2016,3,22,17,45,499.5,56.0,5.15,19.5,166.5,448.79,369.47
2016,3,22,18,0,410.0,47.0,5.0,19.0,111.0,355.01,288.84
2016,3,22,18,15,271.5,32.0,5.0,18.5,67.0,234.46,181.5
2016,3,22,18,30,133.0,17.0,5.0,18.0,23.0,110.21,0.0
2016,3,22,18,45,66.5,8.5,5.0,17.5,11.5,39.31,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,69.0,18.0,5.5,15.5,24.5,15.36,0.0
2016,3,23,7,0,138.0,36.0,5.6,16.0,49.0,27.93,17.18
2016,3,23,7,15,241.0,55.0,5.8,16.5,96.0,41.67,30.55
2016,3,23,7,30,344.0,74.0,6.0,17.0,143.0,55.43,43.14
2016,3,23,7,45,172.0,55.5,6.25,17.5,90.0,42.94,32.35
2016,3,23,8,0,0.0,37.0,6.5,18.0,37.0,30.55,21.38
2016,3,23,8,15,15.0,97.5,6.65,18.5,103.5,78.69,63.48
2016,3,23,8,30,30.0,158.0,6.8,19.0,170.0,116.48,95.84
2016,3,23,8,45,57.5,189.5,7.0,19.5,217.5,139.8,109.17
2016,3,23,9,0,85.0,221.0,7.2,20.0,265.0,171.26,131.72
2016,3,23,9,15,427.5,171.5,7.1,20.5,423.0,196.18,136.04
2016,3,23,9,30,770.0,122.0,7.0,21.0,581.0,273.49,186.77
2016,3,23,9,45,794.5,122.5,6.95,21.5,628.0,338.63,243.26
2016,3,23,10,0,819.0,123.0,6.9,22.0,675.0,401.17,297.73
2016,3,23,10,15,832.5,126.0,6.8,22.5,715.0,462.91,350.71
2016,3,23,10,30,846.0,129.0,6.7,23.0,755.0,524.85,402.29
2016,3,23,10,45,860.0,128.5,6.6,23.5,788.0,583.98,450.18
2016,3,23,11,0,874.0,128.0,6.5,24.0,821.0,640.07,494.35
2016,3,23,11,15,880.5,129.0,6.3,24.5,846.0,693.29,534.69
2016,3,23,11,30,887.0,130.0,6.1,25.0,871.0,744.77,572.42
2016,3,23,11,45,894.5,129.0,5.95,25.5,888.0,793.28,606.91
2016,3,23,12,0,902.0,128.0,5.8,26.0,905.0,839.63,637.36
2016,3,23,12,15,904.0,128.5,5.65,26.0,912.5,880.39,664.73
2016,3,23,12,30,906.0,129.0,5.5,26.0,920.0,918.18,689.78
2016,3,23,12,45,908.0,127.5,5.35,26.5,919.0,950.96,709.72
2016,3,23,13,0,910.0,126.0,5.2,27.0,918.0,980.37,727.14
2016,3,23,13,15,907.5,125.5,5.05,27.0,907.0,1002.96,741.31
2016,3,23,13,30,905.0,125.0,4.9,27.0,896.0,1021.74,752.93
