Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,45,902.0,123.0,4.8,27.0,877.0,1034.62,761.09
2016,3,23,14,0,899.0,121.0,4.7,27.0,858.0,1043.49,766.74
2016,3,23,14,15,891.5,119.5,4.6,27.0,830.5,1044.32,767.23
2016,3,23,14,30,884.0,118.0,4.5,27.0,803.0,1041.12,765.66
2016,3,23,14,45,865.0,120.0,4.4,27.0,765.5,1039.21,765.12
2016,3,23,15,0,846.0,122.0,4.3,27.0,728.0,1020.51,753.63
2016,3,23,15,15,831.5,119.0,4.2,26.5,686.0,996.95,740.6
2016,3,23,15,30,817.0,116.0,4.1,26.0,644.0,969.87,725.27
2016,3,23,15,45,799.0,112.0,4.05,26.0,596.0,934.96,703.47
2016,3,23,16,0,781.0,108.0,4.0,26.0,548.0,897.13,679.61
2016,3,23,16,15,763.5,96.5,3.75,25.5,493.0,848.42,648.26
2016,3,23,16,30,746.0,85.0,3.5,25.0,438.0,797.2,614.71
2016,3,23,16,45,691.0,87.5,3.3,24.5,383.0,733.95,572.07
2016,3,23,17,0,636.0,90.0,3.1,24.0,328.0,666.97,525.6
2016,3,23,17,15,584.0,81.5,2.9,23.0,272.0,590.28,471.19
2016,3,23,17,30,532.0,73.0,2.7,22.0,216.0,515.72,415.83
2016,3,23,17,45,447.0,62.0,2.5,21.5,162.5,418.23,337.85
2016,3,23,18,0,362.0,51.0,2.3,21.0,109.0,327.29,261.81
2016,3,23,18,15,181.0,37.0,2.5,20.5,66.0,185.03,140.98
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,24.62,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,9.82,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.0,5.8,7.5,31.0,11.37,0.0
2016,3,24,7,0,356.0,28.0,6.0,8.0,62.0,22.96,13.9
2016,3,24,7,15,469.5,38.0,6.15,8.5,115.5,30.78,21.94
2016,3,24,7,30,583.0,48.0,6.3,9.0,169.0,38.53,29.33
2016,3,24,7,45,651.0,54.5,6.5,9.5,228.0,46.94,37.1
2016,3,24,8,0,719.0,61.0,6.7,10.0,287.0,51.91,41.54
2016,3,24,8,15,761.5,66.0,6.7,10.5,347.0,55.36,44.48
2016,3,24,8,30,804.0,71.0,6.7,11.0,407.0,58.75,47.28
2016,3,24,8,45,838.5,73.5,6.75,11.5,465.5,82.56,49.31
2016,3,24,9,0,873.0,76.0,6.8,12.0,524.0,152.89,87.61
2016,3,24,9,15,893.5,79.0,6.75,12.5,577.0,218.44,138.06
2016,3,24,9,30,914.0,82.0,6.7,13.0,630.0,285.88,197.13
2016,3,24,9,45,930.0,84.0,6.65,13.5,678.5,352.81,258.22
2016,3,24,10,0,946.0,86.0,6.6,14.0,727.0,420.47,319.7
2016,3,24,10,15,957.0,87.5,6.55,14.0,768.0,486.06,378.97
2016,3,24,10,30,968.0,89.0,6.5,14.0,809.0,551.19,436.28
2016,3,24,10,45,974.5,91.0,6.5,14.5,842.0,613.57,488.97
2016,3,24,11,0,981.0,93.0,6.5,15.0,875.0,674.46,538.75
2016,3,24,11,15,986.5,94.0,6.4,15.5,900.5,732.03,584.19
2016,3,24,11,30,992.0,95.0,6.3,16.0,926.0,787.47,626.58
2016,3,24,11,45,993.5,96.5,6.25,16.5,942.0,838.01,662.68
2016,3,24,12,0,995.0,98.0,6.2,17.0,958.0,885.6,695.42
2016,3,24,12,15,996.5,98.5,6.1,17.0,965.5,929.1,725.96
2016,3,24,12,30,998.0,99.0,6.0,17.0,973.0,969.26,753.86
2016,3,24,12,45,998.0,98.5,5.95,17.5,971.0,1003.57,776.24
2016,3,24,13,0,998.0,98.0,5.9,18.0,969.0,1034.06,795.81
2016,3,24,13,15,995.5,97.5,5.8,18.0,958.0,1058.24,812.13
2016,3,24,13,30,993.0,97.0,5.7,18.0,947.0,1078.25,825.61
2016,3,24,13,45,989.5,96.0,5.65,18.0,927.0,1092.49,835.59
2016,3,24,14,0,986.0,95.0,5.6,18.0,907.0,1102.4,842.76
2016,3,24,14,15,980.0,94.0,5.5,18.0,878.5,1105.43,844.95
2016,3,24,14,30,974.0,93.0,5.4,18.0,850.0,1104.08,844.36
2016,3,24,14,45,962.0,93.0,5.3,18.5,813.0,1093.49,835.96
2016,3,24,15,0,950.0,93.0,5.2,19.0,776.0,1078.76,824.99
2016,3,24,15,15,938.0,91.0,5.05,18.5,732.0,1057.71,812.64
2016,3,24,15,30,926.0,89.0,4.9,18.0,688.0,1032.83,797.75
2016,3,24,15,45,910.0,86.0,4.75,18.0,638.5,999.23,775.29
2016,3,24,16,0,894.0,83.0,4.6,18.0,589.0,962.39,750.61
2016,3,24,16,15,871.0,79.5,4.3,17.5,534.0,915.53,718.99
2016,3,24,16,30,848.0,76.0,4.0,17.0,479.0,875.81,692.98
2016,3,24,16,45,815.5,72.0,3.7,17.0,420.5,815.4,650.09
2016,3,24,17,0,783.0,68.0,3.4,17.0,362.0,754.08,605.79
2016,3,24,17,15,734.0,62.5,2.9,16.0,302.5,677.54,549.94
2016,3,24,17,30,685.0,57.0,2.4,15.0,243.0,602.38,492.88
2016,3,24,17,45,604.0,49.5,1.95,14.0,185.0,510.37,419.8
2016,3,24,18,0,523.0,42.0,1.5,13.0,127.0,419.65,342.39
2016,3,24,18,15,376.5,30.0,1.45,12.5,78.5,292.24,230.53
2016,3,24,18,30,230.0,18.0,1.4,12.0,30.0,166.68,28.57
2016,3,24,18,45,115.0,9.0,1.4,11.5,15.0,62.67,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.5,15.5,0.5,7.5,33.5,12.61,0.0
2016,3,25,7,0,363.0,31.0,0.5,8.0,67.0,25.5,16.4
2016,3,25,7,15,473.0,41.5,0.65,8.5,121.0,33.63,24.66
2016,3,25,7,30,583.0,52.0,0.8,9.0,175.0,41.67,32.3
2016,3,25,7,45,644.5,59.5,0.95,10.0,233.5,46.88,37.05
2016,3,25,8,0,706.0,67.0,1.1,11.0,292.0,56.64,45.69
2016,3,25,8,15,746.5,72.0,1.5,12.0,350.5,59.85,48.25
2016,3,25,8,30,787.0,77.0,1.9,13.0,409.0,63.01,50.69
2016,3,25,8,45,812.0,82.0,2.3,14.0,464.5,88.52,53.87
2016,3,25,9,0,837.0,87.0,2.7,15.0,520.0,151.79,86.69
2016,3,25,9,15,857.0,90.5,2.7,15.5,572.0,216.01,135.18
2016,3,25,9,30,877.0,94.0,2.7,16.0,624.0,282.23,191.58
2016,3,25,9,45,888.0,98.0,2.7,16.5,669.5,351.73,252.58
2016,3,25,10,0,899.0,102.0,2.7,17.0,715.0,416.73,309.43
2016,3,25,10,15,910.0,104.0,2.65,17.5,755.0,480.06,363.38
2016,3,25,10,30,921.0,106.0,2.6,18.0,795.0,543.02,415.1
2016,3,25,10,45,926.0,109.5,2.55,18.5,827.0,603.32,462.87
2016,3,25,11,0,931.0,113.0,2.5,19.0,859.0,662.09,507.62
2016,3,25,11,15,936.5,114.0,2.45,19.0,883.5,717.28,549.24
2016,3,25,11,30,942.0,115.0,2.4,19.0,908.0,770.46,588.18
2016,3,25,11,45,941.5,118.0,2.4,19.5,922.5,818.7,621.01
2016,3,25,12,0,941.0,121.0,2.4,20.0,937.0,864.03,650.04
2016,3,25,12,15,941.5,121.5,2.45,20.0,943.5,904.84,677.38
2016,3,25,12,30,942.0,122.0,2.5,20.0,950.0,942.43,702.49
2016,3,25,12,45,937.0,124.0,2.6,20.5,946.5,973.12,722.08
2016,3,25,13,0,932.0,126.0,2.7,21.0,943.0,1000.03,739.21
2016,3,25,13,15,928.5,125.5,2.8,21.0,931.0,1022.06,754.64
2016,3,25,13,30,925.0,125.0,2.9,21.0,919.0,1040.15,767.67
2016,3,25,13,45,916.0,126.0,3.0,21.5,897.5,1050.32,774.2
2016,3,25,14,0,907.0,127.0,3.1,22.0,876.0,1056.37,778.24
2016,3,25,14,15,899.0,125.0,3.15,22.0,847.5,1056.2,779.47
2016,3,25,14,30,891.0,123.0,3.2,22.0,819.0,1051.93,778.24
2016,3,25,14,45,880.5,120.5,3.3,22.0,782.5,1040.57,772.96
2016,3,25,15,0,870.0,118.0,3.4,22.0,746.0,1038.18,773.8
2016,3,25,15,15,855.5,115.5,3.45,21.5,703.0,1014.83,761.81
2016,3,25,15,30,841.0,113.0,3.5,21.0,660.0,987.91,747.53
2016,3,25,15,45,820.0,110.0,3.55,21.0,610.5,950.73,724.74
2016,3,25,16,0,799.0,107.0,3.6,21.0,561.0,910.7,699.8
2016,3,25,16,15,772.5,102.5,3.45,20.5,507.5,861.31,668.1
2016,3,25,16,30,746.0,98.0,3.3,20.0,454.0,815.86,638.77
2016,3,25,16,45,709.0,92.0,3.2,19.5,397.5,752.58,596.06
2016,3,25,17,0,672.0,86.0,3.1,19.0,341.0,689.11,552.07
2016,3,25,17,15,619.0,78.5,2.8,18.0,283.5,611.58,495.97
2016,3,25,17,30,566.0,71.0,2.5,17.0,226.0,536.2,439.2
2016,3,25,17,45,484.5,60.5,2.25,16.0,171.0,440.46,362.36
2016,3,25,18,0,403.0,50.0,2.0,15.0,116.0,350.98,286.83
2016,3,25,18,15,272.0,34.5,2.0,14.5,71.5,235.11,185.3
2016,3,25,18,30,141.0,19.0,2.0,14.0,27.0,118.08,29.74
2016,3,25,18,45,70.5,9.5,2.0,13.5,13.5,41.67,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.0,21.0,2.15,9.5,29.5,16.55,0.0
2016,3,26,7,0,164.0,42.0,2.4,10.0,59.0,32.41,22.28
2016,3,26,7,15,261.0,61.0,2.6,10.5,108.0,46.04,35.46
2016,3,26,7,30,358.0,80.0,2.8,11.0,157.0,59.64,48.11
2016,3,26,7,45,193.5,100.5,3.0,12.0,144.0,73.61,60.66
2016,3,26,8,0,29.0,121.0,3.2,13.0,131.0,90.99,75.84
2016,3,26,8,15,325.0,119.5,3.2,13.5,256.5,83.04,68.47
2016,3,26,8,30,621.0,118.0,3.2,14.0,382.0,85.06,69.89
2016,3,26,8,45,572.0,141.5,3.25,15.0,410.0,115.3,80.26
2016,3,26,9,0,523.0,165.0,3.3,16.0,438.0,168.91,113.16
2016,3,26,9,15,345.0,224.0,3.15,16.5,411.5,221.61,161.33
2016,3,26,9,30,167.0,283.0,3.0,17.0,385.0,250.62,192.03
2016,3,26,9,45,322.5,269.5,2.95,18.0,484.5,302.98,228.93
2016,3,26,10,0,478.0,256.0,2.9,19.0,584.0,375.72,283.52
2016,3,26,10,15,652.0,201.0,2.8,19.5,675.5,444.79,336.86
2016,3,26,10,30,826.0,146.0,2.7,20.0,767.0,530.14,402.99
2016,3,26,10,45,647.5,233.5,2.6,20.5,733.0,555.66,423.39
2016,3,26,11,0,469.0,321.0,2.5,21.0,699.0,560.25,426.06
2016,3,26,11,15,662.0,238.5,2.45,21.0,789.0,651.09,495.09
2016,3,26,11,30,855.0,156.0,2.4,21.0,879.0,750.89,569.02
2016,3,26,11,45,856.0,158.5,2.4,21.5,893.5,797.64,600.87
2016,3,26,12,0,857.0,161.0,2.4,22.0,908.0,841.85,630.13
2016,3,26,12,15,858.5,161.5,2.45,22.0,914.5,881.89,656.92
2016,3,26,12,30,860.0,162.0,2.5,22.0,921.0,919.02,681.67
2016,3,26,12,45,857.0,163.0,2.6,22.5,918.0,949.47,701.06
2016,3,26,13,0,854.0,164.0,2.7,23.0,915.0,976.41,718.16
2016,3,26,13,15,850.5,163.5,2.8,23.0,903.5,997.75,733.07
2016,3,26,13,30,847.0,163.0,2.9,23.0,892.0,1015.31,745.68
2016,3,26,13,45,841.0,161.5,3.05,23.5,872.0,1025.51,752.63
2016,3,26,14,0,835.0,160.0,3.2,24.0,852.0,1031.73,757.16
2016,3,26,14,15,695.5,221.0,3.25,23.5,785.0,973.81,721.64
2016,3,26,14,30,556.0,282.0,3.3,23.0,718.0,895.19,669.15
2016,3,26,14,45,682.5,212.0,3.35,23.0,722.5,959.95,717.9
2016,3,26,15,0,809.0,142.0,3.4,23.0,727.0,1002.41,747.61
2016,3,26,15,15,730.5,160.5,3.35,23.0,666.0,947.35,711.48
2016,3,26,15,30,652.0,179.0,3.3,23.0,605.0,882.19,668.82
2016,3,26,15,45,511.0,205.0,3.3,23.0,523.5,756.05,581.28
2016,3,26,16,0,370.0,231.0,3.3,23.0,442.0,622.69,484.59
2016,3,26,16,15,381.5,204.5,3.1,22.5,404.5,595.6,468.0
2016,3,26,16,30,393.0,178.0,2.9,22.0,367.0,585.41,462.63
2016,3,26,16,45,364.0,162.5,2.75,21.5,321.0,512.32,409.63
2016,3,26,17,0,335.0,147.0,2.6,21.0,275.0,459.66,370.73
2016,3,26,17,15,308.5,125.5,2.3,20.0,228.5,402.24,327.36
2016,3,26,17,30,282.0,104.0,2.0,19.0,182.0,345.84,283.19
2016,3,26,17,45,235.5,83.0,1.75,18.5,137.5,277.74,227.09
2016,3,26,18,0,189.0,62.0,1.5,18.0,93.0,213.26,172.11
2016,3,26,18,15,112.5,41.0,1.55,17.5,57.5,135.05,103.89
2016,3,26,18,30,36.0,20.0,1.6,17.0,22.0,46.49,11.82
2016,3,26,18,45,18.0,10.0,1.65,16.5,11.0,17.07,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,29.5,17.67,1.39
2016,3,27,7,0,135.0,45.0,4.5,14.0,59.0,34.45,23.77
2016,3,27,7,15,224.5,66.0,4.75,14.0,107.5,49.97,38.44
2016,3,27,7,30,314.0,87.0,5.0,14.0,156.0,64.3,51.69
2016,3,27,7,45,157.5,99.0,5.25,14.5,133.5,74.73,61.07
2016,3,27,8,0,1.0,111.0,5.5,15.0,111.0,87.11,71.87
2016,3,27,8,15,4.5,129.5,5.7,15.0,131.5,101.24,84.12
2016,3,27,8,30,8.0,148.0,5.9,15.0,152.0,115.24,96.09
2016,3,27,8,45,23.5,179.5,6.15,15.5,192.0,139.26,110.8
2016,3,27,9,0,39.0,211.0,6.4,16.0,232.0,161.05,126.97
2016,3,27,9,15,19.5,181.0,6.4,16.0,191.5,147.89,116.5
2016,3,27,9,30,0.0,151.0,6.4,16.0,151.0,123.16,96.7
2016,3,27,9,45,16.5,215.0,6.45,16.0,227.0,178.32,141.01
2016,3,27,10,0,33.0,279.0,6.5,16.0,303.0,233.15,184.7
2016,3,27,10,15,114.0,325.0,6.35,16.5,411.0,307.99,243.0
2016,3,27,10,30,195.0,371.0,6.2,17.0,519.0,394.81,310.63
2016,3,27,10,45,526.5,260.0,6.1,17.5,681.0,509.79,401.38
2016,3,27,11,0,858.0,149.0,6.0,18.0,843.0,651.89,513.14
2016,3,27,11,15,865.0,150.0,5.85,18.0,867.0,705.91,555.44
2016,3,27,11,30,872.0,151.0,5.7,18.0,891.0,758.3,595.66
2016,3,27,11,45,894.0,141.5,5.6,18.5,912.0,803.43,629.13
2016,3,27,12,0,916.0,132.0,5.5,19.0,933.0,853.76,663.45
2016,3,27,12,15,917.5,132.0,5.4,19.0,940.0,893.96,691.18
2016,3,27,12,30,919.0,132.0,5.3,19.0,947.0,931.1,716.55
2016,3,27,12,45,924.0,129.0,5.25,19.5,946.0,965.36,738.63
2016,3,27,13,0,929.0,126.0,5.2,20.0,945.0,996.31,758.26
2016,3,27,13,15,926.5,125.0,5.15,20.0,934.0,1018.57,773.33
2016,3,27,13,30,924.0,124.0,5.1,20.0,923.0,1036.93,785.84
2016,3,27,13,45,922.0,121.5,5.1,20.5,903.5,1050.28,793.91
2016,3,27,14,0,920.0,119.0,5.1,21.0,884.0,1059.56,799.34
2016,3,27,14,15,913.0,117.5,5.05,21.0,856.0,1060.73,800.61
2016,3,27,14,30,906.0,116.0,5.0,21.0,828.0,1057.78,799.31
2016,3,27,14,45,899.0,112.5,4.95,21.0,792.5,1048.59,793.97
2016,3,27,15,0,892.0,109.0,4.9,21.0,757.0,1035.36,786.08
2016,3,27,15,15,879.0,106.5,4.8,20.5,714.0,1013.36,773.45
2016,3,27,15,30,866.0,104.0,4.7,20.0,671.0,999.5,766.59
2016,3,27,15,45,851.0,99.5,4.65,20.0,623.0,965.78,744.87
2016,3,27,16,0,836.0,95.0,4.6,20.0,575.0,928.9,720.99
2016,3,27,16,15,812.0,91.5,4.4,19.5,521.0,882.06,690.11
2016,3,27,16,30,788.0,88.0,4.2,19.0,467.0,833.12,657.76
2016,3,27,16,45,757.5,82.0,4.05,19.0,411.0,773.88,616.33
2016,3,27,17,0,727.0,76.0,3.9,19.0,355.0,713.76,573.37
2016,3,27,17,15,677.0,70.0,3.4,18.0,296.5,643.2,522.03
2016,3,27,17,30,627.0,64.0,2.9,17.0,238.0,569.8,466.44
2016,3,27,17,45,552.5,55.0,2.4,16.0,182.0,478.27,393.14
2016,3,27,18,0,478.0,46.0,1.9,15.0,126.0,392.36,320.12
2016,3,27,18,15,342.0,33.0,1.85,14.5,79.0,272.73,216.08
2016,3,27,18,30,206.0,20.0,1.8,14.0,32.0,157.0,64.2
2016,3,27,18,45,103.0,10.0,1.8,13.5,16.0,57.14,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,179.0,17.5,2.4,7.0,38.0,14.12,1.97
2016,3,28,7,0,358.0,35.0,2.7,8.0,76.0,28.63,19.5
2016,3,28,7,15,461.0,45.5,2.75,8.5,129.5,36.6,27.4
2016,3,28,7,30,564.0,56.0,2.8,9.0,183.0,44.46,34.84
2016,3,28,7,45,621.5,64.0,2.9,10.0,240.5,49.88,39.74
2016,3,28,8,0,679.0,72.0,3.0,11.0,298.0,55.16,44.31
2016,3,28,8,15,720.0,77.5,3.05,12.0,356.0,58.3,46.81
2016,3,28,8,30,761.0,83.0,3.1,13.0,414.0,66.93,54.12
2016,3,28,8,45,786.5,88.5,3.2,14.0,469.0,94.18,57.94
2016,3,28,9,0,812.0,94.0,3.3,15.0,524.0,156.21,91.0
2016,3,28,9,15,833.0,97.5,3.15,15.5,576.0,218.95,138.66
2016,3,28,9,30,854.0,101.0,3.0,16.0,628.0,283.85,193.92
2016,3,28,9,45,867.0,104.5,2.9,16.5,673.5,348.2,250.64
2016,3,28,10,0,880.0,108.0,2.8,17.0,719.0,415.87,309.26
2016,3,28,10,15,891.0,110.5,2.65,17.5,758.5,478.35,362.19
2016,3,28,10,30,902.0,113.0,2.5,18.0,798.0,540.48,412.83
2016,3,28,10,45,908.5,115.5,2.45,18.5,829.5,599.56,459.5
2016,3,28,11,0,915.0,118.0,2.4,19.0,861.0,657.27,503.37
2016,3,28,11,15,920.0,119.0,2.3,19.0,885.0,711.13,543.65
2016,3,28,11,30,925.0,120.0,2.2,19.0,909.0,762.97,581.17
2016,3,28,11,45,926.0,122.0,2.15,19.5,923.5,810.47,613.16
2016,3,28,12,0,927.0,124.0,2.1,20.0,938.0,855.2,641.25
2016,3,28,12,15,928.0,124.5,2.0,20.5,944.5,895.65,665.52
2016,3,28,12,30,929.0,125.0,1.9,21.0,951.0,932.98,687.27
2016,3,28,12,45,925.5,126.5,1.85,21.5,947.5,963.92,705.11
2016,3,28,13,0,922.0,128.0,1.8,22.0,944.0,991.19,720.47
2016,3,28,13,15,918.5,127.0,1.75,22.0,932.0,1012.29,733.23
2016,3,28,13,30,915.0,126.0,1.7,22.0,920.0,1029.47,743.6
2016,3,28,13,45,907.5,126.5,1.7,22.0,899.0,1040.24,750.78
2016,3,28,14,0,900.0,127.0,1.7,22.0,878.0,1046.94,755.63
2016,3,28,14,15,892.0,125.5,1.75,22.0,849.5,1047.02,757.26
2016,3,28,14,30,884.0,124.0,1.8,22.0,821.0,1043.06,756.57
2016,3,28,14,45,874.0,121.5,1.85,22.5,785.0,1032.03,750.13
2016,3,28,15,0,864.0,119.0,1.9,23.0,749.0,1029.98,749.64
2016,3,28,15,15,849.5,116.0,1.95,22.5,706.0,1005.95,737.95
2016,3,28,15,30,835.0,113.0,2.0,22.0,663.0,978.37,724.11
2016,3,28,15,45,815.5,110.0,2.15,22.0,614.0,942.63,704.47
2016,3,28,16,0,796.0,107.0,2.3,22.0,565.0,904.03,682.5
2016,3,28,16,15,770.5,102.5,2.3,21.5,512.0,855.59,653.23
2016,3,28,16,30,745.0,98.0,2.3,21.0,459.0,810.81,625.97
2016,3,28,16,45,707.5,92.5,2.3,21.0,402.5,747.79,583.79
2016,3,28,17,0,670.0,87.0,2.3,21.0,346.0,684.64,540.44
2016,3,28,17,15,618.5,80.0,2.1,20.0,289.0,609.12,487.2
2016,3,28,17,30,567.0,73.0,1.9,19.0,232.0,535.61,433.13
2016,3,28,17,45,485.5,63.0,1.75,18.0,177.0,440.7,358.46
2016,3,28,18,0,404.0,53.0,1.6,17.0,122.0,351.9,285.0
2016,3,28,18,15,279.5,37.5,1.65,16.5,76.5,237.89,187.25
2016,3,28,18,30,155.0,22.0,1.7,16.0,31.0,130.72,59.39
2016,3,28,18,45,77.5,11.0,1.8,15.5,15.5,45.8,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,104.5,22.5,2.15,13.0,35.0,17.39,5.08
2016,3,29,7,0,209.0,45.0,2.5,14.0,70.0,34.37,24.01
2016,3,29,7,15,301.5,62.0,2.75,14.5,119.5,46.82,35.73
2016,3,29,7,30,394.0,79.0,3.0,15.0,169.0,58.97,46.83
2016,3,29,7,45,459.5,91.0,3.3,16.0,224.0,67.1,53.98
2016,3,29,8,0,525.0,103.0,3.6,17.0,279.0,75.02,60.67
2016,3,29,8,15,262.5,112.0,3.7,17.5,200.0,81.63,66.14
2016,3,29,8,30,0.0,121.0,3.8,18.0,121.0,96.77,78.88
2016,3,29,8,45,0.0,118.0,3.9,18.5,118.0,95.6,73.94
2016,3,29,9,0,0.0,115.0,4.0,19.0,115.0,94.15,72.34
2016,3,29,9,15,4.0,157.0,4.0,19.5,160.0,127.52,98.89
2016,3,29,9,30,8.0,199.0,4.0,20.0,205.0,161.59,125.57
2016,3,29,9,45,19.5,239.5,4.0,20.5,253.5,197.78,153.37
2016,3,29,10,0,31.0,280.0,4.0,21.0,302.0,233.05,180.24
2016,3,29,10,15,21.5,260.0,4.0,21.0,275.5,220.58,170.42
2016,3,29,10,30,12.0,240.0,4.0,21.0,249.0,202.89,156.48
2016,3,29,10,45,12.0,241.0,4.0,21.5,250.5,205.54,158.09
2016,3,29,11,0,12.0,242.0,4.0,22.0,252.0,208.05,159.57
2016,3,29,11,15,9.5,214.0,4.0,22.5,222.5,184.71,140.98
2016,3,29,11,30,7.0,186.0,4.0,23.0,193.0,160.58,121.83
2016,3,29,11,45,8.5,199.0,4.05,23.5,207.0,173.45,131.59
2016,3,29,12,0,10.0,212.0,4.1,24.0,221.0,186.58,141.46
2016,3,29,12,15,5.0,174.0,4.1,24.0,178.5,150.82,113.56
2016,3,29,12,30,0.0,136.0,4.1,24.0,136.0,114.45,85.04
2016,3,29,12,45,0.0,135.0,4.2,24.5,135.0,113.74,84.35
2016,3,29,13,0,0.0,134.0,4.3,25.0,134.0,112.99,83.62
2016,3,29,13,15,3.5,160.0,4.35,25.0,163.5,138.93,104.03
2016,3,29,13,30,7.0,186.0,4.4,25.0,193.0,165.4,124.76
2016,3,29,13,45,6.5,182.0,4.45,25.0,188.0,161.77,122.01
2016,3,29,14,0,6.0,178.0,4.5,25.0,183.0,158.06,119.26
2016,3,29,14,15,3.0,156.0,4.55,25.0,158.5,135.74,101.9
2016,3,29,14,30,0.0,134.0,4.6,25.0,134.0,113.38,84.41
2016,3,29,14,45,0.0,115.0,4.65,25.0,115.0,96.72,71.46
2016,3,29,15,0,0.0,96.0,4.7,25.0,96.0,80.13,58.47
2016,3,29,15,15,0.0,90.5,4.7,25.0,90.5,75.4,54.85
2016,3,29,15,30,0.0,85.0,4.7,25.0,85.0,70.74,51.29
2016,3,29,15,45,0.0,122.0,4.7,25.0,122.0,103.37,77.53
2016,3,29,16,0,0.0,159.0,4.7,25.0,159.0,138.84,105.99
2016,3,29,16,15,3.0,160.0,4.5,24.5,161.5,144.11,110.85
2016,3,29,16,30,6.0,161.0,4.3,24.0,164.0,149.98,116.27
2016,3,29,16,45,3.0,142.5,4.15,24.0,144.0,130.72,101.08
2016,3,29,17,0,0.0,124.0,4.0,24.0,124.0,111.64,85.88
2016,3,29,17,15,0.0,103.5,3.75,23.0,103.5,92.88,71.14
2016,3,29,17,30,0.0,83.0,3.5,22.0,83.0,73.96,55.9
2016,3,29,17,45,0.0,63.5,3.25,21.5,63.5,55.92,40.91
2016,3,29,18,0,0.0,44.0,3.0,21.0,44.0,37.51,25.37
2016,3,29,18,15,0.0,27.5,3.15,20.5,27.5,22.72,12.66
2016,3,29,18,30,0.0,11.0,3.3,20.0,11.0,9.05,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.0,5.5,4.69,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,8.0,3.9,19.0,8.0,6.57,0.0
2016,3,30,7,0,0.0,16.0,3.9,19.0,16.0,13.16,5.55
2016,3,30,7,15,0.0,27.5,4.0,19.0,27.5,22.68,14.13
2016,3,30,7,30,0.0,39.0,4.1,19.0,39.0,32.21,22.7
2016,3,30,7,45,0.0,51.5,4.25,19.0,51.5,42.61,31.9
2016,3,30,8,0,0.0,64.0,4.4,19.0,64.0,53.03,41.0
2016,3,30,8,15,0.0,67.0,4.45,19.0,67.0,55.53,43.05
2016,3,30,8,30,0.0,70.0,4.5,19.0,70.0,58.05,45.08
2016,3,30,8,45,0.0,65.0,4.55,19.5,65.0,53.9,39.26
2016,3,30,9,0,0.0,60.0,4.6,20.0,60.0,49.76,35.6
2016,3,30,9,15,0.0,66.0,4.75,20.0,66.0,54.79,39.61
2016,3,30,9,30,0.0,72.0,4.9,20.0,72.0,59.84,43.6
2016,3,30,9,45,0.0,91.5,5.05,20.5,91.5,76.2,56.68
2016,3,30,10,0,0.0,111.0,5.2,21.0,111.0,92.19,69.32
2016,3,30,10,15,5.0,168.5,5.3,21.0,172.5,141.06,108.24
2016,3,30,10,30,10.0,226.0,5.4,21.0,234.0,190.7,147.33
2016,3,30,10,45,9.5,219.0,5.55,21.5,227.0,186.28,143.37
2016,3,30,11,0,9.0,212.0,5.7,22.0,220.0,181.55,139.25
2016,3,30,11,15,12.0,243.0,5.8,22.0,253.5,210.42,161.78
2016,3,30,11,30,15.0,274.0,5.9,22.0,287.0,240.03,184.74
2016,3,30,11,45,14.5,271.0,6.0,22.5,284.0,238.91,183.41
2016,3,30,12,0,14.0,268.0,6.1,23.0,281.0,237.59,182.0
2016,3,30,12,15,17.0,293.5,6.05,23.5,309.0,263.71,201.76
2016,3,30,12,30,20.0,319.0,6.0,24.0,337.0,290.51,221.85
2016,3,30,12,45,59.5,383.5,6.0,24.5,436.5,401.36,306.3
2016,3,30,13,0,99.0,448.0,6.0,25.0,536.0,506.15,384.22
2016,3,30,13,15,118.0,447.5,5.9,25.0,551.5,547.92,415.14
2016,3,30,13,30,137.0,447.0,5.8,25.0,567.0,574.39,435.06
2016,3,30,13,45,128.0,434.5,5.7,25.5,545.0,560.81,424.28
2016,3,30,14,0,119.0,422.0,5.6,26.0,523.0,545.91,412.73
2016,3,30,14,15,158.0,409.0,5.45,26.0,538.0,577.75,437.6
2016,3,30,14,30,197.0,396.0,5.3,26.0,553.0,608.97,461.78
2016,3,30,14,45,239.5,371.0,5.2,26.0,553.0,629.42,478.58
2016,3,30,15,0,282.0,346.0,5.1,26.0,553.0,669.29,509.07
2016,3,30,15,15,215.0,331.0,5.0,26.0,483.5,566.37,433.73
2016,3,30,15,30,148.0,316.0,4.9,26.0,414.0,485.37,373.26
2016,3,30,15,45,262.0,275.0,4.8,26.0,433.5,570.45,441.0
2016,3,30,16,0,376.0,234.0,4.7,26.0,453.0,627.77,487.28
2016,3,30,16,15,474.0,185.5,4.45,25.5,435.0,674.43,525.27
2016,3,30,16,30,572.0,137.0,4.2,25.0,417.0,700.45,548.09
2016,3,30,16,45,628.0,109.5,4.0,24.5,382.5,697.87,548.44
2016,3,30,17,0,684.0,82.0,3.8,24.0,348.0,686.87,542.56
2016,3,30,17,15,635.5,75.0,3.4,23.0,291.5,613.29,489.79
2016,3,30,17,30,587.0,68.0,3.0,22.0,235.0,541.59,436.69
2016,3,30,17,45,517.0,58.5,2.6,21.5,181.0,454.63,367.25
2016,3,30,18,0,447.0,49.0,2.2,21.0,127.0,372.89,298.83
2016,3,30,18,15,322.5,36.0,2.25,20.5,81.0,262.05,204.61
2016,3,30,18,30,198.0,23.0,2.3,20.0,35.0,156.8,84.34
2016,3,30,18,45,99.0,11.5,2.35,19.5,17.5,55.92,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,176.0,20.0,3.25,14.5,42.0,16.04,5.97
2016,3,31,7,0,352.0,40.0,3.6,15.0,84.0,32.6,22.57
2016,3,31,7,15,450.0,50.5,3.7,15.5,137.5,40.38,30.01
2016,3,31,7,30,548.0,61.0,3.8,16.0,191.0,48.04,37.04
2016,3,31,7,45,618.5,66.5,3.95,17.0,250.0,51.45,39.99
2016,3,31,8,0,689.0,72.0,4.1,18.0,309.0,54.94,42.83
2016,3,31,8,15,729.5,77.0,4.3,18.5,367.5,62.95,49.6
2016,3,31,8,30,770.0,82.0,4.5,19.0,426.0,65.93,51.9
2016,3,31,8,45,807.0,83.5,4.7,20.0,484.5,93.09,54.14
2016,3,31,9,0,844.0,85.0,4.9,21.0,543.0,154.61,86.06
2016,3,31,9,15,864.5,88.0,4.8,21.5,595.0,224.64,139.02
2016,3,31,9,30,885.0,91.0,4.7,22.0,647.0,290.07,194.09
2016,3,31,9,45,903.0,92.0,4.6,22.5,695.0,354.8,250.42
2016,3,31,10,0,921.0,93.0,4.5,23.0,743.0,420.46,307.02
2016,3,31,10,15,931.5,95.0,4.45,23.5,783.0,484.38,361.01
2016,3,31,10,30,942.0,97.0,4.4,24.0,823.0,547.81,412.77
2016,3,31,10,45,949.5,98.5,4.35,24.5,855.5,608.42,460.64
2016,3,31,11,0,957.0,100.0,4.3,25.0,888.0,667.64,505.81
2016,3,31,11,15,962.5,101.0,4.2,25.0,912.0,723.49,547.95
2016,3,31,11,30,968.0,102.0,4.1,25.0,936.0,777.25,587.39
2016,3,31,11,45,970.0,103.0,4.1,25.5,951.5,826.06,620.28
2016,3,31,12,0,972.0,104.0,4.1,26.0,967.0,872.03,649.92
2016,3,31,12,15,973.0,104.5,4.05,26.0,973.5,913.67,677.36
2016,3,31,12,30,974.0,105.0,4.0,26.0,980.0,952.02,702.42
2016,3,31,12,45,973.5,104.5,4.0,26.5,977.0,984.59,722.39
2016,3,31,13,0,973.0,104.0,4.0,27.0,974.0,1013.43,739.84
2016,3,31,13,15,970.5,103.5,3.9,27.0,962.5,1036.51,754.34
2016,3,31,13,30,968.0,103.0,3.8,27.0,951.0,1055.52,766.26
2016,3,31,13,45,964.5,102.0,3.75,27.0,930.5,1068.89,774.98
2016,3,31,14,0,961.0,101.0,3.7,27.0,910.0,1078.03,781.16
2016,3,31,14,15,955.0,99.5,3.65,26.5,881.5,1079.86,784.37
2016,3,31,14,30,949.0,98.0,3.6,26.0,853.0,1077.42,785.07
2016,3,31,14,45,937.5,98.0,3.55,26.0,816.0,1066.91,779.18
2016,3,31,15,0,926.0,98.0,3.5,26.0,779.0,1052.37,770.92
2016,3,31,15,15,914.0,95.5,3.4,26.0,736.0,1030.59,757.7
2016,3,31,15,30,902.0,93.0,3.3,26.0,693.0,1005.09,742.18
2016,3,31,15,45,886.5,90.0,3.2,26.0,644.0,972.11,721.79
2016,3,31,16,0,871.0,87.0,3.1,26.0,595.0,935.99,699.31
2016,3,31,16,15,848.5,83.5,2.9,25.5,540.5,899.8,677.31
2016,3,31,16,30,826.0,80.0,2.7,25.0,486.0,851.1,646.43
2016,3,31,16,45,794.0,76.0,2.55,24.5,428.5,791.81,608.02
2016,3,31,17,0,762.0,72.0,2.4,24.0,371.0,731.69,568.07
2016,3,31,17,15,714.0,66.5,2.25,22.5,311.5,657.01,518.17
2016,3,31,17,30,666.0,61.0,2.1,21.0,252.0,588.55,470.44
2016,3,31,17,45,587.0,54.0,1.95,20.0,194.5,495.2,399.12
2016,3,31,18,0,508.0,47.0,1.8,19.0,137.0,407.76,327.67
2016,3,31,18,15,375.5,35.0,2.0,18.5,88.0,290.51,228.61
2016,3,31,18,30,243.0,23.0,2.2,18.0,39.0,180.61,104.55
2016,3,31,18,45,121.5,11.5,2.4,17.5,19.5,66.15,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,2.0,3.95,12.0,2.0,1.64,0.0
2016,4,1,7,0,0.0,4.0,4.0,12.0,4.0,3.28,0.0
2016,4,1,7,15,0.0,6.5,4.2,12.5,6.5,5.33,0.0
2016,4,1,7,30,0.0,9.0,4.4,13.0,9.0,7.39,1.01
2016,4,1,7,45,0.0,11.5,4.6,13.5,11.5,9.46,2.87
2016,4,1,8,0,0.0,14.0,4.8,14.0,14.0,11.53,4.7
2016,4,1,8,15,0.0,72.0,5.05,14.0,72.0,59.71,47.65
2016,4,1,8,30,0.0,130.0,5.3,14.0,130.0,103.37,85.91
2016,4,1,8,45,0.0,123.5,5.55,14.5,123.5,99.82,78.62
2016,4,1,9,0,0.0,117.0,5.8,15.0,117.0,95.78,74.82
2016,4,1,9,15,0.0,128.5,5.75,15.0,128.5,105.21,82.39
2016,4,1,9,30,0.0,140.0,5.7,15.0,140.0,114.72,89.96
2016,4,1,9,45,0.0,100.0,5.7,15.5,100.0,83.17,63.55
2016,4,1,10,0,0.0,60.0,5.7,16.0,60.0,49.9,35.82
2016,4,1,10,15,0.0,41.0,5.6,16.0,41.0,34.09,22.66
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,18.29,9.52
2016,4,1,10,45,0.0,23.0,5.45,16.0,23.0,19.13,10.2
2016,4,1,11,0,0.0,24.0,5.4,16.0,24.0,19.98,10.88
2016,4,1,11,15,11.0,174.0,5.4,16.0,184.0,152.37,119.09
2016,4,1,11,30,22.0,324.0,5.4,16.0,344.0,286.79,225.91
2016,4,1,11,45,16.0,268.5,5.45,16.5,283.0,237.8,186.55
2016,4,1,12,0,10.0,213.0,5.5,17.0,222.0,187.35,146.14
2016,4,1,12,15,5.5,178.0,5.55,17.0,183.0,154.61,119.92
2016,4,1,12,30,1.0,143.0,5.6,17.0,144.0,121.29,93.04
2016,4,1,12,45,8.5,216.5,5.65,17.5,224.5,191.7,149.41
2016,4,1,13,0,16.0,290.0,5.7,18.0,305.0,264.43,206.61
2016,4,1,13,15,106.0,370.0,5.7,17.5,464.0,459.0,360.62
2016,4,1,13,30,196.0,450.0,5.7,17.0,623.0,633.38,494.71
2016,4,1,13,45,113.0,396.0,5.75,17.0,495.5,505.25,396.23
2016,4,1,14,0,30.0,342.0,5.8,17.0,368.0,353.08,277.36
2016,4,1,14,15,425.5,251.0,5.8,16.5,591.5,719.85,572.14
2016,4,1,14,30,821.0,160.0,5.8,16.0,815.0,1027.11,801.42
2016,4,1,14,45,456.0,255.0,5.8,16.0,616.0,762.89,604.73
2016,4,1,15,0,91.0,350.0,5.8,16.0,417.0,437.84,348.15
2016,4,1,15,15,54.0,294.0,5.8,15.5,333.0,342.28,274.24
2016,4,1,15,30,17.0,238.0,5.8,15.0,249.0,229.52,183.87
2016,4,1,15,45,150.5,246.5,5.8,15.0,335.0,407.84,332.78
2016,4,1,16,0,284.0,255.0,5.8,15.0,421.0,563.94,459.84
2016,4,1,16,15,166.5,228.5,5.7,14.5,323.5,402.35,330.65
2016,4,1,16,30,49.0,202.0,5.6,14.0,226.0,248.64,203.82
2016,4,1,16,45,293.5,165.0,5.55,14.0,283.0,449.28,376.02
2016,4,1,17,0,538.0,128.0,5.5,14.0,340.0,612.78,512.12
2016,4,1,17,15,484.5,116.0,5.15,13.5,284.5,536.59,450.71
2016,4,1,17,30,431.0,104.0,4.8,13.0,229.0,463.4,390.83
2016,4,1,17,45,377.0,85.5,4.5,12.5,177.0,385.61,325.33
2016,4,1,18,0,323.0,67.0,4.2,12.0,125.0,312.1,260.96
2016,4,1,18,15,216.5,47.0,3.95,11.5,80.0,211.6,171.6
2016,4,1,18,30,110.0,27.0,3.7,11.0,35.0,105.07,63.79
2016,4,1,18,45,55.0,13.5,3.45,10.5,17.5,36.92,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,62.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,124.0,11.0,3.8,6.0,14.0,9.39,0.0
2016,4,2,6,45,292.5,24.0,3.9,6.5,57.0,19.61,10.17
2016,4,2,7,0,461.0,37.0,4.0,7.0,100.0,30.21,21.4
2016,4,2,7,15,551.5,45.5,3.95,8.0,156.0,36.6,27.63
2016,4,2,7,30,642.0,54.0,3.9,9.0,212.0,46.75,36.99
2016,4,2,7,45,697.5,60.0,3.9,10.0,272.0,51.16,40.9
2016,4,2,8,0,753.0,66.0,3.9,11.0,332.0,55.52,44.59
2016,4,2,8,15,789.0,70.5,3.8,12.0,391.0,58.42,46.85
2016,4,2,8,30,825.0,75.0,3.7,13.0,450.0,61.25,48.99
2016,4,2,8,45,850.5,78.5,3.6,14.0,506.5,92.63,53.36
2016,4,2,9,0,876.0,82.0,3.5,15.0,563.0,163.81,94.0
2016,4,2,9,15,894.0,84.5,3.35,15.5,615.5,228.49,143.69
2016,4,2,9,30,912.0,87.0,3.2,16.0,668.0,294.66,200.52
2016,4,2,9,45,925.5,89.5,3.1,17.0,714.5,360.68,258.47
2016,4,2,10,0,939.0,92.0,3.0,18.0,761.0,427.1,315.81
2016,4,2,10,15,948.5,93.5,3.05,18.0,800.5,491.12,371.19
2016,4,2,10,30,958.0,95.0,3.1,18.0,840.0,554.46,424.39
2016,4,2,10,45,965.0,96.5,3.15,18.5,872.5,615.5,473.32
2016,4,2,11,0,972.0,98.0,3.2,19.0,905.0,675.06,519.43
2016,4,2,11,15,976.5,99.0,3.25,19.0,929.0,730.83,562.37
2016,4,2,11,30,981.0,100.0,3.3,19.0,953.0,784.35,602.6
2016,4,2,11,45,983.0,101.0,3.35,19.5,967.5,833.54,636.25
2016,4,2,12,0,985.0,102.0,3.4,20.0,982.0,879.84,666.7
2016,4,2,12,15,986.0,102.0,3.4,20.0,988.5,921.31,694.54
2016,4,2,12,30,987.0,102.0,3.4,20.0,995.0,959.41,719.96
2016,4,2,12,45,985.5,102.5,3.45,20.5,992.0,992.24,740.7
2016,4,2,13,0,984.0,103.0,3.5,21.0,989.0,1021.26,758.87
2016,4,2,13,15,981.5,102.5,3.5,21.0,977.0,1044.41,774.26
2016,4,2,13,30,979.0,102.0,3.5,21.0,965.0,1063.45,787.08
2016,4,2,13,45,974.5,101.5,3.5,21.0,944.0,1076.35,796.01
2016,4,2,14,0,970.0,101.0,3.5,21.0,923.0,1084.97,802.35
2016,4,2,14,15,963.5,99.5,3.45,21.0,893.5,1086.21,803.63
2016,4,2,14,30,957.0,98.0,3.4,21.0,864.0,1083.14,802.32
2016,4,2,14,45,942.0,99.0,3.4,21.0,826.0,1070.07,795.08
2016,4,2,15,0,927.0,100.0,3.4,21.0,788.0,1053.02,785.44
2016,4,2,15,15,914.5,98.0,3.35,21.0,744.0,1031.24,772.39
2016,4,2,15,30,902.0,96.0,3.3,21.0,700.0,1005.76,756.98
2016,4,2,15,45,886.5,92.5,3.25,21.0,650.5,972.16,736.14
2016,4,2,16,0,871.0,89.0,3.2,21.0,601.0,935.4,713.13
