Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,15,848.0,86.0,3.0,20.5,546.0,899.34,690.74
2016,4,2,16,30,825.0,83.0,2.8,20.0,491.0,850.79,659.32
2016,4,2,16,45,793.5,78.5,2.6,19.5,433.5,791.34,619.64
2016,4,2,17,0,762.0,74.0,2.4,19.0,376.0,731.03,578.43
2016,4,2,17,15,715.5,68.0,2.05,18.0,316.5,656.99,525.86
2016,4,2,17,30,669.0,62.0,1.7,17.0,257.0,589.0,475.83
2016,4,2,17,45,596.0,54.5,1.4,16.0,199.5,499.13,405.83
2016,4,2,18,0,523.0,47.0,1.1,15.0,142.0,414.63,335.82
2016,4,2,18,15,395.5,35.5,1.1,14.5,92.5,300.47,239.05
2016,4,2,18,30,268.0,24.0,1.1,14.0,43.0,195.09,124.62
2016,4,2,18,45,134.0,12.0,1.15,13.5,21.5,71.83,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,10.24,0.0
2016,4,3,6,45,284.0,25.5,2.1,10.0,59.0,20.81,11.35
2016,4,3,7,0,444.0,39.0,2.4,11.0,102.0,31.74,22.46
2016,4,3,7,15,534.0,48.0,2.4,12.0,158.0,38.45,28.86
2016,4,3,7,30,624.0,57.0,2.4,13.0,214.0,45.08,34.92
2016,4,3,7,45,679.5,63.5,2.45,14.0,273.5,49.42,38.69
2016,4,3,8,0,735.0,70.0,2.5,15.0,333.0,58.44,46.46
2016,4,3,8,15,772.0,74.5,2.5,16.0,392.0,61.2,48.53
2016,4,3,8,30,809.0,79.0,2.5,17.0,451.0,63.9,50.5
2016,4,3,8,45,835.0,83.0,2.5,18.5,507.5,95.77,54.96
2016,4,3,9,0,861.0,87.0,2.5,20.0,564.0,159.69,89.23
2016,4,3,9,15,880.0,90.0,2.4,20.5,616.0,230.57,142.86
2016,4,3,9,30,899.0,93.0,2.3,21.0,668.0,296.5,198.01
2016,4,3,9,45,913.0,95.5,2.2,21.5,715.0,361.89,254.27
2016,4,3,10,0,927.0,98.0,2.1,22.0,762.0,427.74,310.07
2016,4,3,10,15,937.0,99.5,2.05,22.0,801.5,491.26,363.29
2016,4,3,10,30,947.0,101.0,2.0,22.0,841.0,554.18,414.24
2016,4,3,10,45,954.5,102.5,2.0,22.5,873.5,614.87,461.1
2016,4,3,11,0,962.0,104.0,2.0,23.0,906.0,674.15,505.16
2016,4,3,11,15,967.0,105.0,2.05,23.0,930.0,729.71,546.45
2016,4,3,11,30,972.0,106.0,2.1,23.0,954.0,783.11,585.15
2016,4,3,11,45,974.5,107.0,2.2,23.5,969.5,832.25,618.12
2016,4,3,12,0,977.0,108.0,2.3,24.0,985.0,878.57,647.89
2016,4,3,12,15,978.5,108.0,2.35,24.0,991.0,920.14,675.15
2016,4,3,12,30,980.0,108.0,2.4,24.0,997.0,958.43,700.16
2016,4,3,12,45,979.0,108.0,2.5,24.5,994.0,991.01,720.53
2016,4,3,13,0,978.0,108.0,2.6,25.0,991.0,1019.84,738.49
2016,4,3,13,15,975.5,108.0,2.6,25.0,979.0,1043.35,753.55
2016,4,3,13,30,973.0,108.0,2.6,25.0,967.0,1062.8,766.15
2016,4,3,13,45,968.5,107.0,2.65,25.0,946.5,1075.13,774.91
2016,4,3,14,0,964.0,106.0,2.7,25.0,926.0,1083.17,781.2
2016,4,3,14,15,957.5,104.5,2.7,25.0,896.5,1084.4,782.85
2016,4,3,14,30,951.0,103.0,2.7,25.0,867.0,1081.34,782.01
2016,4,3,14,45,942.5,101.0,2.7,25.0,830.5,1071.5,777.06
2016,4,3,15,0,934.0,99.0,2.7,25.0,794.0,1057.52,769.7
2016,4,3,15,15,921.5,97.0,2.65,24.5,750.0,1035.6,758.34
2016,4,3,15,30,909.0,95.0,2.6,24.0,706.0,1009.95,744.68
2016,4,3,15,45,893.0,92.0,2.6,24.0,656.0,976.27,724.78
2016,4,3,16,0,877.0,89.0,2.6,24.0,606.0,939.46,702.75
2016,4,3,16,15,854.5,86.0,2.4,23.5,551.5,903.64,680.81
2016,4,3,16,30,832.0,83.0,2.2,23.0,497.0,855.32,650.06
2016,4,3,16,45,801.0,78.5,2.05,22.5,439.0,796.08,611.68
2016,4,3,17,0,770.0,74.0,1.9,22.0,381.0,735.91,571.75
2016,4,3,17,15,724.0,68.5,1.7,21.0,321.5,662.57,521.6
2016,4,3,17,30,678.0,63.0,1.5,20.0,262.0,595.26,473.85
2016,4,3,17,45,605.5,55.5,1.3,19.0,204.0,505.38,405.48
2016,4,3,18,0,533.0,48.0,1.1,18.0,146.0,420.78,336.86
2016,4,3,18,15,406.5,36.5,1.15,17.0,95.5,306.83,242.15
2016,4,3,18,30,280.0,25.0,1.2,16.0,45.0,202.46,132.53
2016,4,3,18,45,140.0,12.5,1.3,15.5,22.5,74.72,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,119.0,13.0,3.3,10.0,17.0,11.1,0.0
2016,4,4,6,45,273.0,27.5,3.55,11.0,60.5,22.43,12.92
2016,4,4,7,0,427.0,42.0,3.8,12.0,104.0,34.13,24.5
2016,4,4,7,15,515.5,51.5,3.8,13.0,159.5,41.11,31.12
2016,4,4,7,30,604.0,61.0,3.8,14.0,215.0,47.98,37.36
2016,4,4,7,45,660.5,67.5,3.85,15.0,274.0,52.17,40.96
2016,4,4,8,0,717.0,74.0,3.9,16.0,333.0,56.29,44.35
2016,4,4,8,15,754.0,79.0,4.05,17.0,392.0,64.36,51.08
2016,4,4,8,30,791.0,84.0,4.2,18.0,451.0,67.27,53.2
2016,4,4,8,45,818.0,88.0,4.35,19.0,507.0,99.19,57.75
2016,4,4,9,0,845.0,92.0,4.5,20.0,563.0,162.11,91.95
2016,4,4,9,15,863.5,95.0,4.35,20.5,614.5,225.9,140.38
2016,4,4,9,30,882.0,98.0,4.2,21.0,666.0,296.51,199.71
2016,4,4,9,45,896.5,100.5,4.1,22.0,712.0,360.99,255.36
2016,4,4,10,0,911.0,103.0,4.0,23.0,758.0,426.01,310.64
2016,4,4,10,15,921.0,104.5,3.85,23.5,797.5,488.55,363.06
2016,4,4,10,30,931.0,106.0,3.7,24.0,837.0,550.52,413.15
2016,4,4,10,45,938.0,108.0,3.55,24.5,869.0,610.42,459.77
2016,4,4,11,0,945.0,110.0,3.4,25.0,901.0,668.91,503.52
2016,4,4,11,15,950.0,111.0,3.3,25.5,924.5,723.58,543.12
2016,4,4,11,30,955.0,112.0,3.2,26.0,948.0,776.13,579.85
2016,4,4,11,45,957.5,112.5,3.1,26.5,962.5,824.04,611.3
2016,4,4,12,0,960.0,113.0,3.0,27.0,977.0,869.18,639.15
2016,4,4,12,15,961.0,113.5,2.9,27.0,983.0,910.11,665.04
2016,4,4,12,30,962.0,114.0,2.8,27.0,989.0,947.81,688.54
2016,4,4,12,45,961.5,113.5,2.7,27.5,986.0,979.81,706.73
2016,4,4,13,0,961.0,113.0,2.6,28.0,983.0,1008.14,722.37
2016,4,4,13,15,958.0,112.5,2.5,28.0,971.0,1030.29,735.43
2016,4,4,13,30,955.0,112.0,2.4,28.0,959.0,1048.41,745.97
2016,4,4,13,45,950.5,111.0,2.35,28.0,938.0,1060.44,753.35
2016,4,4,14,0,946.0,110.0,2.3,28.0,917.0,1068.29,758.28
2016,4,4,14,15,939.0,109.0,2.2,28.0,888.0,1069.42,758.6
2016,4,4,14,30,932.0,108.0,2.1,28.0,859.0,1066.36,756.52
2016,4,4,14,45,923.0,105.5,2.05,28.0,822.0,1055.52,750.42
2016,4,4,15,0,914.0,103.0,2.0,28.0,785.0,1040.62,742.03
2016,4,4,15,15,901.5,101.0,1.95,27.5,741.5,1018.92,730.99
2016,4,4,15,30,889.0,99.0,1.9,27.0,698.0,993.58,717.75
2016,4,4,15,45,872.5,96.0,1.85,27.0,648.5,959.83,697.73
2016,4,4,16,0,856.0,93.0,1.8,27.0,599.0,933.37,682.48
2016,4,4,16,15,833.5,89.5,1.7,26.5,545.0,887.25,654.92
2016,4,4,16,30,811.0,86.0,1.6,26.0,491.0,838.93,625.66
2016,4,4,16,45,780.5,81.0,1.55,26.0,434.0,780.21,588.08
2016,4,4,17,0,750.0,76.0,1.5,26.0,377.0,720.61,549.03
2016,4,4,17,15,703.5,70.5,1.4,24.5,318.0,652.12,504.97
2016,4,4,17,30,657.0,65.0,1.3,23.0,259.0,581.19,456.88
2016,4,4,17,45,586.0,57.0,1.25,21.5,202.0,492.76,391.86
2016,4,4,18,0,515.0,49.0,1.2,20.0,145.0,409.51,326.25
2016,4,4,18,15,391.5,37.0,1.3,19.0,95.0,297.82,234.0
2016,4,4,18,30,268.0,25.0,1.4,18.0,45.0,196.52,131.07
2016,4,4,18,45,134.0,12.5,1.5,17.5,22.5,71.7,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.5,7.5,2.35,11.5,10.0,0.0,0.0
2016,4,5,6,30,151.0,15.0,2.7,12.0,20.0,12.24,0.0
2016,4,5,6,45,304.0,28.5,3.05,13.0,65.0,23.29,13.76
2016,4,5,7,0,457.0,42.0,3.4,14.0,110.0,34.15,24.36
2016,4,5,7,15,543.0,51.0,3.3,15.0,166.5,40.76,30.58
2016,4,5,7,30,629.0,60.0,3.2,16.0,223.0,47.29,36.44
2016,4,5,7,45,681.5,66.5,3.15,17.0,282.0,51.51,40.04
2016,4,5,8,0,734.0,73.0,3.1,18.0,341.0,60.64,47.79
2016,4,5,8,15,769.5,77.5,3.2,19.0,399.5,63.28,49.71
2016,4,5,8,30,805.0,82.0,3.3,20.0,458.0,65.87,51.54
2016,4,5,8,45,830.5,85.5,3.45,21.0,514.0,98.51,56.1
2016,4,5,9,0,856.0,89.0,3.6,22.0,570.0,161.65,90.2
2016,4,5,9,15,874.0,92.0,3.65,22.5,622.0,231.98,143.46
2016,4,5,9,30,892.0,95.0,3.7,23.0,674.0,297.18,198.11
2016,4,5,9,45,906.0,97.5,3.75,24.0,720.0,362.02,253.66
2016,4,5,10,0,920.0,100.0,3.8,25.0,766.0,427.31,308.81
2016,4,5,10,15,930.0,102.0,3.9,25.0,805.0,490.66,362.44
2016,4,5,10,30,940.0,104.0,4.0,25.0,844.0,553.44,414.14
2016,4,5,10,45,947.0,105.5,4.15,25.5,876.0,613.32,461.44
2016,4,5,11,0,954.0,107.0,4.3,26.0,908.0,671.74,506.16
2016,4,5,11,15,958.5,108.0,4.4,26.0,931.5,726.41,547.81
2016,4,5,11,30,963.0,109.0,4.5,26.0,955.0,778.89,586.93
2016,4,5,11,45,966.0,109.5,4.6,26.5,970.0,827.39,620.38
2016,4,5,12,0,969.0,110.0,4.7,27.0,985.0,873.14,650.53
2016,4,5,12,15,970.0,110.0,4.75,27.0,990.5,913.82,678.05
2016,4,5,12,30,971.0,110.0,4.8,27.0,996.0,951.22,703.28
2016,4,5,12,45,970.0,110.0,4.9,27.0,993.0,983.37,725.38
2016,4,5,13,0,969.0,110.0,5.0,27.0,990.0,1011.8,745.09
2016,4,5,13,15,966.5,109.5,5.05,27.0,977.5,1034.47,760.68
2016,4,5,13,30,964.0,109.0,5.1,27.0,965.0,1053.1,773.75
2016,4,5,13,45,958.5,108.5,5.15,27.0,944.0,1064.67,782.31
2016,4,5,14,0,953.0,108.0,5.2,27.0,923.0,1072.0,788.29
2016,4,5,14,15,946.0,106.5,5.15,27.0,893.5,1072.54,789.12
2016,4,5,14,30,939.0,105.0,5.1,27.0,864.0,1068.85,787.37
2016,4,5,14,45,929.0,103.5,5.1,27.0,826.5,1057.97,781.48
2016,4,5,15,0,919.0,102.0,5.1,27.0,789.0,1043.07,773.11
2016,4,5,15,15,906.0,100.0,5.0,26.5,745.5,1020.75,760.64
2016,4,5,15,30,893.0,98.0,4.9,26.0,702.0,994.79,745.81
2016,4,5,15,45,875.5,95.5,4.8,26.0,652.0,960.55,723.86
2016,4,5,16,0,858.0,93.0,4.7,26.0,602.0,933.61,706.98
2016,4,5,16,15,835.0,89.5,4.5,25.5,547.5,886.97,677.0
2016,4,5,16,30,812.0,86.0,4.3,25.0,493.0,838.17,645.76
2016,4,5,16,45,779.0,81.5,4.15,24.5,435.5,777.94,605.88
2016,4,5,17,0,746.0,77.0,4.0,24.0,378.0,717.0,564.51
2016,4,5,17,15,700.0,71.5,3.55,23.0,319.5,649.16,516.73
2016,4,5,17,30,654.0,66.0,3.1,22.0,261.0,578.79,465.2
2016,4,5,17,45,580.5,58.0,2.7,21.0,203.5,488.92,395.08
2016,4,5,18,0,507.0,50.0,2.3,20.0,146.0,404.47,325.6
2016,4,5,18,15,385.0,38.0,2.3,19.5,96.0,294.24,232.52
2016,4,5,18,30,263.0,26.0,2.3,19.0,46.0,195.17,132.95
2016,4,5,18,45,131.5,13.0,2.35,18.5,23.0,70.72,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.0,2.65,13.5,8.0,5.97,0.0
2016,4,6,6,30,31.0,14.0,2.8,14.0,16.0,11.6,0.0
2016,4,6,6,45,128.5,37.5,3.0,14.5,55.5,29.06,18.68
2016,4,6,7,0,226.0,61.0,3.2,15.0,95.0,46.43,35.03
2016,4,6,7,15,307.0,78.0,3.45,15.5,146.0,57.99,45.73
2016,4,6,7,30,388.0,95.0,3.7,16.0,197.0,69.68,56.22
2016,4,6,7,45,493.0,96.0,4.0,17.0,257.5,70.28,56.55
2016,4,6,8,0,598.0,97.0,4.3,18.0,318.0,71.84,57.55
2016,4,6,8,15,640.0,104.0,4.65,18.5,375.0,75.18,60.14
2016,4,6,8,30,682.0,111.0,5.0,19.0,432.0,78.39,62.57
2016,4,6,8,45,733.5,108.5,5.4,19.5,491.0,104.47,63.34
2016,4,6,9,0,785.0,106.0,5.8,20.0,550.0,166.61,98.0
2016,4,6,9,15,532.5,199.5,5.95,20.5,513.0,236.34,163.01
2016,4,6,9,30,280.0,293.0,6.1,21.0,476.0,281.3,209.94
2016,4,6,9,45,318.5,306.0,6.25,21.5,527.5,326.86,245.99
2016,4,6,10,0,357.0,319.0,6.4,22.0,579.0,377.02,285.94
2016,4,6,10,15,632.0,217.5,6.35,22.0,706.0,448.53,340.96
2016,4,6,10,30,907.0,116.0,6.3,22.0,833.0,546.85,418.99
2016,4,6,10,45,923.0,114.5,6.3,22.5,868.5,607.47,468.03
2016,4,6,11,0,939.0,113.0,6.3,23.0,904.0,667.57,515.29
2016,4,6,11,15,947.0,114.0,6.2,23.0,930.5,723.74,559.02
2016,4,6,11,30,955.0,115.0,6.1,23.0,957.0,778.1,600.29
2016,4,6,11,45,969.0,111.0,6.05,23.5,977.5,830.53,637.28
2016,4,6,12,0,983.0,107.0,6.0,24.0,998.0,881.0,671.03
2016,4,6,12,15,986.0,107.5,5.9,24.0,1005.5,924.2,700.37
2016,4,6,12,30,989.0,108.0,5.8,24.0,1013.0,964.21,727.28
2016,4,6,12,45,791.0,224.5,5.75,24.5,947.0,948.51,714.49
2016,4,6,13,0,593.0,341.0,5.7,25.0,881.0,900.02,674.89
2016,4,6,13,15,797.0,219.5,5.6,25.0,935.5,1001.36,749.18
2016,4,6,13,30,1001.0,98.0,5.5,25.0,990.0,1076.7,799.22
2016,4,6,13,45,1001.5,94.5,5.45,25.0,970.0,1091.31,808.74
2016,4,6,14,0,1002.0,91.0,5.4,25.0,950.0,1101.54,815.84
2016,4,6,14,15,995.5,90.0,5.35,25.0,920.5,1103.05,817.33
2016,4,6,14,30,989.0,89.0,5.3,25.0,891.0,1100.14,816.12
2016,4,6,14,45,966.0,95.0,5.25,25.0,850.0,1084.23,806.42
2016,4,6,15,0,943.0,101.0,5.2,25.0,809.0,1064.41,794.34
2016,4,6,15,15,930.5,99.0,5.05,24.5,764.0,1042.27,781.57
2016,4,6,15,30,918.0,97.0,4.9,24.0,719.0,1016.39,766.34
2016,4,6,15,45,907.5,91.5,4.8,24.0,670.0,984.77,746.13
2016,4,6,16,0,897.0,86.0,4.7,24.0,621.0,949.63,723.53
2016,4,6,16,15,875.0,83.0,4.4,23.5,565.5,903.89,693.57
2016,4,6,16,30,853.0,80.0,4.1,23.0,510.0,864.93,668.71
2016,4,6,16,45,827.0,74.5,3.8,23.0,452.0,807.98,629.33
2016,4,6,17,0,801.0,69.0,3.5,23.0,394.0,749.73,588.43
2016,4,6,17,15,757.0,64.0,2.95,21.5,334.0,677.54,538.34
2016,4,6,17,30,713.0,59.0,2.4,20.0,274.0,606.41,486.95
2016,4,6,17,45,647.0,52.0,1.9,19.0,215.0,519.79,419.76
2016,4,6,18,0,581.0,45.0,1.4,18.0,156.0,442.62,355.41
2016,4,6,18,15,459.5,35.0,1.35,17.0,104.0,331.54,262.69
2016,4,6,18,30,338.0,25.0,1.3,16.0,52.0,232.49,162.78
2016,4,6,18,45,169.0,12.5,1.3,15.5,26.0,86.96,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.0,10.5,8.96,0.0
2016,4,7,6,30,0.0,21.0,2.5,12.0,21.0,16.82,0.0
2016,4,7,6,45,122.0,38.0,2.85,13.5,57.0,29.45,19.31
2016,4,7,7,0,244.0,55.0,3.2,15.0,93.0,41.57,30.85
2016,4,7,7,15,288.0,74.0,3.25,16.0,137.5,54.92,42.98
2016,4,7,7,30,332.0,93.0,3.3,17.0,182.0,67.75,54.31
2016,4,7,7,45,362.5,109.5,3.4,18.0,227.5,78.2,63.24
2016,4,7,8,0,393.0,126.0,3.5,19.0,273.0,88.17,71.47
2016,4,7,8,15,504.5,121.5,3.65,20.0,341.5,85.03,68.23
2016,4,7,8,30,616.0,117.0,3.8,21.0,410.0,81.5,64.68
2016,4,7,8,45,658.0,121.5,4.0,22.0,467.0,110.0,68.67
2016,4,7,9,0,700.0,126.0,4.2,23.0,524.0,165.42,99.1
2016,4,7,9,15,803.5,111.5,4.2,23.5,607.5,228.73,143.36
2016,4,7,9,30,907.0,97.0,4.2,24.0,691.0,303.17,201.64
2016,4,7,9,45,923.0,97.5,4.2,25.0,737.5,367.95,256.98
2016,4,7,10,0,939.0,98.0,4.2,26.0,784.0,433.32,312.08
2016,4,7,10,15,948.0,100.0,4.15,26.0,823.5,497.19,365.86
2016,4,7,10,30,957.0,102.0,4.1,26.0,863.0,560.31,417.45
2016,4,7,10,45,960.5,105.0,4.1,26.5,893.5,620.24,464.26
2016,4,7,11,0,964.0,108.0,4.1,27.0,924.0,678.33,508.07
2016,4,7,11,15,968.5,109.0,4.1,27.0,947.0,733.33,549.34
2016,4,7,11,30,973.0,110.0,4.1,27.0,970.0,786.1,587.98
2016,4,7,11,45,957.5,121.5,4.1,27.5,979.0,830.54,617.75
2016,4,7,12,0,942.0,133.0,4.1,28.0,988.0,870.79,643.25
2016,4,7,12,15,942.5,133.5,4.0,28.0,993.5,910.63,669.07
2016,4,7,12,30,943.0,134.0,3.9,28.0,999.0,947.29,692.53
2016,4,7,12,45,794.0,223.5,3.85,28.5,950.5,949.32,691.97
2016,4,7,13,0,645.0,313.0,3.8,29.0,902.0,920.74,668.56
2016,4,7,13,15,789.5,222.5,3.65,29.0,934.0,996.12,720.59
2016,4,7,13,30,934.0,132.0,3.5,29.0,966.0,1044.53,750.57
2016,4,7,13,45,775.0,215.5,3.4,29.0,897.0,1012.53,729.45
2016,4,7,14,0,616.0,299.0,3.3,29.0,828.0,945.89,684.04
2016,4,7,14,15,513.0,323.0,3.15,29.0,754.5,875.74,636.12
2016,4,7,14,30,410.0,347.0,3.0,29.0,681.0,784.36,573.64
2016,4,7,14,45,304.5,357.0,2.9,29.0,599.0,693.16,510.19
2016,4,7,15,0,199.0,367.0,2.8,29.0,517.0,581.01,430.86
2016,4,7,15,15,388.0,291.0,2.65,28.5,562.5,706.35,525.82
2016,4,7,15,30,577.0,215.0,2.5,28.0,608.0,824.69,611.9
2016,4,7,15,45,628.0,179.5,2.4,28.0,579.0,833.81,618.74
2016,4,7,16,0,679.0,144.0,2.3,28.0,550.0,829.26,616.71
2016,4,7,16,15,580.0,156.5,2.1,27.5,481.5,735.89,554.59
2016,4,7,16,30,481.0,169.0,1.9,27.0,413.0,638.92,487.41
2016,4,7,16,45,590.0,130.5,1.75,26.5,394.5,678.03,519.33
2016,4,7,17,0,699.0,92.0,1.6,26.0,376.0,699.1,535.59
2016,4,7,17,15,650.0,84.5,1.45,24.5,317.5,624.3,485.45
2016,4,7,17,30,601.0,77.0,1.3,23.0,259.0,551.31,434.62
2016,4,7,17,45,526.5,67.5,1.2,22.0,202.0,461.41,366.79
2016,4,7,18,0,452.0,58.0,1.1,21.0,145.0,376.9,299.63
2016,4,7,18,15,336.5,43.5,1.15,20.0,96.0,270.7,212.4
2016,4,7,18,30,221.0,29.0,1.2,19.0,47.0,175.91,123.08
2016,4,7,18,45,110.5,14.5,1.25,18.5,23.5,62.03,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,40.0,9.0,3.2,12.5,11.0,7.68,0.0
2016,4,8,6,30,80.0,18.0,3.4,13.0,22.0,13.94,0.0
2016,4,8,6,45,186.0,38.5,3.6,13.5,64.0,29.5,19.51
2016,4,8,7,0,292.0,59.0,3.8,14.0,106.0,44.7,33.78
2016,4,8,7,15,371.5,73.5,4.05,14.5,158.5,55.04,43.37
2016,4,8,7,30,451.0,88.0,4.3,15.0,211.0,65.12,52.44
2016,4,8,7,45,296.5,122.0,4.55,16.0,210.0,88.5,72.81
2016,4,8,8,0,142.0,156.0,4.8,17.0,209.0,111.51,92.39
2016,4,8,8,15,399.0,139.5,5.1,17.5,323.0,95.25,77.8
2016,4,8,8,30,656.0,123.0,5.4,18.0,437.0,86.11,69.46
2016,4,8,8,45,575.0,158.5,5.7,19.0,457.5,131.18,88.7
2016,4,8,9,0,494.0,194.0,6.0,20.0,478.0,187.97,127.16
2016,4,8,9,15,452.0,229.0,5.95,20.5,506.5,241.74,170.59
2016,4,8,9,30,410.0,264.0,5.9,21.0,535.0,290.65,212.52
2016,4,8,9,45,392.0,290.5,5.85,21.5,563.5,338.83,253.03
2016,4,8,10,0,374.0,317.0,5.8,22.0,592.0,381.64,288.62
2016,4,8,10,15,453.0,305.0,5.7,22.0,655.0,435.36,331.31
2016,4,8,10,30,532.0,293.0,5.6,22.0,718.0,498.97,381.63
2016,4,8,10,45,501.5,317.5,5.5,22.5,730.0,538.08,412.08
2016,4,8,11,0,471.0,342.0,5.4,23.0,742.0,573.38,438.52
2016,4,8,11,15,477.0,354.0,5.3,23.5,768.0,618.98,471.94
2016,4,8,11,30,483.0,366.0,5.2,24.0,794.0,664.26,504.26
2016,4,8,11,45,475.5,376.0,5.1,24.5,803.0,697.3,526.96
2016,4,8,12,0,468.0,386.0,5.0,25.0,812.0,728.44,547.81
2016,4,8,12,15,443.5,394.0,4.8,25.0,800.5,741.81,556.21
2016,4,8,12,30,419.0,402.0,4.6,25.0,789.0,751.82,562.07
2016,4,8,12,45,260.5,431.0,4.45,25.0,671.5,648.7,485.68
2016,4,8,13,0,102.0,460.0,4.3,25.0,554.0,516.0,386.83
2016,4,8,13,15,76.5,434.0,4.2,25.0,504.5,473.71,356.18
2016,4,8,13,30,51.0,408.0,4.1,25.0,455.0,429.15,323.2
2016,4,8,13,45,53.5,401.5,4.0,25.0,449.0,429.79,324.13
2016,4,8,14,0,56.0,395.0,3.9,25.0,443.0,430.12,324.75
2016,4,8,14,15,37.0,339.5,3.9,25.0,371.0,358.16,271.51
2016,4,8,14,30,18.0,284.0,3.9,25.0,299.0,267.81,203.59
2016,4,8,14,45,208.0,303.0,3.9,25.0,460.5,537.53,411.47
2016,4,8,15,0,398.0,322.0,3.9,25.0,622.0,749.54,567.02
2016,4,8,15,15,403.5,301.0,3.9,25.0,590.5,731.55,554.8
2016,4,8,15,30,409.0,280.0,3.9,25.0,559.0,711.16,542.3
2016,4,8,15,45,573.0,206.5,3.95,25.0,567.0,801.32,612.18
2016,4,8,16,0,737.0,133.0,4.0,25.0,575.0,868.91,661.85
2016,4,8,16,15,710.5,127.5,3.9,24.5,522.5,820.0,629.99
2016,4,8,16,30,684.0,122.0,3.8,24.0,470.0,769.51,597.26
2016,4,8,16,45,647.0,115.0,3.75,23.5,414.0,707.32,555.49
2016,4,8,17,0,610.0,108.0,3.7,23.0,358.0,645.08,512.57
2016,4,8,17,15,560.0,99.0,3.3,22.0,302.0,571.2,458.82
2016,4,8,17,30,510.0,90.0,2.9,21.0,246.0,499.3,404.14
2016,4,8,17,45,428.5,79.0,2.5,20.0,191.0,403.47,328.25
2016,4,8,18,0,347.0,68.0,2.1,19.0,136.0,320.42,259.55
2016,4,8,18,15,246.5,50.0,2.05,18.5,90.0,225.65,179.07
2016,4,8,18,30,146.0,32.0,2.0,18.0,44.0,142.02,100.62
2016,4,8,18,45,73.0,16.0,2.0,17.5,22.0,46.32,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,2.05,12.5,2.0,1.71,0.0
2016,4,9,6,30,0.0,4.0,2.3,13.0,4.0,3.28,0.0
2016,4,9,6,45,0.0,11.5,2.55,14.0,11.5,9.45,2.45
2016,4,9,7,0,0.0,19.0,2.8,15.0,19.0,15.64,8.15
2016,4,9,7,15,0.0,28.5,2.85,15.5,28.5,23.5,15.29
2016,4,9,7,30,0.0,38.0,2.9,16.0,38.0,31.38,22.35
2016,4,9,7,45,0.0,21.5,2.95,16.5,21.5,17.71,10.14
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.11,0.0
2016,4,9,8,15,233.5,83.0,3.2,17.5,195.5,56.48,44.06
2016,4,9,8,30,467.0,161.0,3.4,18.0,386.0,107.76,88.08
2016,4,9,8,45,402.5,199.5,3.6,18.5,409.5,148.46,106.81
2016,4,9,9,0,338.0,238.0,3.8,19.0,433.0,202.91,145.65
2016,4,9,9,15,169.0,195.5,3.9,19.5,293.0,178.0,131.91
2016,4,9,9,30,0.0,153.0,4.0,20.0,153.0,124.95,96.1
2016,4,9,9,45,17.0,226.5,4.15,20.5,239.5,187.56,145.05
2016,4,9,10,0,34.0,300.0,4.3,21.0,326.0,248.05,191.53
2016,4,9,10,15,21.5,260.5,4.35,21.0,277.0,220.91,170.36
2016,4,9,10,30,9.0,221.0,4.4,21.0,228.0,186.07,143.07
2016,4,9,10,45,14.0,262.0,4.5,21.5,274.0,223.3,171.74
2016,4,9,11,0,19.0,303.0,4.6,22.0,320.0,261.61,200.83
2016,4,9,11,15,9.5,177.5,4.6,22.5,186.0,154.22,117.01
2016,4,9,11,30,0.0,52.0,4.6,23.0,52.0,43.45,29.16
2016,4,9,11,45,0.0,56.5,4.7,23.5,56.5,47.25,32.13
2016,4,9,12,0,0.0,61.0,4.8,24.0,61.0,51.04,35.06
2016,4,9,12,15,11.0,202.0,4.85,24.0,212.5,179.5,136.1
2016,4,9,12,30,22.0,343.0,4.9,24.0,364.0,312.16,237.53
2016,4,9,12,45,90.0,408.5,4.95,24.5,492.0,448.58,340.57
2016,4,9,13,0,158.0,474.0,5.0,25.0,620.0,595.01,447.61
2016,4,9,13,15,497.5,322.0,5.0,25.0,771.0,809.53,609.43
2016,4,9,13,30,837.0,170.0,5.0,25.0,922.0,999.52,744.41
2016,4,9,13,45,829.5,169.5,5.05,25.0,901.0,1008.25,750.03
2016,4,9,14,0,822.0,169.0,5.1,25.0,880.0,1013.03,754.34
2016,4,9,14,15,592.5,270.0,5.1,25.0,773.5,903.36,678.27
2016,4,9,14,30,363.0,371.0,5.1,25.0,667.0,760.53,573.76
2016,4,9,14,45,570.5,266.0,5.15,25.0,708.5,880.45,666.06
2016,4,9,15,0,778.0,161.0,5.2,25.0,750.0,973.47,733.58
2016,4,9,15,15,762.0,157.5,5.2,24.5,707.5,956.31,724.23
2016,4,9,15,30,746.0,154.0,5.2,24.0,665.0,927.74,707.66
2016,4,9,15,45,726.0,149.0,5.2,24.0,617.0,890.73,683.73
2016,4,9,16,0,706.0,144.0,5.2,24.0,569.0,851.22,657.9
2016,4,9,16,15,678.5,138.0,5.05,23.5,516.5,801.62,625.02
2016,4,9,16,30,651.0,132.0,4.9,23.0,464.0,750.56,590.64
2016,4,9,16,45,618.0,123.5,4.8,23.0,409.5,691.09,548.51
2016,4,9,17,0,585.0,115.0,4.7,23.0,355.0,631.34,505.35
2016,4,9,17,15,534.0,105.5,4.4,22.5,299.5,557.08,449.3
2016,4,9,17,30,483.0,96.0,4.1,22.0,244.0,480.63,390.18
2016,4,9,17,45,414.0,82.5,3.8,21.5,190.5,397.07,323.12
2016,4,9,18,0,345.0,69.0,3.5,21.0,137.0,319.35,258.28
2016,4,9,18,15,241.5,51.5,3.55,20.5,91.5,223.91,177.18
2016,4,9,18,30,138.0,34.0,3.6,20.0,46.0,128.67,91.36
2016,4,9,18,45,69.0,17.0,3.65,20.0,23.0,45.24,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.0,11.5,3.75,15.5,13.5,9.82,0.0
2016,4,10,6,30,66.0,23.0,3.9,16.0,27.0,18.09,4.22
2016,4,10,6,45,174.0,43.5,4.05,16.5,69.5,33.15,22.58
2016,4,10,7,0,282.0,64.0,4.2,17.0,112.0,48.23,36.52
2016,4,10,7,15,362.5,78.5,4.5,17.5,164.5,58.45,45.88
2016,4,10,7,30,443.0,93.0,4.8,18.0,217.0,68.42,54.7
2016,4,10,7,45,221.5,70.5,5.15,18.5,132.5,49.99,38.41
2016,4,10,8,0,0.0,48.0,5.5,19.0,48.0,39.7,29.22
2016,4,10,8,15,0.0,59.5,5.65,19.5,59.5,49.29,37.39
2016,4,10,8,30,0.0,71.0,5.8,20.0,71.0,58.9,45.47
2016,4,10,8,45,0.0,94.5,5.95,21.0,94.5,78.24,58.83
2016,4,10,9,0,0.0,118.0,6.1,22.0,118.0,96.78,73.41
2016,4,10,9,15,0.0,115.5,6.1,22.5,115.5,95.25,71.77
2016,4,10,9,30,0.0,113.0,6.1,23.0,113.0,93.53,70.03
2016,4,10,9,45,2.5,150.5,6.15,23.5,152.5,124.37,94.2
2016,4,10,10,0,5.0,188.0,6.2,24.0,192.0,155.62,118.4
2016,4,10,10,15,8.0,209.5,6.2,24.5,216.0,175.03,133.11
2016,4,10,10,30,11.0,231.0,6.2,25.0,240.0,195.03,148.18
2016,4,10,10,45,12.0,238.5,6.2,25.5,249.0,203.23,154.05
2016,4,10,11,0,13.0,246.0,6.2,26.0,258.0,211.56,160.02
2016,4,10,11,15,21.0,296.0,6.2,26.0,315.5,259.61,196.75
2016,4,10,11,30,29.0,346.0,6.2,26.0,373.0,313.73,237.7
2016,4,10,11,45,27.5,351.5,6.2,26.0,377.0,322.11,243.81
2016,4,10,12,0,26.0,357.0,6.2,26.0,381.0,330.36,249.9
2016,4,10,12,15,18.0,285.0,6.1,25.5,302.0,256.35,194.19
2016,4,10,12,30,10.0,213.0,6.0,25.0,223.0,188.9,142.72
2016,4,10,12,45,29.5,315.5,5.95,25.0,343.0,308.04,234.44
2016,4,10,13,0,49.0,418.0,5.9,25.0,463.0,425.96,323.0
2016,4,10,13,15,41.0,396.5,5.7,24.5,434.0,402.83,305.92
2016,4,10,13,30,33.0,375.0,5.5,24.0,405.0,378.52,288.19
2016,4,10,13,45,39.5,379.5,5.3,24.0,414.5,393.17,299.51
2016,4,10,14,0,46.0,384.0,5.1,24.0,424.0,408.05,310.92
2016,4,10,14,15,394.0,287.0,5.25,24.0,611.0,717.35,549.63
2016,4,10,14,30,742.0,190.0,5.4,24.0,798.0,976.55,738.28
2016,4,10,14,45,479.0,279.5,5.6,24.5,665.5,801.98,611.3
2016,4,10,15,0,216.0,369.0,5.8,25.0,533.0,597.38,457.47
2016,4,10,15,15,137.5,335.5,5.85,25.0,438.0,485.73,374.49
2016,4,10,15,30,59.0,302.0,5.9,25.0,343.0,354.61,274.19
2016,4,10,15,45,49.5,274.0,5.95,25.0,306.5,317.44,246.46
2016,4,10,16,0,40.0,246.0,6.0,25.0,270.0,280.16,218.14
2016,4,10,16,15,25.0,210.5,5.9,24.5,225.5,213.02,166.13
2016,4,10,16,30,10.0,175.0,5.8,24.0,181.0,165.51,128.72
2016,4,10,16,45,12.0,161.0,5.7,24.0,167.0,155.19,121.04
2016,4,10,17,0,14.0,147.0,5.6,24.0,153.0,144.9,113.24
2016,4,10,17,15,202.5,129.0,5.3,23.5,192.5,311.25,252.77
2016,4,10,17,30,391.0,111.0,5.0,23.0,232.0,432.29,351.74
2016,4,10,17,45,312.0,96.0,4.7,23.0,179.5,345.03,279.8
2016,4,10,18,0,233.0,81.0,4.4,23.0,127.0,253.65,203.66
2016,4,10,18,15,153.5,57.5,4.35,22.5,83.5,171.06,133.7
2016,4,10,18,30,74.0,34.0,4.3,22.0,40.0,85.61,59.23
2016,4,10,18,45,37.0,17.0,4.25,21.5,20.0,30.92,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.28,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.46,0.0
2016,4,11,6,45,0.0,9.0,3.95,19.5,9.0,7.39,0.6
2016,4,11,7,0,0.0,15.0,4.0,20.0,15.0,12.33,5.06
2016,4,11,7,15,0.0,22.0,4.25,20.5,22.0,18.11,10.21
2016,4,11,7,30,0.0,29.0,4.5,21.0,29.0,23.91,15.3
2016,4,11,7,45,169.0,85.5,4.8,21.5,151.0,63.43,49.59
2016,4,11,8,0,338.0,142.0,5.1,22.0,273.0,101.44,81.96
2016,4,11,8,15,451.5,146.0,5.1,22.5,350.0,99.71,80.0
2016,4,11,8,30,565.0,150.0,5.1,23.0,427.0,101.95,81.43
2016,4,11,8,45,353.0,208.0,5.1,24.0,388.0,157.18,112.57
2016,4,11,9,0,141.0,266.0,5.1,25.0,349.0,202.49,150.18
2016,4,11,9,15,139.0,291.0,4.95,25.5,378.5,233.65,173.49
2016,4,11,9,30,137.0,316.0,4.8,26.0,408.0,264.99,197.55
2016,4,11,9,45,462.5,231.5,4.7,26.5,570.5,316.43,228.66
2016,4,11,10,0,788.0,147.0,4.6,27.0,733.0,412.52,298.36
2016,4,11,10,15,546.0,264.0,4.35,27.5,680.0,444.82,328.46
2016,4,11,10,30,304.0,381.0,4.1,28.0,627.0,451.72,335.61
2016,4,11,10,45,581.0,261.5,3.9,28.5,752.5,537.05,399.19
2016,4,11,11,0,858.0,142.0,3.7,29.0,878.0,640.65,475.94
2016,4,11,11,15,864.5,143.0,3.45,29.0,901.5,691.6,512.77
2016,4,11,11,30,871.0,144.0,3.2,29.0,925.0,740.8,547.41
2016,4,11,11,45,883.0,140.0,3.0,29.5,942.0,788.1,578.82
2016,4,11,12,0,895.0,136.0,2.8,30.0,959.0,833.53,606.43
2016,4,11,12,15,897.0,136.5,2.65,30.0,965.5,872.46,630.5
2016,4,11,12,30,899.0,137.0,2.5,30.0,972.0,908.49,652.35
2016,4,11,12,45,905.0,133.0,2.45,30.5,971.0,941.01,671.18
2016,4,11,13,0,911.0,129.0,2.4,31.0,970.0,970.32,687.81
2016,4,11,13,15,909.5,128.5,2.35,31.0,958.5,992.46,701.25
2016,4,11,13,30,908.0,128.0,2.3,31.0,947.0,1010.84,712.43
2016,4,11,13,45,909.0,124.0,2.3,31.0,928.5,1024.4,721.25
2016,4,11,14,0,910.0,120.0,2.3,31.0,910.0,1033.95,727.76
2016,4,11,14,15,904.0,118.5,2.25,31.0,882.0,1035.04,728.65
2016,4,11,14,30,898.0,117.0,2.2,31.0,854.0,1032.09,727.28
2016,4,11,14,45,889.0,115.0,2.2,31.0,818.0,1021.64,722.01
2016,4,11,15,0,880.0,113.0,2.2,31.0,782.0,1007.31,714.53
2016,4,11,15,15,867.5,110.5,2.15,30.5,739.5,985.27,703.21
2016,4,11,15,30,855.0,108.0,2.1,30.0,697.0,971.08,697.0
2016,4,11,15,45,845.0,102.5,2.05,30.0,650.0,940.66,679.02
2016,4,11,16,0,835.0,97.0,2.0,30.0,603.0,906.95,659.03
2016,4,11,16,15,812.5,93.5,1.85,29.5,549.5,861.38,631.44
2016,4,11,16,30,790.0,90.0,1.7,29.0,496.0,813.73,602.17
2016,4,11,16,45,762.5,84.5,1.55,29.0,440.0,757.81,565.66
2016,4,11,17,0,735.0,79.0,1.4,29.0,384.0,700.91,527.84
2016,4,11,17,15,690.5,73.0,1.2,28.0,326.0,634.16,483.68
2016,4,11,17,30,646.0,67.0,1.0,27.0,268.0,565.06,436.01
2016,4,11,17,45,577.5,59.5,0.8,26.5,211.5,480.28,372.39
2016,4,11,18,0,509.0,52.0,0.6,26.0,155.0,400.45,309.66
2016,4,11,18,15,394.5,40.5,0.5,25.5,105.0,296.15,226.14
2016,4,11,18,30,280.0,29.0,0.4,25.0,55.0,204.06,144.65
2016,4,11,18,45,140.0,14.5,0.35,25.0,27.5,74.17,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,65.5,12.5,3.7,13.0,17.0,10.67,0.0
2016,4,12,6,30,131.0,25.0,3.7,13.0,34.0,19.34,7.61
2016,4,12,6,45,236.5,42.5,3.75,13.5,77.5,32.57,22.6
2016,4,12,7,0,342.0,60.0,3.8,14.0,121.0,45.53,34.7
2016,4,12,7,15,418.0,72.5,3.7,14.0,174.0,54.44,43.03
2016,4,12,7,30,494.0,85.0,3.6,14.0,227.0,65.23,52.76
2016,4,12,7,45,247.0,60.0,3.5,14.5,131.0,43.01,32.85
2016,4,12,8,0,0.0,35.0,3.4,15.0,35.0,28.91,20.15
2016,4,12,8,15,0.0,70.5,3.45,15.5,70.5,58.47,46.11
2016,4,12,8,30,0.0,106.0,3.5,16.0,106.0,86.61,70.36
2016,4,12,8,45,18.5,170.5,3.6,17.0,181.5,135.14,106.06
2016,4,12,9,0,37.0,235.0,3.7,18.0,257.0,177.73,138.52
2016,4,12,9,15,24.0,226.0,3.7,18.0,241.0,182.33,142.25
2016,4,12,9,30,11.0,217.0,3.7,18.0,225.0,176.25,137.6
2016,4,12,9,45,5.5,176.5,3.7,18.5,180.5,145.68,112.82
2016,4,12,10,0,0.0,136.0,3.7,19.0,136.0,112.43,85.88
2016,4,12,10,15,0.0,117.0,3.65,19.5,117.0,97.24,73.37
2016,4,12,10,30,0.0,98.0,3.6,20.0,98.0,81.75,60.65
2016,4,12,10,45,3.5,145.0,3.55,20.5,148.5,122.45,92.95
2016,4,12,11,0,7.0,192.0,3.5,21.0,199.0,163.69,125.14
2016,4,12,11,15,24.5,292.5,3.5,21.0,314.5,261.33,200.96
2016,4,12,11,30,42.0,393.0,3.5,21.0,430.0,361.83,277.06
2016,4,12,11,45,28.0,331.5,3.5,21.5,356.5,304.88,233.09
2016,4,12,12,0,14.0,270.0,3.5,22.0,283.0,238.54,181.99
2016,4,12,12,15,12.5,246.0,3.5,22.0,257.5,218.23,166.51
2016,4,12,12,30,11.0,222.0,3.5,22.0,232.0,197.43,150.5
2016,4,12,12,45,14.0,262.5,3.55,22.5,275.5,236.17,180.12
2016,4,12,13,0,17.0,303.0,3.6,23.0,319.0,275.81,210.0
2016,4,12,13,15,8.5,199.5,3.65,23.0,207.5,177.79,134.77
2016,4,12,13,30,0.0,96.0,3.7,23.0,96.0,80.61,58.62
2016,4,12,13,45,31.5,251.5,3.75,23.0,279.0,260.14,199.7
2016,4,12,14,0,63.0,407.0,3.8,23.0,462.0,447.31,340.52
2016,4,12,14,15,59.0,389.0,3.85,23.0,439.0,429.16,326.85
2016,4,12,14,30,55.0,371.0,3.9,23.0,416.0,410.36,313.46
2016,4,12,14,45,43.5,339.0,4.0,23.0,374.0,368.78,282.75
2016,4,12,15,0,32.0,307.0,4.1,23.0,332.0,326.62,251.28
2016,4,12,15,15,30.0,288.0,4.1,23.0,310.5,307.22,237.14
2016,4,12,15,30,28.0,269.0,4.1,23.0,289.0,287.56,222.66
2016,4,12,15,45,14.0,173.0,4.1,23.0,183.0,163.14,125.83
2016,4,12,16,0,0.0,77.0,4.1,23.0,77.0,64.0,46.43
2016,4,12,16,15,0.0,97.5,4.05,22.5,97.5,81.49,60.96
2016,4,12,16,30,0.0,118.0,4.0,22.0,118.0,100.68,76.9
2016,4,12,16,45,0.0,66.0,3.95,22.0,66.0,54.72,39.58
2016,4,12,17,0,0.0,14.0,3.9,22.0,14.0,11.54,3.96
2016,4,12,17,15,0.0,12.0,3.75,21.5,12.0,9.88,2.62
2016,4,12,17,30,0.0,10.0,3.6,21.0,10.0,8.22,1.26
2016,4,12,17,45,130.0,45.0,3.45,20.5,72.0,142.39,116.1
2016,4,12,18,0,260.0,80.0,3.3,20.0,134.0,266.39,216.73
2016,4,12,18,15,178.5,58.0,3.5,19.5,89.5,183.63,145.64
2016,4,12,18,30,97.0,36.0,3.7,19.0,45.0,108.55,78.6
2016,4,12,18,45,48.5,18.0,3.95,18.5,22.5,49.99,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
