Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,2.0,2.7,14.0,2.0,1.71,0.0
2016,4,13,6,30,0.0,4.0,2.8,14.0,4.0,3.28,0.0
2016,4,13,6,45,0.0,9.5,2.9,14.5,9.5,7.8,1.12
2016,4,13,7,0,0.0,15.0,3.0,15.0,15.0,12.33,5.29
2016,4,13,7,15,0.0,22.0,3.0,15.0,22.0,18.11,10.56
2016,4,13,7,30,0.0,29.0,3.0,15.0,29.0,23.91,15.79
2016,4,13,7,45,0.0,33.5,3.0,15.5,33.5,27.65,19.06
2016,4,13,8,0,0.0,38.0,3.0,16.0,38.0,31.39,22.27
2016,4,13,8,15,0.0,54.5,2.95,16.5,54.5,45.13,34.21
2016,4,13,8,30,0.0,71.0,2.9,17.0,71.0,58.91,46.01
2016,4,13,8,45,2.0,124.5,2.85,17.5,126.0,101.23,78.48
2016,4,13,9,0,4.0,178.0,2.8,18.0,181.0,142.0,111.01
2016,4,13,9,15,2.0,156.5,2.75,18.0,158.0,127.3,98.8
2016,4,13,9,30,0.0,135.0,2.7,18.0,135.0,110.96,85.4
2016,4,13,9,45,8.0,195.5,2.65,18.5,201.5,161.17,125.06
2016,4,13,10,0,16.0,256.0,2.6,19.0,268.0,212.38,164.72
2016,4,13,10,15,12.0,229.5,2.6,19.0,239.0,192.51,148.88
2016,4,13,10,30,8.0,203.0,2.6,19.0,210.0,171.11,131.94
2016,4,13,10,45,16.5,267.0,2.6,19.5,281.0,228.55,176.45
2016,4,13,11,0,25.0,331.0,2.6,20.0,352.0,288.54,221.9
2016,4,13,11,15,36.0,367.5,2.6,20.5,399.5,330.33,252.9
2016,4,13,11,30,47.0,404.0,2.6,21.0,447.0,374.26,285.14
2016,4,13,11,45,30.5,335.0,2.6,21.5,363.0,309.53,235.85
2016,4,13,12,0,14.0,266.0,2.6,22.0,279.0,235.09,178.9
2016,4,13,12,15,7.0,187.5,2.65,22.0,194.0,163.76,124.04
2016,4,13,12,30,0.0,109.0,2.7,22.0,109.0,91.57,67.42
2016,4,13,12,45,3.5,145.5,2.75,22.5,149.0,125.83,94.42
2016,4,13,13,0,7.0,182.0,2.8,23.0,189.0,160.7,121.48
2016,4,13,13,15,6.5,175.0,2.8,23.0,181.0,154.57,116.72
2016,4,13,13,30,6.0,168.0,2.8,23.0,173.0,148.33,111.94
2016,4,13,13,45,90.0,306.0,2.8,23.0,384.5,386.21,295.85
2016,4,13,14,0,174.0,444.0,2.8,23.0,596.0,612.85,460.73
2016,4,13,14,15,119.5,413.0,2.75,23.0,516.0,533.05,401.55
2016,4,13,14,30,65.0,382.0,2.7,23.0,436.0,431.32,327.06
2016,4,13,14,45,41.0,324.5,2.65,23.0,358.5,350.67,267.64
2016,4,13,15,0,17.0,267.0,2.6,23.0,281.0,252.42,193.31
2016,4,13,15,15,429.5,189.0,2.5,23.0,487.0,649.77,501.53
2016,4,13,15,30,842.0,111.0,2.4,23.0,693.0,958.65,714.66
2016,4,13,15,45,563.5,189.0,2.35,23.0,567.0,765.71,581.54
2016,4,13,16,0,285.0,267.0,2.3,23.0,441.0,566.07,435.44
2016,4,13,16,15,526.5,180.5,2.2,22.5,466.5,698.18,539.99
2016,4,13,16,30,768.0,94.0,2.1,22.0,492.0,796.05,611.62
2016,4,13,16,45,737.5,89.0,2.05,22.0,436.0,739.05,572.33
2016,4,13,17,0,707.0,84.0,2.0,22.0,380.0,685.66,536.22
2016,4,13,17,15,662.0,78.0,1.8,21.5,323.0,615.97,487.14
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,547.84,437.09
2016,4,13,17,45,549.5,63.5,1.4,20.5,210.5,464.03,372.04
2016,4,13,18,0,482.0,55.0,1.2,20.0,155.0,385.11,308.03
2016,4,13,18,15,374.5,43.0,1.15,19.0,106.0,285.88,226.16
2016,4,13,18,30,267.0,31.0,1.1,18.0,57.0,197.98,147.21
2016,4,13,18,45,133.5,15.5,1.1,17.5,28.5,92.32,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,13.0,2.3,12.5,21.5,11.1,0.0
2016,4,14,6,30,227.0,26.0,2.5,13.0,43.0,21.34,10.56
2016,4,14,6,45,349.5,38.5,2.75,13.5,90.5,31.18,21.56
2016,4,14,7,0,472.0,51.0,3.0,14.0,138.0,40.83,30.64
2016,4,14,7,15,545.0,59.0,3.0,14.5,194.0,46.33,35.77
2016,4,14,7,30,618.0,67.0,3.0,15.0,250.0,51.76,40.6
2016,4,14,7,45,309.0,91.5,3.0,15.5,183.0,64.8,52.0
2016,4,14,8,0,0.0,116.0,3.0,16.0,116.0,92.45,75.95
2016,4,14,8,15,2.5,139.0,3.0,16.5,140.0,109.66,90.4
2016,4,14,8,30,5.0,162.0,3.0,17.0,164.0,126.64,104.43
2016,4,14,8,45,4.0,168.0,3.05,18.0,170.5,132.78,103.93
2016,4,14,9,0,3.0,174.0,3.1,19.0,177.0,139.04,108.2
2016,4,14,9,15,25.5,231.0,3.05,19.5,249.0,186.29,144.38
2016,4,14,9,30,48.0,288.0,3.0,20.0,321.0,229.55,176.93
2016,4,14,9,45,36.5,287.5,2.95,20.5,313.5,233.33,179.7
2016,4,14,10,0,25.0,287.0,2.9,21.0,306.0,239.21,184.01
2016,4,14,10,15,57.5,340.0,2.85,21.5,386.5,293.3,224.61
2016,4,14,10,30,90.0,393.0,2.8,22.0,467.0,356.84,271.79
2016,4,14,10,45,216.5,399.5,2.8,22.5,585.0,441.52,334.6
2016,4,14,11,0,343.0,406.0,2.8,23.0,703.0,541.74,408.0
2016,4,14,11,15,642.5,259.0,2.8,23.0,833.0,646.87,487.89
2016,4,14,11,30,942.0,112.0,2.8,23.0,963.0,762.59,574.79
2016,4,14,11,45,933.5,119.5,2.8,23.5,973.5,806.63,604.11
2016,4,14,12,0,925.0,127.0,2.8,24.0,984.0,847.16,629.84
2016,4,14,12,15,925.5,127.5,2.75,24.0,989.0,885.57,654.79
2016,4,14,12,30,926.0,128.0,2.7,24.0,994.0,920.88,677.49
2016,4,14,12,45,925.0,127.5,2.7,24.5,990.0,950.7,695.51
2016,4,14,13,0,924.0,127.0,2.7,25.0,986.0,976.99,711.19
2016,4,14,13,15,921.0,126.5,2.65,25.0,973.5,997.75,724.23
2016,4,14,13,30,918.0,126.0,2.6,25.0,961.0,1014.67,734.89
2016,4,14,13,45,913.5,125.0,2.6,25.0,940.0,1025.71,742.4
2016,4,14,14,0,909.0,124.0,2.6,25.0,919.0,1032.72,747.52
2016,4,14,14,15,902.0,122.5,2.55,25.0,889.5,1032.72,747.83
2016,4,14,14,30,895.0,121.0,2.5,25.0,860.0,1028.68,745.78
2016,4,14,14,45,885.5,118.5,2.5,25.0,824.0,1017.15,739.63
2016,4,14,15,0,876.0,116.0,2.5,25.0,788.0,1001.75,731.19
2016,4,14,15,15,863.5,113.5,2.5,24.5,744.5,979.71,719.97
2016,4,14,15,30,851.0,111.0,2.5,24.0,701.0,965.57,714.02
2016,4,14,15,45,834.5,107.5,2.5,24.0,652.5,931.43,693.4
2016,4,14,16,0,818.0,104.0,2.5,24.0,604.0,894.35,670.86
2016,4,14,16,15,795.0,100.0,2.45,23.5,551.0,848.23,642.78
2016,4,14,16,30,772.0,96.0,2.4,23.0,498.0,800.11,612.89
2016,4,14,16,45,741.0,91.0,2.4,23.0,441.5,742.58,574.89
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,688.86,538.77
2016,4,14,17,15,665.5,80.0,2.2,22.0,327.5,619.48,490.91
2016,4,14,17,30,621.0,74.0,2.0,21.0,270.0,551.58,441.69
2016,4,14,17,45,554.0,65.5,1.8,20.5,214.0,467.98,376.58
2016,4,14,18,0,487.0,57.0,1.6,20.0,158.0,389.17,312.42
2016,4,14,18,15,379.5,45.0,1.6,19.0,108.5,289.79,230.13
2016,4,14,18,30,272.0,33.0,1.6,18.0,59.0,201.52,151.08
2016,4,14,18,45,136.0,16.5,1.6,17.5,29.5,92.49,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,85.0,14.5,1.25,12.5,21.5,12.38,0.0
2016,4,15,6,30,170.0,29.0,1.5,13.0,43.0,22.43,11.94
2016,4,15,6,45,274.0,46.0,1.75,14.0,89.0,35.24,25.13
2016,4,15,7,0,378.0,63.0,2.0,15.0,135.0,47.8,36.7
2016,4,15,7,15,189.0,60.5,2.05,15.5,96.5,46.59,35.87
2016,4,15,7,30,0.0,58.0,2.1,16.0,58.0,48.03,37.14
2016,4,15,7,45,0.0,80.0,2.2,17.0,80.0,65.56,52.34
2016,4,15,8,0,0.0,102.0,2.3,18.0,102.0,82.51,66.69
2016,4,15,8,15,14.5,147.5,2.25,18.5,155.0,115.72,94.82
2016,4,15,8,30,29.0,193.0,2.2,19.0,208.0,139.97,114.78
2016,4,15,8,45,76.0,232.5,2.2,19.5,277.0,170.62,131.63
2016,4,15,9,0,123.0,272.0,2.2,20.0,346.0,204.17,154.22
2016,4,15,9,15,167.0,296.5,2.2,20.5,405.5,242.32,181.26
2016,4,15,9,30,211.0,321.0,2.2,21.0,465.0,286.51,213.85
2016,4,15,9,45,528.0,223.5,2.25,21.5,614.5,330.71,240.32
2016,4,15,10,0,845.0,126.0,2.3,22.0,764.0,417.19,303.73
2016,4,15,10,15,855.5,128.0,2.35,22.5,801.5,476.81,352.96
2016,4,15,10,30,866.0,130.0,2.4,23.0,839.0,536.43,400.68
2016,4,15,10,45,877.0,129.5,2.45,23.5,870.0,592.19,444.06
2016,4,15,11,0,888.0,129.0,2.5,24.0,901.0,647.0,485.34
2016,4,15,11,15,893.0,130.5,2.55,24.0,923.0,698.29,523.84
2016,4,15,11,30,898.0,132.0,2.6,24.0,945.0,747.62,560.03
2016,4,15,11,45,897.0,135.0,2.7,24.5,957.5,791.57,590.83
2016,4,15,12,0,896.0,138.0,2.8,25.0,970.0,832.73,617.7
2016,4,15,12,15,896.5,138.5,2.85,25.5,975.0,870.11,641.4
2016,4,15,12,30,897.0,139.0,2.9,26.0,980.0,904.5,662.96
2016,4,15,12,45,896.5,138.5,3.0,26.5,976.0,933.99,681.55
2016,4,15,13,0,896.0,138.0,3.1,27.0,972.0,960.11,697.94
2016,4,15,13,15,892.5,137.5,3.2,27.0,959.5,979.9,711.65
2016,4,15,13,30,889.0,137.0,3.3,27.0,947.0,995.94,723.1
2016,4,15,13,45,883.5,136.0,3.4,27.0,926.0,1005.73,730.64
2016,4,15,14,0,878.0,135.0,3.5,27.0,905.0,1011.6,735.83
2016,4,15,14,15,870.5,133.0,3.55,27.0,876.0,1010.57,736.35
2016,4,15,14,30,863.0,131.0,3.6,27.0,847.0,1005.6,734.51
2016,4,15,14,45,855.0,127.5,3.7,27.0,811.0,994.74,729.3
2016,4,15,15,0,847.0,124.0,3.8,27.0,775.0,992.59,730.0
2016,4,15,15,15,833.5,121.5,3.8,26.5,732.0,969.63,717.74
2016,4,15,15,30,820.0,119.0,3.8,26.0,689.0,943.26,703.33
2016,4,15,15,45,799.0,116.5,3.85,26.0,640.0,906.64,680.82
2016,4,15,16,0,778.0,114.0,3.9,26.0,591.0,867.38,656.35
2016,4,15,16,15,754.0,109.5,3.9,25.5,538.5,820.87,627.53
2016,4,15,16,30,730.0,105.0,3.9,25.0,486.0,777.55,600.48
2016,4,15,16,45,694.5,100.5,3.9,25.0,430.5,718.54,560.35
2016,4,15,17,0,659.0,96.0,3.9,25.0,375.0,659.37,519.26
2016,4,15,17,15,613.5,88.5,3.65,24.0,318.5,589.49,470.11
2016,4,15,17,30,568.0,81.0,3.4,23.0,262.0,521.28,419.25
2016,4,15,17,45,499.0,71.5,3.15,22.5,207.0,437.68,353.35
2016,4,15,18,0,430.0,62.0,2.9,22.0,152.0,359.08,288.85
2016,4,15,18,15,328.5,48.0,2.85,21.0,104.5,260.77,206.95
2016,4,15,18,30,227.0,34.0,2.8,20.0,57.0,178.1,133.34
2016,4,15,18,45,113.5,17.0,2.8,19.5,28.5,83.4,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.55,16.0,18.0,12.8,0.0
2016,4,16,6,30,69.0,30.0,3.7,16.0,36.0,23.4,12.9
2016,4,16,6,45,150.5,54.0,3.85,16.5,79.5,41.13,29.96
2016,4,16,7,0,232.0,78.0,4.0,17.0,123.0,58.42,45.68
2016,4,16,7,15,298.0,96.0,4.2,17.5,173.5,71.33,57.28
2016,4,16,7,30,364.0,114.0,4.4,18.0,224.0,81.82,66.42
2016,4,16,7,45,182.0,101.0,4.6,18.5,156.0,73.77,59.16
2016,4,16,8,0,0.0,88.0,4.8,19.0,88.0,72.21,57.51
2016,4,16,8,15,0.0,97.0,5.05,19.5,97.0,79.51,63.48
2016,4,16,8,30,0.0,106.0,5.3,20.0,106.0,86.75,69.3
2016,4,16,8,45,0.0,122.5,5.55,20.5,122.5,99.73,76.38
2016,4,16,9,0,0.0,139.0,5.8,21.0,139.0,112.91,86.64
2016,4,16,9,15,4.0,172.5,5.85,21.5,175.5,139.79,107.6
2016,4,16,9,30,8.0,206.0,5.9,22.0,212.0,167.42,128.92
2016,4,16,9,45,6.0,190.5,6.0,22.5,195.5,156.72,119.98
2016,4,16,10,0,4.0,175.0,6.1,23.0,179.0,145.01,110.34
2016,4,16,10,15,4.5,171.5,6.1,23.5,175.5,143.24,108.55
2016,4,16,10,30,5.0,168.0,6.1,24.0,172.0,141.39,106.72
2016,4,16,10,45,6.0,175.5,6.15,24.5,181.0,148.73,112.14
2016,4,16,11,0,7.0,183.0,6.2,25.0,190.0,156.24,117.66
2016,4,16,11,15,10.0,219.0,6.2,25.0,228.5,188.74,142.81
2016,4,16,11,30,13.0,255.0,6.2,25.0,267.0,221.92,168.3
2016,4,16,11,45,9.5,211.5,6.25,25.5,220.5,184.3,138.9
2016,4,16,12,0,6.0,168.0,6.3,26.0,174.0,145.79,108.82
2016,4,16,12,15,10.0,217.0,6.25,26.0,227.0,191.25,144.01
2016,4,16,12,30,14.0,266.0,6.2,26.0,280.0,237.7,179.6
2016,4,16,12,45,14.5,272.5,6.2,26.0,286.5,245.05,185.19
2016,4,16,13,0,15.0,279.0,6.2,26.0,293.0,252.43,190.87
2016,4,16,13,15,9.5,217.5,6.2,26.0,227.0,194.3,146.38
2016,4,16,13,30,4.0,156.0,6.2,26.0,161.0,135.96,101.27
2016,4,16,13,45,7.0,186.5,6.25,26.0,193.5,165.67,124.56
2016,4,16,14,0,10.0,217.0,6.3,26.0,226.0,195.97,148.19
2016,4,16,14,15,9.0,206.0,6.3,25.5,214.0,185.61,140.59
2016,4,16,14,30,8.0,195.0,6.3,25.0,202.0,175.14,132.91
2016,4,16,14,45,7.5,194.5,6.3,25.0,201.0,174.55,132.67
2016,4,16,15,0,7.0,194.0,6.3,25.0,200.0,174.01,132.49
2016,4,16,15,15,4.0,175.5,6.2,24.5,179.0,154.61,117.68
2016,4,16,15,30,1.0,157.0,6.1,24.0,158.0,135.25,102.77
2016,4,16,15,45,0.5,154.5,6.1,24.0,155.0,132.94,101.21
2016,4,16,16,0,0.0,152.0,6.1,24.0,152.0,130.78,99.79
2016,4,16,16,15,0.0,137.5,5.9,23.5,137.5,117.98,90.06
2016,4,16,16,30,0.0,123.0,5.7,23.0,123.0,105.17,80.22
2016,4,16,16,45,40.5,149.5,5.55,23.0,167.0,176.99,140.08
2016,4,16,17,0,81.0,176.0,5.4,23.0,211.0,242.2,193.91
2016,4,16,17,15,70.0,151.5,5.2,22.5,179.0,206.86,165.89
2016,4,16,17,30,59.0,127.0,5.0,22.0,147.0,172.03,137.86
2016,4,16,17,45,177.5,102.5,4.85,22.0,144.0,246.15,200.13
2016,4,16,18,0,296.0,78.0,4.7,22.0,141.0,293.49,237.61
2016,4,16,18,15,210.0,58.5,4.65,21.5,96.5,197.59,156.57
2016,4,16,18,30,124.0,39.0,4.6,21.0,52.0,123.12,91.12
2016,4,16,18,45,62.0,19.5,4.6,20.5,26.0,57.69,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,3.84,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,7.39,0.25
2016,4,17,6,45,0.0,22.5,3.35,19.5,22.5,18.54,10.29
2016,4,17,7,0,0.0,36.0,3.5,20.0,36.0,29.73,20.29
2016,4,17,7,15,0.0,52.0,3.65,20.0,52.0,43.04,32.1
2016,4,17,7,30,0.0,68.0,3.8,20.0,68.0,55.98,43.44
2016,4,17,7,45,0.0,63.5,4.0,20.5,63.5,52.61,40.33
2016,4,17,8,0,0.0,59.0,4.2,21.0,59.0,48.86,36.87
2016,4,17,8,15,3.0,113.0,4.35,21.5,115.0,91.43,73.14
2016,4,17,8,30,6.0,167.0,4.5,22.0,171.0,130.3,105.54
2016,4,17,8,45,3.0,89.0,4.7,22.5,91.0,74.17,54.92
2016,4,17,9,0,0.0,11.0,4.9,23.0,11.0,9.1,1.79
2016,4,17,9,15,74.0,168.5,4.95,23.0,219.5,141.94,105.71
2016,4,17,9,30,148.0,326.0,5.0,23.0,428.0,273.77,206.34
2016,4,17,9,45,97.5,328.0,5.05,23.5,397.0,280.05,212.68
2016,4,17,10,0,47.0,330.0,5.1,24.0,366.0,273.67,208.65
2016,4,17,10,15,176.5,360.0,5.05,24.0,504.0,356.66,270.71
2016,4,17,10,30,306.0,390.0,5.0,24.0,642.0,456.85,345.99
2016,4,17,10,45,314.5,400.5,5.0,24.0,668.0,494.15,374.62
2016,4,17,11,0,323.0,411.0,5.0,24.0,694.0,531.91,403.35
2016,4,17,11,15,171.0,365.5,4.95,24.0,516.0,418.92,319.19
2016,4,17,11,30,19.0,320.0,4.9,24.0,338.0,280.01,212.56
2016,4,17,11,45,20.0,328.0,4.85,24.0,347.0,289.82,220.17
2016,4,17,12,0,21.0,336.0,4.8,24.0,356.0,299.73,227.59
2016,4,17,12,15,24.0,354.0,4.7,24.0,377.0,320.0,242.81
2016,4,17,12,30,27.0,372.0,4.6,24.0,398.0,351.63,266.44
2016,4,17,12,45,18.5,290.5,4.55,24.0,308.5,264.21,200.49
2016,4,17,13,0,10.0,209.0,4.5,24.0,219.0,186.69,141.2
2016,4,17,13,15,13.0,252.5,4.5,24.0,265.0,228.24,173.39
2016,4,17,13,30,16.0,296.0,4.5,24.0,311.0,270.79,205.94
2016,4,17,13,45,15.0,279.0,4.5,24.0,293.0,255.65,194.5
2016,4,17,14,0,14.0,262.0,4.5,24.0,275.0,240.25,182.96
2016,4,17,14,15,7.0,158.0,4.5,23.5,164.5,141.07,106.53
2016,4,17,14,30,0.0,54.0,4.5,23.0,54.0,45.04,30.55
2016,4,17,14,45,38.5,207.0,4.55,23.0,236.5,228.62,177.13
2016,4,17,15,0,77.0,360.0,4.6,23.0,419.0,424.96,327.73
2016,4,17,15,15,64.0,330.5,4.7,22.5,378.0,383.72,297.14
2016,4,17,15,30,51.0,301.0,4.8,22.0,337.0,342.15,266.53
2016,4,17,15,45,25.5,210.0,4.95,22.0,228.0,222.92,174.01
2016,4,17,16,0,0.0,119.0,5.1,22.0,119.0,100.49,76.09
2016,4,17,16,15,56.5,175.0,5.05,21.5,205.0,216.27,171.88
2016,4,17,16,30,113.0,231.0,5.0,21.0,291.0,346.15,276.93
2016,4,17,16,45,56.5,119.0,5.0,21.0,149.0,157.14,125.39
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,5.77,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,4.94,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.11,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,2.87,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.64,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.0,1.5,1.23,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.0,2.8,15.0,3.0,2.46,0.0
2016,4,18,6,30,0.0,6.0,2.9,15.0,6.0,4.92,0.0
2016,4,18,6,45,0.0,13.0,3.05,15.5,13.0,10.68,3.69
2016,4,18,7,0,0.0,20.0,3.2,16.0,20.0,16.46,8.95
2016,4,18,7,15,0.0,28.0,3.3,16.5,28.0,23.08,14.91
2016,4,18,7,30,0.0,36.0,3.4,17.0,36.0,29.72,20.77
2016,4,18,7,45,0.0,48.0,3.5,17.5,48.0,39.69,29.48
2016,4,18,8,0,0.0,60.0,3.6,18.0,60.0,49.7,38.07
2016,4,18,8,15,0.0,58.0,3.6,18.0,58.0,48.05,36.47
2016,4,18,8,30,0.0,56.0,3.6,18.0,56.0,46.41,34.9
2016,4,18,8,45,0.0,34.5,3.6,18.5,34.5,28.56,18.17
2016,4,18,9,0,0.0,13.0,3.6,19.0,13.0,10.75,3.28
2016,4,18,9,15,0.0,15.5,3.7,19.5,15.5,12.84,4.96
2016,4,18,9,30,0.0,18.0,3.8,20.0,18.0,14.92,6.63
2016,4,18,9,45,0.0,72.5,3.9,20.5,72.5,60.37,43.63
2016,4,18,10,0,0.0,127.0,4.0,21.0,127.0,105.2,79.42
2016,4,18,10,15,35.5,257.0,3.75,21.0,286.5,221.47,170.53
2016,4,18,10,30,71.0,387.0,3.5,21.0,446.0,342.25,262.57
2016,4,18,10,45,107.0,415.0,3.3,21.5,508.0,392.38,299.31
2016,4,18,11,0,143.0,443.0,3.1,22.0,570.0,447.5,339.49
2016,4,18,11,15,84.5,399.0,3.05,22.0,474.5,386.3,293.64
2016,4,18,11,30,26.0,355.0,3.0,22.0,379.0,317.4,241.38
2016,4,18,11,45,224.0,381.5,2.95,22.5,591.0,502.61,381.99
2016,4,18,12,0,422.0,408.0,2.9,23.0,803.0,701.94,525.1
2016,4,18,12,15,220.5,367.0,2.9,23.0,573.5,518.76,391.58
2016,4,18,12,30,19.0,326.0,2.9,23.0,344.0,293.72,221.99
2016,4,18,12,45,17.0,306.5,2.95,23.0,323.0,276.76,209.97
2016,4,18,13,0,15.0,287.0,3.0,23.0,302.0,259.29,196.88
2016,4,18,13,15,14.5,279.0,2.95,23.0,293.5,252.96,192.2
2016,4,18,13,30,14.0,271.0,2.9,23.0,285.0,246.43,187.36
2016,4,18,13,45,40.5,343.5,2.85,23.0,380.5,355.84,270.71
2016,4,18,14,0,67.0,416.0,2.8,23.0,476.0,457.26,345.78
2016,4,18,14,15,40.5,337.5,2.65,23.0,373.5,355.86,270.34
2016,4,18,14,30,14.0,259.0,2.5,23.0,271.0,239.1,182.16
2016,4,18,14,45,14.5,258.5,2.35,23.0,270.5,240.04,183.45
2016,4,18,15,0,15.0,258.0,2.2,23.0,270.0,241.08,184.52
2016,4,18,15,15,7.5,156.5,2.05,22.5,162.5,140.7,107.08
2016,4,18,15,30,0.0,55.0,1.9,22.0,55.0,45.72,31.52
2016,4,18,15,45,0.0,33.5,1.8,22.0,33.5,27.79,17.08
2016,4,18,16,0,0.0,12.0,1.7,22.0,12.0,9.93,2.51
2016,4,18,16,15,1.5,87.5,1.6,22.0,88.5,74.08,55.1
2016,4,18,16,30,3.0,163.0,1.5,22.0,165.0,146.09,113.27
2016,4,18,16,45,1.5,147.0,1.45,22.0,148.0,130.78,101.19
2016,4,18,17,0,0.0,131.0,1.4,22.0,131.0,115.6,89.3
2016,4,18,17,15,0.0,111.5,1.25,21.5,111.5,98.08,75.53
2016,4,18,17,30,0.0,92.0,1.1,21.0,92.0,80.48,61.41
2016,4,18,17,45,0.0,73.0,1.0,20.5,73.0,63.27,47.32
2016,4,18,18,0,0.0,54.0,0.9,20.0,54.0,45.89,32.78
2016,4,18,18,15,0.0,37.5,0.85,19.5,37.5,31.01,20.09
2016,4,18,18,30,0.0,21.0,0.8,19.0,21.0,17.32,8.23
2016,4,18,18,45,0.0,10.5,0.75,19.0,10.5,8.64,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,6,15,60.0,18.0,1.4,16.5,23.5,14.24,0.0
2016,4,19,6,30,120.0,36.0,1.6,17.0,47.0,27.94,17.39
2016,4,19,6,45,211.0,56.0,1.85,17.5,92.5,42.24,31.0
2016,4,19,7,0,302.0,76.0,2.1,18.0,138.0,56.58,44.01
2016,4,19,7,15,151.0,89.5,2.05,18.0,120.5,66.05,52.58
2016,4,19,7,30,0.0,103.0,2.0,18.0,103.0,81.21,65.85
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,80.03,64.54
2016,4,19,8,0,0.0,96.0,2.0,19.0,96.0,78.3,62.7
2016,4,19,8,15,4.5,135.0,1.95,19.5,137.5,107.29,87.15
2016,4,19,8,30,9.0,174.0,1.9,20.0,179.0,135.21,110.17
2016,4,19,8,45,6.0,173.5,1.85,20.5,177.0,137.09,106.01
2016,4,19,9,0,3.0,173.0,1.8,21.0,175.0,138.55,106.62
2016,4,19,9,15,6.5,195.0,1.75,21.0,199.5,157.02,120.75
2016,4,19,9,30,10.0,217.0,1.7,21.0,224.0,176.18,135.32
2016,4,19,9,45,5.5,182.0,1.7,21.5,186.0,150.0,114.39
2016,4,19,10,0,1.0,147.0,1.7,22.0,148.0,121.63,91.8
2016,4,19,10,15,8.0,207.5,1.7,22.5,214.5,173.38,131.83
2016,4,19,10,30,15.0,268.0,1.7,23.0,281.0,226.13,171.7
2016,4,19,10,45,101.0,357.0,1.7,23.5,446.0,344.54,260.1
2016,4,19,11,0,187.0,446.0,1.7,24.0,611.0,475.73,354.69
2016,4,19,11,15,97.5,316.5,1.7,24.0,403.0,330.77,248.86
2016,4,19,11,30,8.0,187.0,1.7,24.0,195.0,161.78,121.07
2016,4,19,11,45,8.5,190.5,1.75,24.5,198.5,165.88,124.35
2016,4,19,12,0,9.0,194.0,1.8,25.0,202.0,170.02,127.25
2016,4,19,12,15,13.0,250.5,1.8,25.0,262.5,222.14,166.83
2016,4,19,12,30,17.0,307.0,1.8,25.0,323.0,275.45,206.59
2016,4,19,12,45,19.5,327.0,1.8,25.0,346.0,296.8,222.3
2016,4,19,13,0,22.0,347.0,1.8,25.0,369.0,318.57,238.38
2016,4,19,13,15,14.5,264.5,1.8,25.0,279.0,240.07,180.07
2016,4,19,13,30,7.0,182.0,1.8,25.0,189.0,161.33,120.58
2016,4,19,13,45,8.5,197.0,1.8,25.0,205.0,176.23,132.33
2016,4,19,14,0,10.0,212.0,1.8,25.0,221.0,191.35,144.02
2016,4,19,14,15,111.5,314.0,1.85,24.5,407.5,420.15,318.53
2016,4,19,14,30,213.0,416.0,1.9,24.0,594.0,628.86,468.78
2016,4,19,14,45,199.0,398.0,1.95,24.0,558.5,600.29,448.11
2016,4,19,15,0,185.0,380.0,2.0,24.0,523.0,570.58,428.28
2016,4,19,15,15,106.0,326.0,2.05,23.5,407.5,438.08,333.12
2016,4,19,15,30,27.0,272.0,2.1,23.0,292.0,287.15,220.19
2016,4,19,15,45,13.5,182.0,2.15,23.0,192.0,170.42,130.92
2016,4,19,16,0,0.0,92.0,2.2,23.0,92.0,76.56,56.44
2016,4,19,16,15,0.0,119.5,2.2,23.0,119.5,101.23,76.6
2016,4,19,16,30,0.0,147.0,2.2,23.0,147.0,127.8,98.17
2016,4,19,16,45,27.5,160.0,2.2,23.0,172.0,177.06,138.87
2016,4,19,17,0,55.0,173.0,2.2,23.0,197.0,216.59,171.44
2016,4,19,17,15,46.5,149.0,1.95,22.5,167.5,184.77,146.44
2016,4,19,17,30,38.0,125.0,1.7,22.0,138.0,153.32,121.41
2016,4,19,17,45,182.0,101.5,1.5,21.5,143.5,245.19,198.12
2016,4,19,18,0,326.0,78.0,1.3,21.0,149.0,308.3,247.57
2016,4,19,18,15,240.5,59.5,1.25,20.5,103.5,224.3,177.08
2016,4,19,18,30,155.0,41.0,1.2,20.0,58.0,138.62,104.01
2016,4,19,18,45,77.5,20.5,1.15,20.0,29.0,65.44,16.08
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,18.5,17.5,0.55,18.0,19.5,14.33,0.0
2016,4,20,6,30,37.0,35.0,0.6,18.0,39.0,27.61,17.27
2016,4,20,6,45,90.0,61.0,0.7,18.0,78.0,46.54,34.73
2016,4,20,7,0,143.0,87.0,0.8,18.0,117.0,64.99,51.37
2016,4,20,7,15,218.5,100.0,0.75,18.0,161.5,73.44,59.01
2016,4,20,7,30,294.0,113.0,0.7,18.0,206.0,82.73,67.09
2016,4,20,7,45,339.0,130.5,0.65,18.5,258.0,94.34,76.79
2016,4,20,8,0,384.0,148.0,0.6,19.0,310.0,100.91,81.95
2016,4,20,8,15,390.0,171.0,0.6,19.5,355.0,113.53,92.14
2016,4,20,8,30,396.0,194.0,0.6,20.0,400.0,125.35,101.48
2016,4,20,8,45,339.5,231.0,0.65,20.5,420.5,171.16,123.56
2016,4,20,9,0,283.0,268.0,0.7,21.0,441.0,214.99,154.09
2016,4,20,9,15,251.5,297.5,0.75,21.0,461.0,252.56,183.53
2016,4,20,9,30,220.0,327.0,0.8,21.0,481.0,292.29,215.65
2016,4,20,9,45,255.0,343.0,0.9,21.5,532.0,329.5,243.49
2016,4,20,10,0,290.0,359.0,1.0,22.0,583.0,376.54,278.83
2016,4,20,10,15,278.0,381.0,1.05,22.0,604.0,411.52,306.02
2016,4,20,10,30,266.0,403.0,1.1,22.0,625.0,445.24,331.67
2016,4,20,10,45,517.0,299.0,1.15,22.5,748.5,526.61,391.47
2016,4,20,11,0,768.0,195.0,1.2,23.0,872.0,627.59,464.99
2016,4,20,11,15,774.5,196.5,1.2,23.0,893.0,675.59,499.22
2016,4,20,11,30,781.0,198.0,1.2,23.0,914.0,722.17,532.06
2016,4,20,11,45,821.0,173.5,1.2,23.5,936.0,770.36,564.88
2016,4,20,12,0,861.0,149.0,1.2,24.0,958.0,809.45,590.48
2016,4,20,12,15,862.0,149.5,1.2,24.0,963.0,845.62,613.45
2016,4,20,12,30,863.0,150.0,1.2,24.0,968.0,879.0,634.49
2016,4,20,12,45,862.0,149.5,1.2,24.0,964.0,906.84,651.92
2016,4,20,13,0,861.0,149.0,1.2,24.0,960.0,931.44,667.35
2016,4,20,13,15,592.5,299.5,1.15,23.5,854.5,866.17,623.11
2016,4,20,13,30,324.0,450.0,1.1,23.0,749.0,756.38,545.95
2016,4,20,13,45,313.5,439.5,1.1,23.0,723.0,747.14,541.55
2016,4,20,14,0,303.0,429.0,1.1,23.0,697.0,735.63,534.56
2016,4,20,14,15,179.5,404.0,1.1,23.0,561.5,577.74,426.1
2016,4,20,14,30,56.0,379.0,1.1,23.0,426.0,415.64,310.31
2016,4,20,14,45,36.0,322.5,1.1,23.0,352.5,340.86,257.13
2016,4,20,15,0,16.0,266.0,1.1,23.0,279.0,249.3,189.25
2016,4,20,15,15,21.5,269.0,1.15,23.0,285.5,258.76,197.52
2016,4,20,15,30,27.0,272.0,1.2,23.0,292.0,286.79,219.39
2016,4,20,15,45,101.5,279.5,1.3,23.0,344.0,366.95,282.78
2016,4,20,16,0,176.0,287.0,1.4,23.0,396.0,463.36,356.5
2016,4,20,16,15,451.0,194.5,1.45,23.0,441.5,637.38,489.79
2016,4,20,16,30,726.0,102.0,1.5,23.0,487.0,761.94,580.5
2016,4,20,16,45,693.0,97.0,1.55,23.0,432.5,704.81,541.82
2016,4,20,17,0,660.0,92.0,1.6,23.0,378.0,647.43,503.75
2016,4,20,17,15,616.0,85.5,1.45,22.5,322.5,580.33,456.75
2016,4,20,17,30,572.0,79.0,1.3,22.0,267.0,514.82,408.31
2016,4,20,17,45,506.5,70.5,1.2,21.5,213.0,435.26,347.37
2016,4,20,18,0,441.0,62.0,1.1,21.0,159.0,360.39,287.48
2016,4,20,18,15,345.0,49.0,1.1,20.5,111.5,269.75,212.93
2016,4,20,18,30,249.0,36.0,1.1,20.0,64.0,186.69,141.38
2016,4,20,18,45,124.5,18.0,1.1,19.5,32.0,89.42,30.08
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,7.5,0.3,17.5,7.5,6.16,0.0
2016,4,21,6,30,0.0,15.0,0.4,18.0,15.0,12.34,4.69
2016,4,21,6,45,0.0,28.0,0.55,18.5,28.0,23.1,14.47
2016,4,21,7,0,0.0,41.0,0.7,19.0,41.0,33.89,24.15
2016,4,21,7,15,0.0,56.5,0.7,19.0,56.5,46.79,35.61
2016,4,21,7,30,0.0,72.0,0.7,19.0,72.0,59.16,46.41
2016,4,21,7,45,0.0,49.0,0.75,19.5,49.0,40.53,29.96
2016,4,21,8,0,0.0,26.0,0.8,20.0,26.0,21.46,13.17
2016,4,21,8,15,0.0,34.0,0.8,20.5,34.0,28.11,18.86
2016,4,21,8,30,0.0,42.0,0.8,21.0,42.0,34.77,24.46
2016,4,21,8,45,0.0,63.5,0.85,21.5,63.5,52.7,37.73
2016,4,21,9,0,0.0,85.0,0.9,22.0,85.0,70.7,52.06
2016,4,21,9,15,4.0,144.5,0.9,22.0,147.0,118.67,90.0
2016,4,21,9,30,8.0,204.0,0.9,22.0,209.0,166.01,126.61
2016,4,21,9,45,162.5,279.0,0.95,22.5,404.0,262.54,195.8
2016,4,21,10,0,317.0,354.0,1.0,23.0,599.0,382.9,282.35
2016,4,21,10,15,561.0,255.5,1.0,23.0,713.5,441.69,324.34
2016,4,21,10,30,805.0,157.0,1.0,23.0,828.0,525.17,386.41
2016,4,21,10,45,817.5,156.5,1.05,23.5,858.5,579.35,427.07
2016,4,21,11,0,830.0,156.0,1.1,24.0,889.0,632.95,466.23
2016,4,21,11,15,835.5,157.5,1.15,24.0,910.5,682.81,502.56
2016,4,21,11,30,841.0,159.0,1.2,24.0,932.0,730.97,536.86
2016,4,21,11,45,858.5,150.0,1.3,24.0,949.0,769.73,565.25
2016,4,21,12,0,876.0,141.0,1.4,24.0,966.0,813.67,595.53
2016,4,21,12,15,877.0,141.5,1.5,24.0,970.5,850.19,619.98
2016,4,21,12,30,878.0,142.0,1.6,24.0,975.0,883.87,642.62
2016,4,21,12,45,667.5,277.0,1.7,24.5,909.0,869.31,630.46
2016,4,21,13,0,457.0,412.0,1.8,25.0,843.0,823.21,594.82
2016,4,21,13,15,372.5,434.0,1.85,24.5,782.5,772.41,561.94
2016,4,21,13,30,288.0,456.0,1.9,24.0,722.0,726.87,531.57
2016,4,21,13,45,568.5,300.5,2.0,24.0,810.0,871.99,638.47
2016,4,21,14,0,849.0,145.0,2.1,24.0,898.0,983.67,714.71
2016,4,21,14,15,841.0,143.0,2.15,24.0,869.0,995.72,722.67
2016,4,21,14,30,833.0,141.0,2.2,24.0,840.0,990.0,720.43
2016,4,21,14,45,823.5,138.0,2.25,24.0,804.5,977.94,714.4
2016,4,21,15,0,814.0,135.0,2.3,24.0,769.0,962.19,706.1
2016,4,21,15,15,800.0,132.0,2.3,24.0,726.5,938.54,692.22
2016,4,21,15,30,786.0,129.0,2.3,24.0,684.0,911.64,676.26
2016,4,21,15,45,454.0,208.0,2.3,24.0,523.5,673.54,512.1
2016,4,21,16,0,122.0,287.0,2.3,24.0,363.0,413.63,317.78
2016,4,21,16,15,414.5,198.0,2.2,23.5,424.5,607.88,471.36
2016,4,21,16,30,707.0,109.0,2.1,23.0,486.0,752.64,579.06
2016,4,21,16,45,675.0,103.5,2.05,23.0,431.5,696.41,539.58
2016,4,21,17,0,643.0,98.0,2.0,23.0,377.0,639.88,500.85
2016,4,21,17,15,598.5,90.5,1.9,22.5,322.0,571.95,452.74
2016,4,21,17,30,554.0,83.0,1.8,22.0,267.0,505.69,403.59
2016,4,21,17,45,489.0,74.0,1.7,21.5,213.0,426.76,342.55
2016,4,21,18,0,424.0,65.0,1.6,21.0,159.0,352.45,282.62
2016,4,21,18,15,329.5,51.5,1.55,20.5,111.5,259.73,205.88
2016,4,21,18,30,235.0,38.0,1.5,20.0,64.0,181.9,138.31
2016,4,21,18,45,117.5,19.0,1.5,20.0,32.0,88.03,34.57
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,171.0,16.0,1.8,13.5,34.0,12.93,0.0
2016,4,22,6,30,342.0,32.0,2.1,14.0,68.0,26.17,16.63
2016,4,22,6,45,444.0,42.0,2.4,15.0,119.0,33.81,24.1
2016,4,22,7,0,546.0,52.0,2.7,16.0,170.0,41.34,31.03
2016,4,22,7,15,609.5,59.0,2.6,16.5,227.0,46.13,35.37
2016,4,22,7,30,673.0,66.0,2.5,17.0,284.0,50.85,39.45
2016,4,22,7,45,713.5,72.0,2.45,18.0,342.5,59.38,46.65
2016,4,22,8,0,754.0,78.0,2.4,19.0,401.0,63.23,49.63
2016,4,22,8,15,783.5,82.0,2.35,19.5,458.0,65.31,51.12
2016,4,22,8,30,813.0,86.0,2.3,20.0,515.0,67.32,52.53
2016,4,22,8,45,833.5,90.0,2.25,21.0,568.5,108.5,60.27
2016,4,22,9,0,854.0,94.0,2.2,22.0,622.0,170.53,95.96
2016,4,22,9,15,870.0,97.0,2.25,22.0,671.5,239.83,149.22
2016,4,22,9,30,886.0,100.0,2.3,22.0,721.0,302.91,202.34
2016,4,22,9,45,896.5,102.5,2.4,22.5,764.5,364.8,255.66
2016,4,22,10,0,907.0,105.0,2.5,23.0,808.0,426.65,308.34
2016,4,22,10,15,916.0,107.0,2.55,23.0,845.0,487.19,359.27
2016,4,22,10,30,925.0,109.0,2.6,23.0,882.0,546.99,408.16
2016,4,22,10,45,930.5,111.0,2.65,23.5,911.5,603.9,452.6
2016,4,22,11,0,936.0,113.0,2.7,24.0,941.0,659.2,494.36
2016,4,22,11,15,940.0,114.0,2.7,24.0,962.5,710.9,533.06
2016,4,22,11,30,944.0,115.0,2.7,24.0,984.0,760.39,569.19
2016,4,22,11,45,947.0,115.0,2.75,24.5,997.5,805.92,600.48
2016,4,22,12,0,950.0,115.0,2.8,25.0,1011.0,848.77,627.96
2016,4,22,12,15,950.5,115.0,2.8,25.0,1015.0,886.73,652.84
2016,4,22,12,30,951.0,115.0,2.8,25.0,1019.0,921.52,675.52
2016,4,22,12,45,949.0,115.5,2.8,25.0,1014.5,951.23,694.8
2016,4,22,13,0,947.0,116.0,2.8,25.0,1010.0,977.34,711.75
2016,4,22,13,15,944.0,115.5,2.75,25.0,996.5,997.86,724.69
2016,4,22,13,30,941.0,115.0,2.7,25.0,983.0,1014.47,735.19
2016,4,22,13,45,935.0,114.5,2.7,25.0,961.5,1024.19,741.87
2016,4,22,14,0,929.0,114.0,2.7,25.0,940.0,1029.82,746.12
2016,4,22,14,15,922.0,112.5,2.65,25.0,910.0,1029.36,746.17
2016,4,22,14,30,915.0,111.0,2.6,25.0,880.0,1024.83,743.8
2016,4,22,14,45,905.0,109.5,2.6,25.0,843.0,1013.35,737.65
2016,4,22,15,0,895.0,108.0,2.6,25.0,806.0,998.01,729.19
2016,4,22,15,15,882.5,105.5,2.5,25.0,762.5,975.47,715.21
2016,4,22,15,30,870.0,103.0,2.4,25.0,719.0,949.43,699.09
2016,4,22,15,45,853.5,100.0,2.35,25.0,670.0,915.86,678.51
2016,4,22,16,0,837.0,97.0,2.3,25.0,621.0,889.1,662.49
2016,4,22,16,15,815.0,93.5,2.15,24.5,568.0,844.14,634.43
2016,4,22,16,30,793.0,90.0,2.0,24.0,515.0,797.14,604.75
2016,4,22,16,45,764.0,85.5,1.85,24.0,458.5,741.59,567.5
2016,4,22,17,0,735.0,81.0,1.7,24.0,402.0,685.22,529.06
2016,4,22,17,15,693.5,75.5,1.5,23.0,344.5,621.66,486.1
2016,4,22,17,30,652.0,70.0,1.3,22.0,287.0,556.03,439.2
2016,4,22,17,45,591.0,62.5,1.15,21.5,231.0,477.22,379.16
2016,4,22,18,0,530.0,55.0,1.0,21.0,175.0,402.64,319.77
2016,4,22,18,15,430.0,45.0,1.0,20.0,124.0,309.11,243.94
2016,4,22,18,30,330.0,35.0,1.0,19.0,73.0,225.56,172.24
2016,4,22,18,45,165.0,17.5,1.05,18.5,36.5,109.65,49.81
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
