Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.0,1.0,14.0,34.0,13.71,0.27
2016,4,23,6,30,314.0,34.0,1.1,15.0,68.0,27.74,18.02
2016,4,23,6,45,419.5,45.0,1.2,16.0,119.5,36.13,26.08
2016,4,23,7,0,525.0,56.0,1.3,17.0,171.0,44.37,33.6
2016,4,23,7,15,589.5,63.5,1.2,17.5,227.5,49.39,38.11
2016,4,23,7,30,654.0,71.0,1.1,18.0,284.0,54.32,42.35
2016,4,23,7,45,697.5,76.5,1.0,18.5,342.5,57.47,44.89
2016,4,23,8,0,741.0,82.0,0.9,19.0,401.0,66.04,52.05
2016,4,23,8,15,770.5,86.5,1.0,20.0,457.5,68.35,53.6
2016,4,23,8,30,800.0,91.0,1.1,21.0,514.0,70.56,55.04
2016,4,23,8,45,820.0,95.0,1.25,22.0,567.5,111.38,62.52
2016,4,23,9,0,840.0,99.0,1.4,23.0,621.0,172.45,97.43
2016,4,23,9,15,856.0,102.0,1.45,23.0,670.0,234.14,144.3
2016,4,23,9,30,872.0,105.0,1.5,23.0,719.0,302.87,201.15
2016,4,23,9,45,882.0,108.5,1.55,23.5,762.0,364.44,253.35
2016,4,23,10,0,892.0,112.0,1.6,24.0,805.0,425.94,304.81
2016,4,23,10,15,900.5,113.5,1.6,24.0,841.5,484.99,353.58
2016,4,23,10,30,909.0,115.0,1.6,24.0,878.0,543.26,400.21
2016,4,23,10,45,913.5,118.0,1.65,24.5,906.5,599.47,443.23
2016,4,23,11,0,918.0,121.0,1.7,25.0,935.0,654.03,483.55
2016,4,23,11,15,922.0,122.0,1.7,25.0,956.5,704.82,520.66
2016,4,23,11,30,926.0,123.0,1.7,25.0,978.0,753.46,555.28
2016,4,23,11,45,928.5,123.5,1.7,25.0,991.0,798.25,586.37
2016,4,23,12,0,931.0,124.0,1.7,25.0,1004.0,840.41,613.53
2016,4,23,12,15,931.5,124.0,1.7,25.0,1008.0,877.71,637.31
2016,4,23,12,30,932.0,124.0,1.7,25.0,1012.0,911.93,658.98
2016,4,23,12,45,929.5,125.0,1.75,25.5,1007.0,941.15,676.67
2016,4,23,13,0,927.0,126.0,1.8,26.0,1002.0,966.85,692.12
2016,4,23,13,15,924.0,125.5,1.85,26.0,989.5,987.07,705.53
2016,4,23,13,30,921.0,125.0,1.9,26.0,977.0,1003.45,716.69
2016,4,23,13,45,915.0,124.5,1.95,26.0,955.0,1013.04,723.74
2016,4,23,14,0,909.0,124.0,2.0,26.0,933.0,1018.62,728.48
2016,4,23,14,15,902.5,122.5,2.1,25.5,904.5,1018.69,731.98
2016,4,23,14,30,896.0,121.0,2.2,25.0,876.0,1014.77,733.12
2016,4,23,14,45,886.5,119.5,2.3,25.0,839.5,1003.99,728.55
2016,4,23,15,0,877.0,118.0,2.4,25.0,803.0,989.41,721.65
2016,4,23,15,15,864.5,115.5,2.45,25.0,760.0,967.23,709.37
2016,4,23,15,30,852.0,113.0,2.5,25.0,717.0,952.67,702.17
2016,4,23,15,45,836.5,109.0,2.6,25.0,668.5,918.91,682.63
2016,4,23,16,0,821.0,105.0,2.7,25.0,620.0,882.2,661.0
2016,4,23,16,15,798.5,101.0,2.65,24.5,567.0,836.69,633.22
2016,4,23,16,30,776.0,97.0,2.6,24.0,514.0,789.21,603.65
2016,4,23,16,45,746.0,92.5,2.55,24.0,457.5,733.44,566.48
2016,4,23,17,0,716.0,88.0,2.5,24.0,401.0,680.98,530.98
2016,4,23,17,15,673.5,82.0,2.3,23.0,344.0,613.59,484.75
2016,4,23,17,30,631.0,76.0,2.1,22.0,287.0,547.53,436.64
2016,4,23,17,45,566.5,68.0,1.9,21.5,230.5,466.9,374.27
2016,4,23,18,0,502.0,60.0,1.7,21.0,174.0,390.8,312.91
2016,4,23,18,15,405.0,48.5,1.65,20.0,124.0,298.68,237.21
2016,4,23,18,30,308.0,37.0,1.6,19.0,74.0,216.23,166.05
2016,4,23,18,45,154.0,18.5,1.6,18.5,37.0,106.45,52.7
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,6.0,19.0,1.9,15.5,19.5,15.69,2.53
2016,4,24,6,30,12.0,38.0,2.1,16.0,39.0,30.37,20.24
2016,4,24,6,45,34.0,62.0,2.35,16.5,69.0,48.16,36.52
2016,4,24,7,0,56.0,86.0,2.6,17.0,99.0,65.6,52.22
2016,4,24,7,15,82.5,108.5,2.8,17.5,133.5,79.98,64.91
2016,4,24,7,30,109.0,131.0,3.0,18.0,168.0,95.25,78.05
2016,4,24,7,45,83.5,153.0,3.2,18.5,184.0,112.92,92.95
2016,4,24,8,0,58.0,175.0,3.4,19.0,200.0,127.45,104.88
2016,4,24,8,15,29.0,158.0,3.5,19.0,170.5,118.5,96.84
2016,4,24,8,30,0.0,141.0,3.6,19.0,141.0,112.64,91.5
2016,4,24,8,45,0.5,152.5,3.75,19.5,153.0,122.11,94.63
2016,4,24,9,0,1.0,164.0,3.9,20.0,165.0,131.88,101.96
2016,4,24,9,15,5.0,187.0,3.95,20.5,190.5,150.97,116.52
2016,4,24,9,30,9.0,210.0,4.0,21.0,216.0,170.79,131.55
2016,4,24,9,45,11.0,222.0,4.1,21.5,230.5,182.41,140.12
2016,4,24,10,0,13.0,234.0,4.2,22.0,245.0,194.33,148.93
2016,4,24,10,15,17.5,271.5,4.2,22.0,286.5,227.4,174.37
2016,4,24,10,30,22.0,309.0,4.2,22.0,328.0,261.45,200.34
2016,4,24,10,45,86.5,380.5,4.25,22.5,457.5,353.37,269.83
2016,4,24,11,0,151.0,452.0,4.3,23.0,587.0,456.41,346.25
2016,4,24,11,15,236.0,450.0,4.3,23.0,666.0,524.83,397.47
2016,4,24,11,30,321.0,448.0,4.3,23.0,745.0,602.8,455.34
2016,4,24,11,45,266.5,468.0,4.3,23.0,717.0,601.66,453.6
2016,4,24,12,0,212.0,488.0,4.3,23.0,689.0,590.49,444.72
2016,4,24,12,15,208.5,491.0,4.2,23.0,689.5,605.71,455.62
2016,4,24,12,30,205.0,494.0,4.1,23.0,690.0,619.86,465.56
2016,4,24,12,45,203.5,492.0,4.1,23.5,686.0,630.12,472.14
2016,4,24,13,0,202.0,490.0,4.1,24.0,682.0,639.13,477.83
2016,4,24,13,15,264.5,468.5,4.05,24.0,716.0,701.42,523.56
2016,4,24,13,30,327.0,447.0,4.0,24.0,750.0,751.98,560.57
2016,4,24,13,45,218.0,446.5,3.95,24.0,647.0,641.68,480.85
2016,4,24,14,0,109.0,446.0,3.9,24.0,544.0,525.03,395.24
2016,4,24,14,15,209.5,423.0,3.85,24.0,603.0,623.1,469.78
2016,4,24,14,30,310.0,400.0,3.8,24.0,662.0,721.33,541.95
2016,4,24,14,45,537.0,279.5,3.75,24.0,710.0,840.64,631.97
2016,4,24,15,0,764.0,159.0,3.7,24.0,758.0,933.73,698.96
2016,4,24,15,15,750.0,155.5,3.7,24.0,716.5,917.37,688.59
2016,4,24,15,30,736.0,152.0,3.7,24.0,675.0,890.79,672.14
2016,4,24,15,45,719.5,146.5,3.7,24.0,629.0,856.8,650.61
2016,4,24,16,0,703.0,141.0,3.7,24.0,583.0,820.3,627.22
2016,4,24,16,15,678.5,135.5,3.65,23.5,532.5,774.57,598.02
2016,4,24,16,30,654.0,130.0,3.6,23.0,482.0,727.34,567.29
2016,4,24,16,45,623.0,122.5,3.55,23.0,429.0,671.5,528.59
2016,4,24,17,0,592.0,115.0,3.5,23.0,376.0,615.37,488.35
2016,4,24,17,15,548.0,106.5,3.3,22.5,322.0,548.79,439.22
2016,4,24,17,30,504.0,98.0,3.1,22.0,268.0,477.82,385.33
2016,4,24,17,45,444.5,86.0,2.9,22.0,215.5,402.98,325.65
2016,4,24,18,0,385.0,74.0,2.7,22.0,163.0,332.86,267.78
2016,4,24,18,15,296.5,58.5,2.6,21.5,115.5,248.39,197.16
2016,4,24,18,30,208.0,43.0,2.5,21.0,68.0,173.26,132.24
2016,4,24,18,45,104.0,21.5,2.45,20.5,34.0,86.31,44.55
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,110.0,21.0,2.55,19.5,33.5,16.26,3.81
2016,4,25,6,30,220.0,42.0,2.7,20.0,67.0,32.18,21.45
2016,4,25,6,45,313.5,56.5,2.85,20.5,115.0,42.89,31.4
2016,4,25,7,0,407.0,71.0,3.0,21.0,163.0,53.39,40.84
2016,4,25,7,15,470.5,81.5,3.2,21.5,216.5,62.57,48.86
2016,4,25,7,30,534.0,92.0,3.4,22.0,270.0,69.06,54.33
2016,4,25,7,45,343.5,138.0,3.6,22.5,260.5,99.04,79.71
2016,4,25,8,0,153.0,184.0,3.8,23.0,251.0,128.98,104.55
2016,4,25,8,15,419.5,153.0,3.9,23.5,370.0,101.91,81.17
2016,4,25,8,30,686.0,122.0,4.0,24.0,489.0,82.78,64.66
2016,4,25,8,45,366.0,191.5,4.15,24.5,389.5,141.91,98.48
2016,4,25,9,0,46.0,261.0,4.3,25.0,290.0,195.61,148.03
2016,4,25,9,15,407.0,201.0,4.35,25.0,487.5,213.56,146.6
2016,4,25,9,30,768.0,141.0,4.4,25.0,685.0,297.33,200.89
2016,4,25,9,45,781.0,144.5,4.45,25.5,727.0,354.56,249.55
2016,4,25,10,0,794.0,148.0,4.5,26.0,769.0,412.38,298.31
2016,4,25,10,15,563.0,270.5,4.5,26.0,721.0,451.55,334.53
2016,4,25,10,30,332.0,393.0,4.5,26.0,673.0,467.85,349.65
2016,4,25,10,45,340.5,405.0,4.5,26.5,701.0,507.18,378.93
2016,4,25,11,0,349.0,417.0,4.5,27.0,729.0,546.99,407.86
2016,4,25,11,15,592.0,289.0,4.5,27.0,832.0,628.54,470.58
2016,4,25,11,30,835.0,161.0,4.5,27.0,935.0,724.64,543.52
2016,4,25,11,45,858.0,148.0,4.55,27.5,953.0,763.7,571.55
2016,4,25,12,0,881.0,135.0,4.6,28.0,971.0,808.23,601.85
2016,4,25,12,15,881.5,135.0,4.55,28.0,975.0,843.68,625.41
2016,4,25,12,30,882.0,135.0,4.5,28.0,979.0,876.23,647.1
2016,4,25,12,45,877.0,137.5,4.5,28.5,973.5,903.09,663.75
2016,4,25,13,0,872.0,140.0,4.5,29.0,968.0,926.56,678.12
2016,4,25,13,15,869.0,139.5,4.45,29.0,955.0,945.73,690.76
2016,4,25,13,30,866.0,139.0,4.4,29.0,942.0,961.29,701.12
2016,4,25,13,45,857.5,140.0,4.35,29.0,920.5,969.29,706.59
2016,4,25,14,0,849.0,141.0,4.3,29.0,899.0,973.5,709.74
2016,4,25,14,15,841.0,139.0,4.25,29.0,870.5,971.55,708.99
2016,4,25,14,30,833.0,137.0,4.2,29.0,842.0,978.98,714.63
2016,4,25,14,45,818.5,137.5,4.2,29.0,805.5,965.68,706.93
2016,4,25,15,0,804.0,138.0,4.2,29.0,769.0,948.82,697.12
2016,4,25,15,15,790.0,135.0,4.1,28.5,727.0,925.31,683.82
2016,4,25,15,30,776.0,132.0,4.0,28.0,685.0,898.6,668.39
2016,4,25,15,45,752.5,130.5,3.95,28.0,637.0,861.74,644.95
2016,4,25,16,0,729.0,129.0,3.9,28.0,589.0,828.23,623.74
2016,4,25,16,15,704.5,124.0,3.75,28.0,538.0,782.43,593.38
2016,4,25,16,30,680.0,119.0,3.6,28.0,487.0,735.11,561.7
2016,4,25,16,45,647.5,113.0,3.5,28.0,433.0,679.03,523.49
2016,4,25,17,0,615.0,107.0,3.4,28.0,379.0,622.73,484.3
2016,4,25,17,15,570.5,99.5,3.2,27.5,324.5,556.22,436.28
2016,4,25,17,30,526.0,92.0,3.0,27.0,270.0,491.36,388.0
2016,4,25,17,45,463.0,81.5,2.8,26.5,216.5,407.99,323.84
2016,4,25,18,0,400.0,71.0,2.6,26.0,163.0,336.8,266.72
2016,4,25,18,15,310.0,56.5,2.65,25.5,116.0,252.02,197.11
2016,4,25,18,30,220.0,42.0,2.7,25.0,69.0,176.72,133.11
2016,4,25,18,45,110.0,21.0,2.8,24.5,34.5,87.97,47.26
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.5,22.0,4.05,20.0,33.5,16.98,5.11
2016,4,26,6,30,191.0,44.0,4.1,20.0,67.0,33.55,22.67
2016,4,26,6,45,267.0,62.5,4.15,20.5,113.5,47.0,34.97
2016,4,26,7,0,343.0,81.0,4.2,21.0,160.0,60.06,46.63
2016,4,26,7,15,174.5,98.0,4.3,21.0,138.5,71.88,57.03
2016,4,26,7,30,6.0,115.0,4.4,21.0,117.0,90.09,72.71
2016,4,26,7,45,105.5,149.0,4.55,21.5,195.0,107.32,87.12
2016,4,26,8,0,205.0,183.0,4.7,22.0,273.0,129.18,105.18
2016,4,26,8,15,234.5,205.5,4.8,22.5,322.0,136.76,110.94
2016,4,26,8,30,264.0,228.0,4.9,23.0,371.0,148.84,120.4
2016,4,26,8,45,469.0,193.5,5.05,23.5,477.0,149.38,101.98
2016,4,26,9,0,674.0,159.0,5.2,24.0,583.0,187.08,115.96
2016,4,26,9,15,693.5,164.5,5.25,24.0,630.0,241.75,157.59
2016,4,26,9,30,713.0,170.0,5.3,24.0,677.0,298.46,204.81
2016,4,26,9,45,731.0,172.5,5.4,24.5,719.5,354.31,252.32
2016,4,26,10,0,749.0,175.0,5.5,25.0,762.0,411.44,300.59
2016,4,26,10,15,760.0,178.0,5.55,25.0,797.5,466.92,347.43
2016,4,26,10,30,771.0,181.0,5.6,25.0,833.0,524.14,394.47
2016,4,26,10,45,776.0,185.5,5.7,25.5,860.5,576.04,435.73
2016,4,26,11,0,781.0,190.0,5.8,26.0,888.0,626.79,475.0
2016,4,26,11,15,786.0,191.5,5.85,26.0,908.0,673.83,511.47
2016,4,26,11,30,791.0,193.0,5.9,26.0,928.0,719.27,546.06
2016,4,26,11,45,800.0,189.5,5.95,26.5,941.5,761.8,576.93
2016,4,26,12,0,809.0,186.0,6.0,27.0,955.0,802.53,605.94
2016,4,26,12,15,622.0,306.0,5.95,27.0,898.5,793.32,595.26
2016,4,26,12,30,435.0,426.0,5.9,27.0,842.0,767.77,572.64
2016,4,26,12,45,309.0,460.0,5.9,27.5,755.0,702.37,523.16
2016,4,26,13,0,183.0,494.0,5.9,28.0,668.0,624.04,463.9
2016,4,26,13,15,222.0,481.0,5.85,28.0,689.5,658.52,490.05
2016,4,26,13,30,261.0,468.0,5.8,28.0,711.0,707.57,525.81
2016,4,26,13,45,173.0,452.5,5.8,28.0,612.5,602.72,449.79
2016,4,26,14,0,85.0,437.0,5.8,28.0,514.0,491.52,367.9
2016,4,26,14,15,52.0,368.0,5.7,28.0,415.0,394.45,296.65
2016,4,26,14,30,19.0,299.0,5.6,28.0,316.0,279.87,210.7
2016,4,26,14,45,101.5,343.0,5.6,28.0,424.0,442.12,335.1
2016,4,26,15,0,184.0,387.0,5.6,28.0,532.0,570.82,431.52
2016,4,26,15,15,411.5,293.5,5.5,27.5,594.5,727.88,552.36
2016,4,26,15,30,639.0,200.0,5.4,27.0,657.0,847.51,644.39
2016,4,26,15,45,504.0,229.5,5.3,27.0,575.0,736.2,563.07
2016,4,26,16,0,369.0,259.0,5.2,27.0,493.0,618.49,476.47
2016,4,26,16,15,430.0,225.5,4.95,26.5,475.5,644.54,498.97
2016,4,26,16,30,491.0,192.0,4.7,26.0,458.0,647.41,504.18
2016,4,26,16,45,322.5,190.0,4.5,26.0,357.5,477.09,375.37
2016,4,26,17,0,154.0,188.0,4.3,26.0,257.0,321.33,253.64
2016,4,26,17,15,123.5,168.5,4.1,25.5,219.0,274.44,217.68
2016,4,26,17,30,93.0,149.0,3.9,25.0,181.0,217.43,172.66
2016,4,26,17,45,130.0,127.0,3.7,24.5,162.5,227.58,181.65
2016,4,26,18,0,167.0,105.0,3.5,24.0,144.0,221.38,176.43
2016,4,26,18,15,114.5,76.0,3.5,23.5,99.5,153.3,119.67
2016,4,26,18,30,62.0,47.0,3.5,23.0,55.0,88.72,65.32
2016,4,26,18,45,31.0,23.5,3.55,23.0,27.5,42.63,21.44
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,127.0,22.5,3.35,15.0,38.0,17.42,6.34
2016,4,27,6,30,254.0,45.0,3.4,15.0,76.0,34.5,24.11
2016,4,27,6,45,381.0,55.5,3.45,15.0,130.0,44.49,33.63
2016,4,27,7,0,508.0,66.0,3.5,15.0,184.0,52.08,40.75
2016,4,27,7,15,574.5,74.5,3.4,15.5,242.0,57.55,45.65
2016,4,27,7,30,641.0,83.0,3.3,16.0,300.0,62.9,50.24
2016,4,27,7,45,698.5,86.0,3.25,16.5,362.0,63.99,50.95
2016,4,27,8,0,756.0,89.0,3.2,17.0,424.0,71.27,57.0
2016,4,27,8,15,786.5,93.5,3.15,18.0,482.0,73.4,58.38
2016,4,27,8,30,817.0,98.0,3.1,19.0,540.0,75.44,59.67
2016,4,27,8,45,843.5,100.0,3.05,20.0,596.0,116.72,66.46
2016,4,27,9,0,870.0,102.0,3.0,21.0,652.0,178.39,101.88
2016,4,27,9,15,886.0,105.0,2.95,22.0,702.0,248.27,155.24
2016,4,27,9,30,902.0,108.0,2.9,23.0,752.0,311.98,208.1
2016,4,27,9,45,915.0,109.5,2.9,24.0,796.5,374.53,261.17
2016,4,27,10,0,928.0,111.0,2.9,25.0,841.0,437.28,313.54
2016,4,27,10,15,936.0,113.0,2.8,25.5,878.0,498.15,363.47
2016,4,27,10,30,944.0,115.0,2.7,26.0,915.0,558.13,410.88
2016,4,27,10,45,950.5,116.0,2.65,26.5,944.5,615.37,454.68
2016,4,27,11,0,957.0,117.0,2.6,27.0,974.0,671.04,495.71
2016,4,27,11,15,960.0,118.0,2.6,27.0,995.0,722.64,533.76
2016,4,27,11,30,963.0,119.0,2.6,27.0,1016.0,771.89,569.18
2016,4,27,11,45,967.5,117.5,2.6,27.5,1029.0,817.67,600.05
2016,4,27,12,0,972.0,116.0,2.6,28.0,1042.0,860.8,626.84
2016,4,27,12,15,972.0,116.0,2.6,28.0,1045.5,898.74,651.21
2016,4,27,12,30,972.0,116.0,2.6,28.0,1049.0,933.43,673.36
2016,4,27,12,45,970.5,115.5,2.6,28.0,1043.5,962.96,692.14
2016,4,27,13,0,969.0,115.0,2.6,28.0,1038.0,988.84,708.61
2016,4,27,13,15,965.5,114.5,2.55,28.0,1024.0,1009.08,721.06
2016,4,27,13,30,962.0,114.0,2.5,28.0,1010.0,1025.32,731.07
2016,4,27,13,45,957.0,113.0,2.5,28.0,987.5,1035.56,737.94
2016,4,27,14,0,952.0,112.0,2.5,28.0,965.0,1041.63,742.39
2016,4,27,14,15,945.0,110.5,2.4,28.0,935.0,1041.09,741.79
2016,4,27,14,30,938.0,109.0,2.3,28.0,905.0,1036.4,738.76
2016,4,27,14,45,927.0,108.0,2.25,28.0,867.0,1024.28,731.8
2016,4,27,15,0,916.0,107.0,2.2,28.0,829.0,1008.25,722.57
2016,4,27,15,15,904.0,104.5,2.0,27.5,785.0,985.91,709.18
2016,4,27,15,30,892.0,102.0,1.8,27.0,741.0,960.0,693.52
2016,4,27,15,45,873.5,100.0,1.65,27.0,690.5,925.34,671.48
2016,4,27,16,0,855.0,98.0,1.5,27.0,640.0,897.35,653.81
2016,4,27,16,15,834.0,94.5,1.35,27.0,586.5,852.96,625.31
2016,4,27,16,30,813.0,91.0,1.2,27.0,533.0,806.43,595.32
2016,4,27,16,45,781.0,87.5,1.1,27.0,475.5,749.26,558.45
2016,4,27,17,0,749.0,84.0,1.0,27.0,418.0,691.42,520.51
2016,4,27,17,15,708.0,78.5,0.85,26.5,359.5,628.08,478.24
2016,4,27,17,30,667.0,73.0,0.7,26.0,301.0,562.57,431.89
2016,4,27,17,45,602.0,66.5,0.55,26.0,243.5,482.34,371.9
2016,4,27,18,0,537.0,60.0,0.4,26.0,186.0,406.57,313.02
2016,4,27,18,15,440.5,49.0,0.45,25.5,134.0,314.21,240.98
2016,4,27,18,30,344.0,38.0,0.5,25.0,82.0,231.35,172.91
2016,4,27,18,45,172.0,19.0,0.6,24.5,41.0,115.05,68.01
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,6,15,135.5,22.0,1.45,14.0,39.0,17.04,6.71
2016,4,28,6,30,271.0,44.0,1.7,15.0,78.0,33.8,23.6
2016,4,28,6,45,364.0,57.5,2.0,16.0,128.0,43.81,32.94
2016,4,28,7,0,457.0,71.0,2.3,17.0,178.0,55.79,43.7
2016,4,28,7,15,519.0,80.0,2.45,17.5,233.0,61.36,48.63
2016,4,28,7,30,581.0,89.0,2.6,18.0,288.0,66.8,53.23
2016,4,28,7,45,627.5,95.5,2.8,19.0,345.0,70.03,55.66
2016,4,28,8,0,674.0,102.0,3.0,20.0,402.0,73.16,57.92
2016,4,28,8,15,705.0,107.5,3.25,20.5,457.5,75.27,59.38
2016,4,28,8,30,736.0,113.0,3.5,21.0,513.0,77.25,60.72
2016,4,28,8,45,760.5,116.5,3.8,22.0,565.5,123.38,73.57
2016,4,28,9,0,785.0,120.0,4.1,23.0,618.0,180.56,106.45
2016,4,28,9,15,802.0,123.5,4.1,23.5,666.0,239.04,150.92
2016,4,28,9,30,819.0,127.0,4.1,24.0,714.0,299.02,200.89
2016,4,28,9,45,832.0,129.5,4.2,24.5,756.5,358.25,251.63
2016,4,28,10,0,845.0,132.0,4.3,25.0,799.0,417.94,302.3
2016,4,28,10,15,854.0,134.5,4.3,25.0,834.5,476.09,351.3
2016,4,28,10,30,863.0,137.0,4.3,25.0,870.0,534.11,398.86
2016,4,28,10,45,868.0,140.0,4.35,25.5,898.0,587.78,441.17
2016,4,28,11,0,873.0,143.0,4.4,26.0,926.0,639.93,481.04
2016,4,28,11,15,877.0,144.0,4.4,26.0,946.5,688.24,517.89
2016,4,28,11,30,881.0,145.0,4.4,26.0,967.0,734.52,552.43
2016,4,28,11,45,881.0,147.0,4.45,26.5,978.5,776.47,582.17
2016,4,28,12,0,881.0,149.0,4.5,27.0,990.0,815.79,608.79
2016,4,28,12,15,881.0,149.5,4.45,27.0,993.0,851.2,632.5
2016,4,28,12,30,881.0,150.0,4.4,27.0,996.0,883.75,654.15
2016,4,28,12,45,871.0,155.0,4.4,27.5,988.5,908.3,669.26
2016,4,28,13,0,861.0,160.0,4.4,28.0,981.0,929.32,682.02
2016,4,28,13,15,856.0,159.0,4.35,28.0,966.5,960.18,702.47
2016,4,28,13,30,851.0,158.0,4.3,28.0,952.0,973.77,711.41
2016,4,28,13,45,832.5,164.0,4.25,28.0,926.5,977.5,714.07
2016,4,28,14,0,814.0,170.0,4.2,28.0,901.0,977.2,714.27
2016,4,28,14,15,804.0,168.0,4.15,28.0,871.0,973.38,712.3
2016,4,28,14,30,794.0,166.0,4.1,28.0,841.0,965.78,707.99
2016,4,28,14,45,758.5,176.5,4.05,28.0,799.0,950.48,698.73
2016,4,28,15,0,723.0,187.0,4.0,28.0,757.0,924.82,682.7
2016,4,28,15,15,532.0,250.5,3.95,27.5,658.0,795.82,594.8
2016,4,28,15,30,341.0,314.0,3.9,27.0,559.0,659.75,497.71
2016,4,28,15,45,258.0,304.0,3.85,27.0,482.5,569.54,433.04
2016,4,28,16,0,175.0,294.0,3.8,27.0,406.0,463.54,355.13
2016,4,28,16,15,100.5,249.5,3.65,26.5,313.0,331.14,256.13
2016,4,28,16,30,26.0,205.0,3.5,26.0,220.0,205.71,158.74
2016,4,28,16,45,39.0,192.0,3.35,26.0,211.0,219.03,170.36
2016,4,28,17,0,52.0,179.0,3.2,26.0,202.0,216.99,169.66
2016,4,28,17,15,39.5,156.0,3.0,25.5,172.0,183.89,143.94
2016,4,28,17,30,27.0,133.0,2.8,25.0,142.0,151.61,118.45
2016,4,28,17,45,91.5,119.5,2.65,24.5,142.5,192.03,152.42
2016,4,28,18,0,156.0,106.0,2.5,24.0,143.0,214.56,170.58
2016,4,28,18,15,109.0,76.5,2.55,23.5,99.0,149.47,116.49
2016,4,28,18,30,62.0,47.0,2.6,23.0,55.0,87.32,64.37
2016,4,28,18,45,32.0,25.0,2.7,23.0,29.0,45.01,24.76
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.27,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,4.27,0.0
2016,4,29,6,15,64.5,27.0,2.8,21.0,35.0,21.14,9.78
2016,4,29,6,30,122.0,49.0,2.9,21.0,65.0,37.45,26.07
2016,4,29,6,45,173.0,73.0,3.05,21.5,108.0,54.63,41.47
2016,4,29,7,0,224.0,97.0,3.2,22.0,151.0,71.3,56.15
2016,4,29,7,15,208.5,122.5,3.55,22.5,183.0,87.82,70.36
2016,4,29,7,30,193.0,148.0,3.9,23.0,215.0,106.36,85.96
2016,4,29,7,45,230.0,163.5,4.25,23.5,257.0,113.21,91.33
2016,4,29,8,0,267.0,179.0,4.6,24.0,299.0,122.47,98.63
2016,4,29,8,15,133.5,153.5,4.75,24.5,213.5,111.84,89.15
2016,4,29,8,30,0.0,128.0,4.9,25.0,128.0,103.44,81.64
2016,4,29,8,45,10.5,180.5,5.1,25.5,187.5,142.82,108.52
2016,4,29,9,0,21.0,233.0,5.3,26.0,247.0,183.52,139.22
2016,4,29,9,15,19.0,241.0,5.35,26.0,254.0,192.79,146.06
2016,4,29,9,30,17.0,249.0,5.4,26.0,261.0,201.56,152.65
2016,4,29,9,45,8.5,188.0,5.45,26.5,194.0,155.59,116.8
2016,4,29,10,0,0.0,127.0,5.5,27.0,127.0,105.19,77.38
2016,4,29,10,15,4.0,161.0,5.45,27.0,164.5,134.53,100.06
2016,4,29,10,30,8.0,195.0,5.4,27.0,202.0,164.45,123.01
2016,4,29,10,45,8.0,190.5,5.4,27.5,197.5,161.82,120.6
2016,4,29,11,0,8.0,186.0,5.4,28.0,193.0,159.07,118.15
2016,4,29,11,15,16.5,273.5,5.35,28.0,289.0,237.13,177.51
2016,4,29,11,30,25.0,361.0,5.3,28.0,385.0,319.16,238.75
2016,4,29,11,45,15.0,258.5,5.25,28.0,273.0,227.14,169.57
2016,4,29,12,0,5.0,156.0,5.2,28.0,161.0,134.74,99.15
2016,4,29,12,15,2.5,141.0,5.15,28.0,143.5,120.51,88.2
2016,4,29,12,30,0.0,126.0,5.1,28.0,126.0,105.98,76.92
2016,4,29,12,45,0.0,125.5,5.05,28.0,125.5,105.67,76.7
2016,4,29,13,0,0.0,125.0,5.0,28.0,125.0,105.33,76.46
2016,4,29,13,15,74.0,303.0,4.9,28.0,372.5,352.61,265.81
2016,4,29,13,30,148.0,481.0,4.8,28.0,620.0,596.43,442.53
2016,4,29,13,45,94.0,434.5,4.75,28.0,522.0,491.16,365.64
2016,4,29,14,0,40.0,388.0,4.7,28.0,424.0,398.06,297.13
2016,4,29,14,15,164.5,399.0,4.6,28.0,540.0,551.05,412.39
2016,4,29,14,30,289.0,410.0,4.5,28.0,656.0,705.43,523.96
2016,4,29,14,45,283.0,392.5,4.4,28.0,625.0,685.44,509.93
2016,4,29,15,0,277.0,375.0,4.3,28.0,594.0,663.7,495.53
2016,4,29,15,15,269.0,354.5,4.1,27.5,558.0,635.29,477.11
2016,4,29,15,30,261.0,334.0,3.9,27.0,522.0,605.42,457.54
2016,4,29,15,45,173.0,310.0,3.75,27.0,431.0,478.77,364.91
2016,4,29,16,0,85.0,286.0,3.6,27.0,340.0,355.84,272.56
2016,4,29,16,15,67.0,268.5,3.35,27.0,309.0,322.97,248.22
2016,4,29,16,30,49.0,251.0,3.1,27.0,278.0,291.02,224.1
2016,4,29,16,45,140.5,218.0,2.9,27.0,283.5,344.96,268.71
2016,4,29,17,0,232.0,185.0,2.7,27.0,289.0,390.12,305.59
2016,4,29,17,15,163.0,175.5,2.55,26.5,244.0,309.22,243.22
2016,4,29,17,30,94.0,166.0,2.4,26.0,199.0,238.06,187.29
2016,4,29,17,45,100.5,137.5,2.25,25.5,166.5,220.6,174.09
2016,4,29,18,0,107.0,109.0,2.1,25.0,134.0,189.63,149.24
2016,4,29,18,15,72.0,75.5,2.05,24.5,90.5,127.86,98.47
2016,4,29,18,30,37.0,42.0,2.0,24.0,47.0,59.75,42.26
2016,4,29,18,45,19.0,22.5,2.0,24.0,25.0,29.3,14.57
2016,4,29,19,0,1.0,3.0,2.0,24.0,3.0,2.92,0.0
2016,4,29,19,15,0.5,1.5,2.05,23.5,1.5,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,13.0,9.0,7.68,0.0
2016,4,30,6,15,124.0,29.0,3.4,13.5,44.5,22.32,11.56
2016,4,30,6,30,230.0,49.0,3.5,14.0,80.0,37.32,26.85
2016,4,30,6,45,327.5,63.5,3.65,14.5,130.0,47.92,36.82
2016,4,30,7,0,425.0,78.0,3.8,15.0,180.0,58.32,46.32
2016,4,30,7,15,488.0,88.5,3.9,16.0,235.5,65.45,52.53
2016,4,30,7,30,551.0,99.0,4.0,17.0,291.0,74.04,59.79
2016,4,30,7,45,601.0,105.5,4.15,18.0,348.0,76.93,61.88
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,79.77,63.85
2016,4,30,8,15,530.5,157.5,4.25,19.5,416.5,105.79,85.78
2016,4,30,8,30,410.0,203.0,4.2,20.0,428.0,129.43,105.29
2016,4,30,8,45,592.0,166.0,4.2,20.5,525.5,139.01,91.2
2016,4,30,9,0,774.0,129.0,4.2,21.0,623.0,185.4,111.57
2016,4,30,9,15,791.5,132.5,4.0,21.5,671.0,243.14,155.65
2016,4,30,9,30,809.0,136.0,3.8,22.0,719.0,302.47,205.19
2016,4,30,9,45,829.0,135.0,3.6,22.5,763.0,360.56,254.81
2016,4,30,10,0,849.0,134.0,3.4,23.0,807.0,419.89,304.9
2016,4,30,10,15,858.5,136.5,3.2,23.0,843.0,478.32,353.78
2016,4,30,10,30,868.0,139.0,3.0,23.0,879.0,536.6,400.96
2016,4,30,10,45,879.0,138.0,2.8,23.5,909.0,590.69,442.65
2016,4,30,11,0,890.0,137.0,2.6,24.0,939.0,643.78,481.94
2016,4,30,11,15,895.0,138.0,2.35,24.5,960.0,693.29,516.81
2016,4,30,11,30,900.0,139.0,2.1,25.0,981.0,740.83,548.71
2016,4,30,11,45,906.5,136.5,1.9,25.5,995.0,784.58,577.02
2016,4,30,12,0,913.0,134.0,1.7,26.0,1009.0,826.03,601.52
2016,4,30,12,15,914.0,134.5,1.6,26.0,1013.0,863.04,624.05
2016,4,30,12,30,915.0,135.0,1.5,26.0,1017.0,897.14,644.38
2016,4,30,12,45,916.0,133.0,1.4,26.5,1012.5,926.06,659.83
2016,4,30,13,0,917.0,131.0,1.3,27.0,1008.0,951.64,672.95
2016,4,30,13,15,914.0,130.5,1.3,27.0,995.5,971.38,685.18
2016,4,30,13,30,911.0,130.0,1.3,27.0,983.0,987.37,695.23
2016,4,30,13,45,908.0,128.0,1.35,27.0,962.0,998.09,702.99
2016,4,30,14,0,905.0,126.0,1.4,27.0,941.0,1004.85,708.5
2016,4,30,14,15,898.5,124.5,1.35,27.0,912.0,1004.74,708.38
2016,4,30,14,30,892.0,123.0,1.3,27.0,883.0,1000.68,706.04
2016,4,30,14,45,885.0,120.0,1.3,27.0,847.5,990.72,701.05
2016,4,30,15,0,878.0,117.0,1.3,27.0,812.0,976.92,693.88
2016,4,30,15,15,866.5,114.5,1.25,27.0,769.5,955.67,681.4
2016,4,30,15,30,855.0,112.0,1.2,27.0,727.0,930.99,666.93
2016,4,30,15,45,841.5,108.0,1.15,27.0,679.5,909.78,654.73
2016,4,30,16,0,828.0,104.0,1.1,27.0,632.0,874.91,633.78
2016,4,30,16,15,807.0,100.0,1.05,26.5,579.5,830.82,608.04
2016,4,30,16,30,786.0,96.0,1.0,26.0,527.0,784.68,580.62
2016,4,30,16,45,759.5,91.0,0.95,26.0,472.0,731.29,546.68
2016,4,30,17,0,733.0,86.0,0.9,26.0,417.0,676.93,511.43
2016,4,30,17,15,693.0,80.5,0.85,25.5,360.0,615.26,471.01
2016,4,30,17,30,653.0,75.0,0.8,25.0,303.0,551.35,426.14
2016,4,30,17,45,596.0,67.5,0.8,24.5,246.5,475.97,371.15
2016,4,30,18,0,539.0,60.0,0.8,24.0,190.0,404.34,316.26
2016,4,30,18,15,447.0,50.0,0.85,23.0,138.5,315.93,246.35
2016,4,30,18,30,355.0,40.0,0.9,22.0,87.0,236.33,180.13
2016,4,30,18,45,209.5,25.5,0.95,21.5,49.5,138.97,90.7
2016,4,30,19,0,64.0,11.0,1.0,21.0,12.0,31.98,0.0
2016,4,30,19,15,32.0,5.5,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,41.0,11.0,3.0,15.0,12.0,9.39,0.0
2016,5,1,6,15,163.0,28.0,3.25,15.5,48.0,21.64,11.27
2016,5,1,6,30,285.0,45.0,3.5,16.0,84.0,34.54,24.27
2016,5,1,6,45,370.0,58.0,3.75,16.5,133.0,44.13,33.22
2016,5,1,7,0,455.0,71.0,4.0,17.0,182.0,55.41,43.39
2016,5,1,7,15,514.0,80.0,4.1,17.5,236.0,60.97,48.28
2016,5,1,7,30,573.0,89.0,4.2,18.0,290.0,66.38,52.84
2016,5,1,7,45,306.0,132.5,4.35,18.5,242.0,95.11,77.54
2016,5,1,8,0,39.0,176.0,4.5,19.0,194.0,128.51,105.75
2016,5,1,8,15,158.5,204.0,4.5,19.5,289.5,141.53,116.16
2016,5,1,8,30,278.0,232.0,4.5,20.0,385.0,150.98,123.45
2016,5,1,8,45,193.0,262.5,4.55,20.5,373.5,188.38,141.86
2016,5,1,9,0,108.0,293.0,4.6,21.0,362.0,222.35,168.73
2016,5,1,9,15,62.5,272.0,4.55,21.0,312.5,213.71,163.3
2016,5,1,9,30,17.0,251.0,4.5,21.0,263.0,203.01,156.52
2016,5,1,9,45,11.5,216.5,4.5,21.5,225.0,178.36,136.83
2016,5,1,10,0,6.0,182.0,4.5,22.0,187.0,151.21,115.19
2016,5,1,10,15,13.0,244.5,4.5,22.0,255.5,204.34,156.55
2016,5,1,10,30,20.0,307.0,4.5,22.0,324.0,258.53,198.15
2016,5,1,10,45,19.0,305.0,4.5,22.5,321.5,259.27,198.08
2016,5,1,11,0,18.0,303.0,4.5,23.0,319.0,259.64,197.85
2016,5,1,11,15,21.0,329.5,4.5,23.0,349.0,285.39,217.36
2016,5,1,11,30,24.0,356.0,4.5,23.0,379.0,311.8,237.22
2016,5,1,11,45,103.0,426.0,4.5,23.5,525.0,439.01,333.01
2016,5,1,12,0,182.0,496.0,4.5,24.0,671.0,569.0,427.79
2016,5,1,12,15,106.5,445.5,4.5,24.0,548.0,479.08,361.03
2016,5,1,12,30,31.0,395.0,4.5,24.0,425.0,371.5,280.41
2016,5,1,12,45,26.5,373.5,4.5,24.0,399.5,352.83,266.82
2016,5,1,13,0,22.0,352.0,4.5,24.0,374.0,321.3,243.32
2016,5,1,13,15,44.0,398.5,4.55,23.5,441.0,399.73,303.26
2016,5,1,13,30,66.0,445.0,4.6,23.0,508.0,468.77,355.48
2016,5,1,13,45,432.5,311.0,4.65,23.0,703.0,739.13,562.43
2016,5,1,14,0,799.0,177.0,4.7,23.0,898.0,964.56,724.68
2016,5,1,14,15,790.5,175.0,4.7,23.0,869.5,962.15,722.34
2016,5,1,14,30,782.0,173.0,4.7,23.0,841.0,956.02,719.16
2016,5,1,14,45,650.5,231.5,4.75,23.0,771.5,897.63,679.99
2016,5,1,15,0,519.0,290.0,4.8,23.0,702.0,823.08,626.19
2016,5,1,15,15,519.5,269.5,4.75,22.5,663.5,799.36,612.49
2016,5,1,15,30,520.0,249.0,4.7,22.0,625.0,772.75,596.33
2016,5,1,15,45,435.0,258.0,4.7,22.0,558.0,696.21,540.67
2016,5,1,16,0,350.0,267.0,4.7,22.0,491.0,604.67,473.37
2016,5,1,16,15,335.0,245.5,4.55,22.0,445.5,561.24,442.17
2016,5,1,16,30,320.0,224.0,4.4,22.0,400.0,517.08,409.84
2016,5,1,16,45,294.0,202.5,4.3,22.0,351.5,463.71,369.92
2016,5,1,17,0,268.0,181.0,4.2,22.0,303.0,410.96,329.85
2016,5,1,17,15,235.5,163.0,3.95,21.5,260.0,358.66,289.58
2016,5,1,17,30,203.0,145.0,3.7,21.0,217.0,295.37,239.72
2016,5,1,17,45,173.5,122.0,3.5,20.5,175.5,244.41,198.55
2016,5,1,18,0,144.0,99.0,3.3,20.0,134.0,195.68,158.05
2016,5,1,18,15,149.5,76.0,3.3,19.5,104.0,177.21,141.46
2016,5,1,18,30,155.0,53.0,3.3,19.0,74.0,146.56,113.45
2016,5,1,18,45,83.5,30.5,3.3,19.0,41.0,82.51,54.02
2016,5,1,19,0,12.0,8.0,3.3,19.0,8.0,11.05,0.0
2016,5,1,19,15,6.0,4.0,3.4,18.5,4.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.5,4.65,12.0,1.5,0.0,0.0
2016,5,2,6,0,0.0,3.0,4.8,12.0,3.0,2.56,0.0
2016,5,2,6,15,0.0,11.5,4.95,12.0,11.5,9.45,1.95
2016,5,2,6,30,0.0,20.0,5.1,12.0,20.0,16.47,8.85
2016,5,2,6,45,0.0,32.0,5.3,12.5,32.0,26.41,17.99
2016,5,2,7,0,0.0,44.0,5.5,13.0,44.0,36.37,27.07
2016,5,2,7,15,0.0,57.5,5.55,13.0,57.5,47.61,37.21
2016,5,2,7,30,0.0,71.0,5.6,13.0,71.0,58.76,47.12
2016,5,2,7,45,1.0,108.5,5.65,13.5,109.0,87.2,72.1
2016,5,2,8,0,2.0,146.0,5.7,14.0,147.0,114.52,95.65
2016,5,2,8,15,3.5,158.5,5.7,14.0,160.5,124.32,103.8
2016,5,2,8,30,5.0,171.0,5.7,14.0,174.0,134.02,111.81
2016,5,2,8,45,7.0,186.5,5.7,14.0,191.5,146.9,116.95
2016,5,2,9,0,9.0,202.0,5.7,14.0,209.0,160.55,127.58
2016,5,2,9,15,4.5,133.0,5.6,14.0,136.5,109.97,85.82
2016,5,2,9,30,0.0,64.0,5.5,14.0,64.0,53.26,38.87
2016,5,2,9,45,0.0,49.5,5.45,14.5,49.5,41.19,28.69
2016,5,2,10,0,0.0,35.0,5.4,15.0,35.0,29.13,18.56
2016,5,2,10,15,0.0,82.5,5.25,15.0,82.5,68.9,51.34
2016,5,2,10,30,0.0,130.0,5.1,15.0,130.0,107.98,83.17
2016,5,2,10,45,0.0,98.5,5.0,15.0,98.5,82.22,62.03
2016,5,2,11,0,0.0,67.0,4.9,15.0,67.0,56.05,40.56
2016,5,2,11,15,0.0,69.0,4.85,15.0,69.0,57.78,41.94
2016,5,2,11,30,0.0,71.0,4.8,15.0,71.0,59.48,43.29
2016,5,2,11,45,0.0,71.5,4.75,15.0,71.5,59.93,43.63
2016,5,2,12,0,0.0,72.0,4.7,15.0,72.0,60.38,43.98
2016,5,2,12,15,11.0,198.0,4.75,15.0,209.0,175.44,137.33
2016,5,2,12,30,22.0,324.0,4.8,15.0,346.0,300.96,236.58
2016,5,2,12,45,20.5,325.0,4.85,15.5,345.0,294.48,230.85
2016,5,2,13,0,19.0,326.0,4.9,16.0,344.0,295.69,231.44
2016,5,2,13,15,76.5,402.5,4.9,16.0,474.0,432.9,339.16
2016,5,2,13,30,134.0,479.0,4.9,16.0,604.0,579.11,450.32
2016,5,2,13,45,96.5,448.0,4.9,16.5,537.5,505.06,393.15
2016,5,2,14,0,59.0,417.0,4.9,17.0,471.0,443.51,345.48
2016,5,2,14,15,34.5,322.0,4.8,17.0,353.5,330.06,258.51
2016,5,2,14,30,10.0,227.0,4.7,17.0,236.0,204.79,160.08
2016,5,2,14,45,52.0,302.5,4.6,17.0,344.0,331.89,261.94
2016,5,2,15,0,94.0,378.0,4.5,17.0,452.0,451.63,355.23
2016,5,2,15,15,57.5,321.0,4.35,17.0,365.5,360.02,283.97
2016,5,2,15,30,21.0,264.0,4.2,17.0,279.0,252.51,199.37
2016,5,2,15,45,10.5,177.0,4.1,17.0,184.5,161.88,127.35
2016,5,2,16,0,0.0,90.0,4.0,17.0,90.0,74.91,56.46
2016,5,2,16,15,0.0,107.0,3.8,17.0,107.0,89.75,68.96
2016,5,2,16,30,0.0,124.0,3.6,17.0,124.0,105.41,82.11
2016,5,2,16,45,26.0,152.5,3.45,17.0,164.5,164.34,131.76
2016,5,2,17,0,52.0,181.0,3.3,17.0,205.0,217.52,176.16
2016,5,2,17,15,46.0,158.0,3.0,16.5,177.0,189.18,153.5
2016,5,2,17,30,40.0,135.0,2.7,16.0,149.0,161.07,130.78
2016,5,2,17,45,252.0,102.5,2.4,16.0,166.0,280.22,232.31
2016,5,2,18,0,464.0,70.0,2.1,16.0,183.0,370.25,304.01
2016,5,2,18,15,377.5,57.5,1.8,15.5,134.0,282.19,228.83
2016,5,2,18,30,291.0,45.0,1.5,15.0,85.0,208.14,164.02
2016,5,2,18,45,171.5,28.0,1.2,14.5,49.0,124.25,85.94
2016,5,2,19,0,52.0,11.0,0.9,14.0,13.0,27.61,0.0
2016,5,2,19,15,26.0,5.5,0.9,13.5,6.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
