Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,18.0,8.5,6.83,0.0
2016,5,13,6,0,18.0,16.0,2.4,18.0,17.0,13.26,1.11
2016,5,13,6,15,65.5,42.5,2.4,18.0,52.5,33.07,22.25
2016,5,13,6,30,113.0,69.0,2.4,18.0,88.0,52.03,39.59
2016,5,13,6,45,167.5,94.5,2.4,18.5,134.5,69.05,54.86
2016,5,13,7,0,222.0,120.0,2.4,19.0,181.0,86.18,69.88
2016,5,13,7,15,270.0,140.5,2.4,19.5,231.0,99.68,81.39
2016,5,13,7,30,318.0,161.0,2.4,20.0,281.0,112.75,92.23
2016,5,13,7,45,358.0,177.0,2.4,20.5,332.0,122.62,100.12
2016,5,13,8,0,398.0,193.0,2.4,21.0,383.0,132.11,107.53
2016,5,13,8,15,430.0,206.0,2.4,21.5,433.5,133.03,107.67
2016,5,13,8,30,462.0,219.0,2.4,22.0,484.0,138.31,111.46
2016,5,13,8,45,306.5,262.5,2.4,23.0,445.0,185.03,134.35
2016,5,13,9,0,151.0,306.0,2.4,24.0,406.0,225.74,166.64
2016,5,13,9,15,349.5,283.5,2.35,24.0,537.0,256.89,181.59
2016,5,13,9,30,548.0,261.0,2.3,24.0,668.0,312.14,217.91
2016,5,13,9,45,571.0,263.5,2.25,24.5,708.5,359.78,256.16
2016,5,13,10,0,594.0,266.0,2.2,25.0,749.0,409.36,295.77
2016,5,13,10,15,606.5,271.0,2.1,25.5,782.5,456.2,332.7
2016,5,13,10,30,619.0,276.0,2.0,26.0,816.0,504.77,369.75
2016,5,13,10,45,636.5,274.5,1.95,26.5,844.5,551.56,404.59
2016,5,13,11,0,654.0,273.0,1.9,27.0,873.0,598.81,438.71
2016,5,13,11,15,475.0,369.5,1.85,27.0,810.5,600.02,438.7
2016,5,13,11,30,296.0,466.0,1.8,27.0,748.0,583.4,425.16
2016,5,13,11,45,302.5,470.5,1.75,27.5,762.0,612.8,444.84
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,641.98,463.67
2016,5,13,12,15,259.0,489.0,1.65,28.0,742.0,633.96,457.07
2016,5,13,12,30,209.0,503.0,1.6,28.0,708.0,616.18,444.04
2016,5,13,12,45,155.5,495.5,1.6,28.0,648.0,577.22,416.92
2016,5,13,13,0,102.0,488.0,1.6,28.0,588.0,523.53,379.48
2016,5,13,13,15,197.0,477.0,1.6,28.0,666.0,617.97,447.05
2016,5,13,13,30,292.0,466.0,1.6,28.0,744.0,716.61,514.73
2016,5,13,13,45,226.5,465.0,1.6,28.0,678.0,651.23,469.53
2016,5,13,14,0,161.0,464.0,1.6,28.0,612.0,595.81,431.45
2016,5,13,14,15,229.0,438.5,1.6,28.0,641.5,640.76,464.97
2016,5,13,14,30,297.0,413.0,1.6,28.0,671.0,701.07,507.45
2016,5,13,14,45,468.0,324.5,1.6,28.0,711.5,793.32,573.53
2016,5,13,15,0,639.0,236.0,1.6,28.0,752.0,870.87,628.61
2016,5,13,15,15,623.0,230.5,1.55,27.5,712.0,845.59,613.11
2016,5,13,15,30,607.0,225.0,1.5,27.0,672.0,817.62,596.83
2016,5,13,15,45,585.5,218.5,1.5,27.0,627.0,775.42,570.44
2016,5,13,16,0,564.0,212.0,1.5,27.0,582.0,737.78,546.7
2016,5,13,16,15,538.5,203.0,1.45,27.0,533.5,692.75,517.11
2016,5,13,16,30,513.0,194.0,1.4,27.0,485.0,646.9,486.55
2016,5,13,16,45,481.5,182.5,1.35,27.0,434.5,593.28,449.96
2016,5,13,17,0,450.0,171.0,1.3,27.0,384.0,540.01,412.87
2016,5,13,17,15,409.0,157.5,1.2,26.5,332.5,478.76,369.47
2016,5,13,17,30,368.0,144.0,1.1,26.0,281.0,406.7,316.99
2016,5,13,17,45,319.0,126.0,1.0,25.5,231.0,341.61,267.85
2016,5,13,18,0,270.0,108.0,0.9,25.0,181.0,280.44,220.06
2016,5,13,18,15,208.0,86.5,0.9,24.5,134.5,212.68,165.76
2016,5,13,18,30,146.0,65.0,0.9,24.0,88.0,150.86,114.86
2016,5,13,18,45,87.0,40.5,0.9,23.5,52.5,91.88,65.23
2016,5,13,19,0,28.0,16.0,0.9,23.0,17.0,27.35,3.25
2016,5,13,19,15,14.0,8.0,0.95,23.0,8.5,10.8,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,19.5,9.5,8.11,0.0
2016,5,14,6,0,0.0,19.0,1.7,20.0,19.0,15.65,2.97
2016,5,14,6,15,48.5,41.0,1.7,20.5,49.0,32.07,21.24
2016,5,14,6,30,97.0,63.0,1.7,21.0,79.0,48.27,35.91
2016,5,14,6,45,128.5,86.0,1.7,21.5,116.0,64.7,50.46
2016,5,14,7,0,160.0,109.0,1.7,22.0,153.0,80.78,64.39
2016,5,14,7,15,193.5,128.0,1.65,22.5,193.0,91.26,73.19
2016,5,14,7,30,227.0,147.0,1.6,23.0,233.0,103.29,83.05
2016,5,14,7,45,197.5,175.5,1.55,23.5,258.5,124.59,100.46
2016,5,14,8,0,168.0,204.0,1.5,24.0,284.0,141.14,113.56
2016,5,14,8,15,135.0,228.5,1.5,24.0,298.0,154.75,124.3
2016,5,14,8,30,102.0,253.0,1.5,24.0,312.0,176.52,141.58
2016,5,14,8,45,97.0,276.0,1.5,24.5,336.5,198.16,148.79
2016,5,14,9,0,92.0,299.0,1.5,25.0,361.0,223.32,165.96
2016,5,14,9,15,78.0,314.5,1.45,25.0,369.5,241.99,180.02
2016,5,14,9,30,64.0,330.0,1.4,25.0,378.0,258.82,193.04
2016,5,14,9,45,50.0,332.5,1.4,25.5,371.0,265.36,197.95
2016,5,14,10,0,36.0,335.0,1.4,26.0,364.0,269.62,200.98
2016,5,14,10,15,53.0,371.5,1.3,25.5,417.0,308.93,229.97
2016,5,14,10,30,70.0,408.0,1.2,25.0,470.0,350.99,260.61
2016,5,14,10,45,49.5,387.0,1.15,25.0,432.0,333.45,247.6
2016,5,14,11,0,29.0,366.0,1.1,25.0,394.0,312.32,232.06
2016,5,14,11,15,22.5,331.0,1.0,25.0,352.5,286.37,212.9
2016,5,14,11,30,16.0,296.0,0.9,25.0,311.0,256.09,190.46
2016,5,14,11,45,16.0,296.5,0.8,25.0,312.0,258.4,192.08
2016,5,14,12,0,16.0,297.0,0.7,25.0,313.0,260.62,193.46
2016,5,14,12,15,10.5,226.0,0.65,24.5,236.5,198.2,147.4
2016,5,14,12,30,5.0,155.0,0.6,24.0,160.0,134.54,99.59
2016,5,14,12,45,2.5,126.5,0.6,24.0,129.0,108.62,79.81
2016,5,14,13,0,0.0,98.0,0.6,24.0,98.0,82.44,59.48
2016,5,14,13,15,0.0,71.0,0.65,23.5,71.0,59.61,41.78
2016,5,14,13,30,0.0,44.0,0.7,23.0,44.0,36.85,23.87
2016,5,14,13,45,0.0,56.5,0.8,23.0,56.5,47.31,32.24
2016,5,14,14,0,0.0,69.0,0.9,23.0,69.0,57.76,40.57
2016,5,14,14,15,0.0,88.0,1.0,22.5,88.0,73.75,53.38
2016,5,14,14,30,0.0,107.0,1.1,22.0,107.0,89.86,66.32
2016,5,14,14,45,0.0,103.0,1.25,22.0,103.0,86.36,63.64
2016,5,14,15,0,0.0,99.0,1.4,22.0,99.0,82.86,61.0
2016,5,14,15,15,0.0,60.0,1.45,21.5,60.0,49.98,34.89
2016,5,14,15,30,0.0,21.0,1.5,21.0,21.0,17.44,8.61
2016,5,14,15,45,0.0,42.5,1.6,21.0,42.5,35.3,23.27
2016,5,14,16,0,0.0,64.0,1.7,21.0,64.0,53.19,37.93
2016,5,14,16,15,0.0,52.0,1.65,21.0,52.0,43.15,29.84
2016,5,14,16,30,0.0,40.0,1.6,21.0,40.0,33.13,21.73
2016,5,14,16,45,0.0,45.5,1.6,21.0,45.5,37.68,25.59
2016,5,14,17,0,0.0,51.0,1.6,21.0,51.0,42.22,29.46
2016,5,14,17,15,0.0,44.0,1.65,20.5,44.0,36.38,24.79
2016,5,14,17,30,0.0,37.0,1.7,20.0,37.0,30.56,20.06
2016,5,14,17,45,123.5,74.5,1.75,20.0,107.5,161.4,130.77
2016,5,14,18,0,247.0,112.0,1.8,20.0,178.0,271.87,219.66
2016,5,14,18,15,189.0,89.0,2.05,19.5,132.5,205.65,164.4
2016,5,14,18,30,131.0,66.0,2.3,19.0,87.0,144.84,112.95
2016,5,14,18,45,83.5,42.0,2.55,19.0,53.5,84.68,61.17
2016,5,14,19,0,36.0,18.0,2.8,19.0,20.0,32.7,7.3
2016,5,14,19,15,18.0,9.0,2.9,18.5,10.0,12.77,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,6.4,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,12.36,1.79
2016,5,15,6,15,6.5,36.5,2.7,14.0,38.0,29.51,19.73
2016,5,15,6,30,13.0,58.0,2.7,14.0,61.0,46.05,35.05
2016,5,15,6,45,34.0,80.5,2.75,14.0,89.5,62.0,49.66
2016,5,15,7,0,55.0,103.0,2.8,14.0,118.0,78.25,64.29
2016,5,15,7,15,96.5,128.5,2.8,14.5,162.0,93.56,77.64
2016,5,15,7,30,138.0,154.0,2.8,15.0,206.0,110.32,91.96
2016,5,15,7,45,98.5,174.5,2.85,15.5,215.0,127.49,106.33
2016,5,15,8,0,59.0,195.0,2.9,16.0,224.0,140.61,116.98
2016,5,15,8,15,65.0,220.5,2.9,16.0,255.5,156.72,130.26
2016,5,15,8,30,71.0,246.0,2.9,16.0,287.0,172.38,143.02
2016,5,15,8,45,78.5,272.0,2.95,16.5,321.5,194.86,151.97
2016,5,15,9,0,86.0,298.0,3.0,17.0,356.0,221.94,171.18
2016,5,15,9,15,122.5,327.0,2.95,17.5,415.0,249.0,189.94
2016,5,15,9,30,159.0,356.0,2.9,18.0,474.0,290.0,220.27
2016,5,15,9,45,165.0,377.5,2.9,18.5,506.0,322.03,245.02
2016,5,15,10,0,171.0,399.0,2.9,19.0,538.0,354.97,270.33
2016,5,15,10,15,127.5,408.0,2.85,19.5,514.5,359.68,274.59
2016,5,15,10,30,84.0,417.0,2.8,20.0,491.0,363.81,277.72
2016,5,15,10,45,158.0,438.5,2.8,20.5,582.5,424.91,323.0
2016,5,15,11,0,232.0,460.0,2.8,21.0,674.0,498.51,376.91
2016,5,15,11,15,138.0,440.5,2.7,21.0,569.0,443.28,335.75
2016,5,15,11,30,44.0,421.0,2.6,21.0,464.0,376.51,285.37
2016,5,15,11,45,31.5,378.5,2.55,21.0,410.0,339.15,257.65
2016,5,15,12,0,19.0,336.0,2.5,21.0,356.0,295.3,224.64
2016,5,15,12,15,21.0,349.0,2.45,21.0,370.5,309.98,235.81
2016,5,15,12,30,23.0,362.0,2.4,21.0,385.0,324.87,246.92
2016,5,15,12,45,23.0,362.0,2.35,21.5,385.0,327.04,248.02
2016,5,15,13,0,23.0,362.0,2.3,22.0,385.0,329.03,249.05
2016,5,15,13,15,24.0,363.0,2.3,22.0,386.5,332.63,251.89
2016,5,15,13,30,25.0,364.0,2.3,22.0,388.0,349.5,264.59
2016,5,15,13,45,20.0,319.5,2.3,22.0,338.5,293.44,222.86
2016,5,15,14,0,15.0,275.0,2.3,22.0,289.0,250.19,190.5
2016,5,15,14,15,65.0,352.0,2.3,22.0,409.0,383.98,292.9
2016,5,15,14,30,115.0,429.0,2.3,22.0,529.0,526.74,397.69
2016,5,15,14,45,140.5,413.0,2.3,22.0,530.5,538.43,406.77
2016,5,15,15,0,166.0,397.0,2.3,22.0,532.0,548.88,415.82
2016,5,15,15,15,153.0,375.0,2.3,21.5,494.5,516.11,393.52
2016,5,15,15,30,140.0,353.0,2.3,21.0,457.0,482.64,370.66
2016,5,15,15,45,112.5,324.0,2.3,21.0,404.5,411.14,318.26
2016,5,15,16,0,85.0,295.0,2.3,21.0,352.0,357.5,278.31
2016,5,15,16,15,122.0,274.5,2.25,21.0,349.0,384.14,300.63
2016,5,15,16,30,159.0,254.0,2.2,21.0,346.0,391.21,307.81
2016,5,15,16,45,79.5,131.0,2.15,21.0,177.0,193.66,153.71
2016,5,15,17,0,0.0,8.0,2.1,21.0,8.0,6.6,0.0
2016,5,15,17,15,0.0,6.5,1.95,20.5,6.5,5.35,0.0
2016,5,15,17,30,0.0,5.0,1.8,20.0,5.0,4.11,0.0
2016,5,15,17,45,0.0,4.0,1.7,20.0,4.0,3.29,0.0
2016,5,15,18,0,0.0,3.0,1.6,20.0,3.0,2.46,0.0
2016,5,15,18,15,0.0,2.5,1.45,19.5,2.5,2.05,0.0
2016,5,15,18,30,0.0,2.0,1.3,19.0,2.0,1.64,0.0
2016,5,15,18,45,0.0,1.0,1.15,19.0,1.0,0.82,0.0
2016,5,15,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.0,1.55,17.5,7.0,5.97,0.0
2016,5,16,6,0,0.0,14.0,1.8,18.0,14.0,11.53,1.54
2016,5,16,6,15,0.0,32.5,2.05,18.0,32.5,26.62,16.98
2016,5,16,6,30,0.0,51.0,2.3,18.0,51.0,41.13,30.23
2016,5,16,6,45,4.0,73.0,2.55,18.0,74.0,57.99,45.37
2016,5,16,7,0,8.0,95.0,2.8,18.0,97.0,74.68,60.16
2016,5,16,7,15,4.5,109.5,3.0,18.0,111.0,86.12,70.12
2016,5,16,7,30,1.0,124.0,3.2,18.0,125.0,97.46,79.78
2016,5,16,7,45,5.5,144.0,3.4,18.5,147.0,112.53,92.32
2016,5,16,8,0,10.0,164.0,3.6,19.0,169.0,127.46,104.53
2016,5,16,8,15,18.5,191.0,3.7,19.5,201.5,146.89,120.36
2016,5,16,8,30,27.0,218.0,3.8,20.0,234.0,156.32,127.58
2016,5,16,8,45,13.5,164.5,3.9,20.5,172.5,132.03,101.55
2016,5,16,9,0,0.0,111.0,4.0,21.0,111.0,91.7,69.04
2016,5,16,9,15,0.0,127.5,3.95,21.0,128.0,104.87,79.45
2016,5,16,9,30,0.0,144.0,3.9,21.0,145.0,118.11,89.81
2016,5,16,9,45,3.5,164.5,3.85,21.5,168.0,135.65,103.21
2016,5,16,10,0,7.0,185.0,3.8,22.0,191.0,153.73,116.96
2016,5,16,10,15,9.5,212.5,3.65,22.5,220.5,177.44,135.01
2016,5,16,10,30,12.0,240.0,3.5,23.0,250.0,201.63,153.23
2016,5,16,10,45,13.0,256.5,3.35,23.5,268.5,216.86,164.4
2016,5,16,11,0,14.0,273.0,3.2,24.0,287.0,232.34,175.68
2016,5,16,11,15,28.5,346.0,3.05,24.0,374.0,300.97,227.34
2016,5,16,11,30,43.0,419.0,2.9,24.0,461.0,373.95,281.13
2016,5,16,11,45,49.0,435.5,2.8,24.5,483.5,398.05,297.84
2016,5,16,12,0,55.0,452.0,2.7,25.0,506.0,422.98,315.16
2016,5,16,12,15,69.5,468.5,2.75,25.0,537.0,455.38,338.82
2016,5,16,12,30,84.0,485.0,2.8,25.0,568.0,488.97,363.21
2016,5,16,12,45,62.5,455.5,2.85,25.5,517.0,452.06,335.77
2016,5,16,13,0,41.0,426.0,2.9,26.0,466.0,412.57,306.59
2016,5,16,13,15,35.0,404.5,3.0,26.0,438.5,392.07,292.1
2016,5,16,13,30,29.0,383.0,3.1,26.0,411.0,370.48,276.63
2016,5,16,13,45,41.5,400.5,3.25,26.0,439.5,401.78,300.34
2016,5,16,14,0,54.0,418.0,3.4,26.0,468.0,433.73,324.3
2016,5,16,14,15,56.5,407.5,3.5,26.0,458.5,429.45,321.74
2016,5,16,14,30,59.0,397.0,3.6,26.0,449.0,424.75,319.05
2016,5,16,14,45,62.5,383.5,3.7,26.0,436.5,417.59,314.64
2016,5,16,15,0,66.0,370.0,3.8,26.0,424.0,409.97,309.93
2016,5,16,15,15,128.5,361.5,3.85,25.5,460.0,478.96,363.97
2016,5,16,15,30,191.0,353.0,3.9,25.0,496.0,528.2,403.18
2016,5,16,15,45,216.5,326.0,4.0,25.0,477.5,522.11,400.61
2016,5,16,16,0,242.0,299.0,4.1,25.0,459.0,513.66,396.54
2016,5,16,16,15,304.0,261.5,4.1,24.5,446.5,538.42,418.42
2016,5,16,16,30,366.0,224.0,4.1,24.0,434.0,540.69,423.74
2016,5,16,16,45,304.0,210.0,4.1,24.0,372.5,467.19,368.42
2016,5,16,17,0,242.0,196.0,4.1,24.0,311.0,397.02,314.79
2016,5,16,17,15,407.5,145.5,4.05,23.5,311.0,462.52,369.83
2016,5,16,17,30,573.0,95.0,4.0,23.0,311.0,503.91,404.61
2016,5,16,17,45,534.5,84.0,3.95,22.5,259.5,441.21,355.51
2016,5,16,18,0,496.0,73.0,3.9,22.0,208.0,380.56,306.62
2016,5,16,18,15,421.0,62.0,3.65,21.5,158.5,304.0,242.94
2016,5,16,18,30,346.0,51.0,3.4,21.0,109.0,231.16,180.73
2016,5,16,18,45,244.5,36.0,3.2,20.5,69.5,155.43,115.16
2016,5,16,19,0,143.0,21.0,3.0,20.0,30.0,84.77,35.53
2016,5,16,19,15,71.5,10.5,2.9,19.5,15.0,29.08,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,17.0,6.0,5.12,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,9.87,0.79
2016,5,17,6,15,0.0,28.0,2.55,17.0,28.0,23.13,14.11
2016,5,17,6,30,0.0,44.0,2.7,17.0,44.0,36.08,25.97
2016,5,17,6,45,0.0,64.0,2.85,17.5,64.0,51.67,39.94
2016,5,17,7,0,0.0,84.0,3.0,18.0,84.0,67.09,53.53
2016,5,17,7,15,0.0,66.0,3.1,18.5,66.0,54.7,42.56
2016,5,17,7,30,0.0,48.0,3.2,19.0,48.0,39.7,29.25
2016,5,17,7,45,0.0,79.5,3.35,19.5,79.5,65.97,51.9
2016,5,17,8,0,0.0,111.0,3.5,20.0,111.0,90.18,72.37
2016,5,17,8,15,0.0,125.0,3.5,20.5,125.0,101.06,81.17
2016,5,17,8,30,0.0,139.0,3.5,21.0,139.0,111.84,89.79
2016,5,17,8,45,60.5,223.0,3.5,21.5,263.5,165.73,126.76
2016,5,17,9,0,121.0,307.0,3.5,22.0,388.0,221.97,166.68
2016,5,17,9,15,66.0,265.5,3.45,22.0,310.0,209.12,158.33
2016,5,17,9,30,11.0,224.0,3.4,22.0,232.0,181.56,138.86
2016,5,17,9,45,7.5,193.0,3.35,22.5,199.0,158.94,120.84
2016,5,17,10,0,4.0,162.0,3.3,23.0,166.0,134.53,101.42
2016,5,17,10,15,8.5,210.0,3.25,23.0,218.0,175.03,132.84
2016,5,17,10,30,13.0,258.0,3.2,23.0,270.0,216.18,164.33
2016,5,17,10,45,25.5,325.5,3.15,23.5,349.5,273.93,207.67
2016,5,17,11,0,38.0,393.0,3.1,24.0,429.0,337.56,254.59
2016,5,17,11,15,31.0,377.5,3.05,24.0,407.5,327.15,246.49
2016,5,17,11,30,24.0,362.0,3.0,24.0,386.0,314.88,237.2
2016,5,17,11,45,37.5,404.0,2.95,24.0,441.5,363.82,273.57
2016,5,17,12,0,51.0,446.0,2.9,24.0,497.0,414.63,310.7
2016,5,17,12,15,129.5,475.5,2.85,24.0,603.5,513.37,383.42
2016,5,17,12,30,208.0,505.0,2.8,24.0,710.0,614.0,455.63
2016,5,17,12,45,253.0,492.5,2.8,24.5,740.5,661.69,488.63
2016,5,17,13,0,298.0,480.0,2.8,25.0,771.0,704.62,518.36
2016,5,17,13,15,550.5,327.0,2.8,25.0,855.5,816.19,601.53
2016,5,17,13,30,803.0,174.0,2.8,25.0,940.0,913.74,670.94
2016,5,17,13,45,795.5,174.0,2.8,25.0,919.0,921.48,675.72
2016,5,17,14,0,788.0,174.0,2.8,25.0,898.0,925.57,678.98
2016,5,17,14,15,780.5,172.0,2.8,25.0,871.0,924.13,678.76
2016,5,17,14,30,773.0,170.0,2.8,25.0,844.0,919.1,676.33
2016,5,17,14,45,768.0,164.0,2.85,25.0,811.0,908.97,671.05
2016,5,17,15,0,763.0,158.0,2.9,25.0,778.0,895.31,663.54
2016,5,17,15,15,749.5,154.5,2.9,25.0,738.0,872.95,649.91
2016,5,17,15,30,736.0,151.0,2.9,25.0,698.0,853.44,638.31
2016,5,17,15,45,474.5,227.0,2.95,25.0,571.5,681.29,517.29
2016,5,17,16,0,213.0,303.0,3.0,25.0,445.0,492.25,377.08
2016,5,17,16,15,267.5,268.5,2.95,24.5,432.0,514.69,397.66
2016,5,17,16,30,322.0,234.0,2.9,24.0,419.0,515.39,401.39
2016,5,17,16,45,304.0,212.0,2.9,24.0,373.0,468.69,367.5
2016,5,17,17,0,286.0,190.0,2.9,24.0,327.0,421.95,333.15
2016,5,17,17,15,268.0,169.0,2.8,23.5,285.0,376.58,299.53
2016,5,17,17,30,250.0,148.0,2.7,23.0,243.0,331.71,265.41
2016,5,17,17,45,224.5,126.5,2.65,23.0,201.5,282.46,226.36
2016,5,17,18,0,199.0,105.0,2.6,23.0,160.0,234.88,187.64
2016,5,17,18,15,161.0,83.5,2.6,22.5,121.5,182.89,144.62
2016,5,17,18,30,123.0,62.0,2.6,22.0,83.0,134.25,103.45
2016,5,17,18,45,68.0,41.5,2.6,21.5,52.5,76.19,54.45
2016,5,17,19,0,13.0,21.0,2.6,21.0,22.0,24.41,7.49
2016,5,17,19,15,6.5,10.5,2.65,21.0,11.0,10.79,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,7.26,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,14.02,3.87
2016,5,18,6,15,3.0,38.0,3.75,15.0,38.5,30.69,20.77
2016,5,18,6,30,6.0,59.0,3.7,15.0,60.0,46.86,35.66
2016,5,18,6,45,19.5,80.5,3.7,15.0,85.5,62.08,49.57
2016,5,18,7,0,33.0,102.0,3.7,15.0,111.0,77.64,63.52
2016,5,18,7,15,36.0,124.0,3.65,15.5,136.0,93.14,76.99
2016,5,18,7,30,39.0,146.0,3.6,16.0,161.0,108.34,89.89
2016,5,18,7,45,73.0,176.0,3.6,16.5,209.5,128.19,106.56
2016,5,18,8,0,107.0,206.0,3.6,17.0,258.0,141.47,117.32
2016,5,18,8,15,300.0,198.0,3.5,17.0,367.0,132.66,109.33
2016,5,18,8,30,493.0,190.0,3.4,17.0,476.0,121.14,99.11
2016,5,18,8,45,290.5,245.0,3.35,17.5,418.0,172.99,128.52
2016,5,18,9,0,88.0,300.0,3.3,18.0,360.0,223.03,171.44
2016,5,18,9,15,55.5,288.0,3.3,18.5,327.0,221.27,170.44
2016,5,18,9,30,23.0,276.0,3.3,19.0,294.0,222.09,171.88
2016,5,18,9,45,17.5,258.0,3.3,19.5,272.0,210.93,162.81
2016,5,18,10,0,12.0,240.0,3.3,20.0,250.0,197.98,152.35
2016,5,18,10,15,13.5,249.0,3.25,20.0,261.0,207.44,159.56
2016,5,18,10,30,15.0,258.0,3.2,20.0,272.0,217.08,166.87
2016,5,18,10,45,12.5,233.5,3.15,20.5,245.0,198.22,151.78
2016,5,18,11,0,10.0,209.0,3.1,21.0,218.0,178.45,136.05
2016,5,18,11,15,11.0,218.5,3.05,21.5,229.0,187.89,143.07
2016,5,18,11,30,12.0,228.0,3.0,22.0,240.0,197.5,150.13
2016,5,18,11,45,36.5,343.5,2.95,22.5,379.5,313.24,238.03
2016,5,18,12,0,61.0,459.0,2.9,23.0,519.0,432.6,325.42
2016,5,18,12,15,66.5,455.0,2.85,23.0,521.0,440.75,330.97
2016,5,18,12,30,72.0,451.0,2.8,23.0,523.0,448.74,336.92
2016,5,18,12,45,41.0,325.0,2.8,23.5,366.0,317.92,240.06
2016,5,18,13,0,10.0,199.0,2.8,24.0,209.0,176.98,132.94
2016,5,18,13,15,13.0,248.0,2.8,24.0,261.0,222.33,167.99
2016,5,18,13,30,16.0,297.0,2.8,24.0,313.0,268.52,202.96
2016,5,18,13,45,54.5,374.0,2.85,24.0,425.0,388.23,293.24
2016,5,18,14,0,93.0,451.0,2.9,24.0,537.0,501.15,375.98
2016,5,18,14,15,52.5,345.5,2.95,23.5,394.0,365.04,276.62
2016,5,18,14,30,12.0,240.0,3.0,23.0,251.0,217.2,165.2
2016,5,18,14,45,22.0,283.5,3.1,23.0,302.0,280.56,214.58
2016,5,18,15,0,32.0,327.0,3.2,23.0,353.0,334.34,255.78
2016,5,18,15,15,27.0,300.5,3.3,22.5,322.0,305.21,234.52
2016,5,18,15,30,22.0,274.0,3.4,22.0,291.0,260.29,201.08
2016,5,18,15,45,11.0,190.5,3.5,22.0,199.0,173.59,133.82
2016,5,18,16,0,0.0,107.0,3.6,22.0,107.0,89.56,67.0
2016,5,18,16,15,12.0,160.0,3.65,21.5,167.0,147.21,114.21
2016,5,18,16,30,24.0,213.0,3.7,21.0,227.0,208.0,163.6
2016,5,18,16,45,12.5,180.5,3.75,21.0,188.0,168.52,132.16
2016,5,18,17,0,1.0,148.0,3.8,21.0,149.0,129.77,101.04
2016,5,18,17,15,0.5,129.5,3.8,20.5,130.0,113.06,88.01
2016,5,18,17,30,0.0,111.0,3.8,20.0,111.0,96.36,74.72
2016,5,18,17,45,212.5,99.5,3.8,20.0,158.0,243.0,198.64
2016,5,18,18,0,425.0,88.0,3.8,20.0,205.0,351.58,285.96
2016,5,18,18,15,352.0,74.0,3.65,19.5,156.5,277.76,223.71
2016,5,18,18,30,279.0,60.0,3.5,19.0,108.0,210.98,166.36
2016,5,18,18,45,184.5,42.0,3.35,18.5,68.5,138.65,103.88
2016,5,18,19,0,90.0,24.0,3.2,18.0,29.0,64.39,30.81
2016,5,18,19,15,45.0,12.0,3.15,17.5,14.5,22.85,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.82,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.64,0.0
2016,5,19,6,45,0.0,3.5,3.35,15.0,3.5,2.87,0.0
2016,5,19,7,0,0.0,5.0,3.6,15.0,5.0,4.11,0.0
2016,5,19,7,15,0.0,13.0,3.4,15.0,13.0,10.7,3.94
2016,5,19,7,30,0.0,21.0,3.2,15.0,21.0,17.31,9.83
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,21.46,13.44
2016,5,19,8,0,0.0,31.0,2.8,16.0,31.0,25.62,17.01
2016,5,19,8,15,0.0,35.0,2.85,16.0,35.0,28.96,19.86
2016,5,19,8,30,0.0,39.0,2.9,16.0,39.0,32.31,22.7
2016,5,19,8,45,0.0,53.0,3.0,16.0,53.0,43.99,31.17
2016,5,19,9,0,0.0,67.0,3.1,16.0,67.0,55.7,40.78
2016,5,19,9,15,0.0,67.5,3.05,16.0,67.5,56.17,41.02
2016,5,19,9,30,0.0,68.0,3.0,16.0,68.0,56.63,41.29
2016,5,19,9,45,0.5,105.0,2.95,16.5,105.5,87.45,66.29
2016,5,19,10,0,1.0,142.0,2.9,17.0,143.0,117.53,90.29
2016,5,19,10,15,3.5,155.0,2.5,17.0,158.0,129.31,99.49
2016,5,19,10,30,6.0,168.0,2.1,17.0,173.0,141.46,108.97
2016,5,19,10,45,13.5,250.0,1.7,17.5,262.5,211.82,163.79
2016,5,19,11,0,21.0,332.0,1.3,18.0,352.0,283.04,217.31
2016,5,19,11,15,52.5,400.5,1.25,18.0,450.5,358.05,273.27
2016,5,19,11,30,84.0,469.0,1.2,18.0,549.0,440.12,333.07
2016,5,19,11,45,448.0,323.5,1.2,18.5,760.0,595.75,450.11
2016,5,19,12,0,812.0,178.0,1.2,19.0,971.0,766.56,572.48
2016,5,19,12,15,595.0,312.0,1.2,19.5,894.5,745.32,551.27
2016,5,19,12,30,378.0,446.0,1.2,20.0,818.0,706.31,519.37
2016,5,19,12,45,368.0,449.0,1.2,20.5,810.0,719.22,527.68
2016,5,19,13,0,358.0,452.0,1.2,21.0,802.0,729.98,533.92
2016,5,19,13,15,192.5,413.5,1.2,21.0,602.0,551.74,409.65
2016,5,19,13,30,27.0,375.0,1.2,21.0,402.0,360.46,270.24
2016,5,19,13,45,22.5,343.0,1.2,21.5,365.5,316.17,238.53
2016,5,19,14,0,18.0,311.0,1.2,22.0,329.0,284.65,215.09
2016,5,19,14,15,17.5,300.5,1.2,22.0,317.0,275.75,208.85
2016,5,19,14,30,17.0,290.0,1.2,22.0,305.0,266.69,202.39
2016,5,19,14,45,18.5,289.5,1.2,22.5,305.5,268.49,203.77
2016,5,19,15,0,20.0,289.0,1.2,23.0,306.0,270.33,205.17
2016,5,19,15,15,17.0,265.5,1.3,23.0,279.5,246.73,187.84
2016,5,19,15,30,14.0,242.0,1.4,23.0,253.0,223.03,170.33
2016,5,19,15,45,17.5,242.0,1.5,23.0,254.5,226.97,174.1
2016,5,19,16,0,21.0,242.0,1.6,23.0,256.0,231.02,177.88
2016,5,19,16,15,22.0,227.5,1.75,22.5,241.5,219.07,169.67
2016,5,19,16,30,23.0,213.0,1.9,22.0,227.0,207.04,161.32
2016,5,19,16,45,166.0,200.5,2.05,22.0,282.0,333.47,264.47
2016,5,19,17,0,309.0,188.0,2.2,22.0,337.0,435.28,345.54
2016,5,19,17,15,294.5,166.5,2.2,21.5,294.5,390.88,312.21
2016,5,19,17,30,280.0,145.0,2.2,21.0,252.0,346.58,278.79
2016,5,19,17,45,389.0,109.5,2.2,20.5,232.0,373.84,301.86
2016,5,19,18,0,498.0,74.0,2.2,20.0,212.0,381.0,307.21
2016,5,19,18,15,425.0,63.5,2.05,19.5,162.5,306.16,245.06
2016,5,19,18,30,352.0,53.0,1.9,19.0,113.0,234.78,184.36
2016,5,19,18,45,249.0,38.0,1.8,18.5,73.0,158.37,118.67
2016,5,19,19,0,146.0,23.0,1.7,18.0,33.0,88.91,46.71
2016,5,19,19,15,73.0,11.5,1.7,17.5,16.5,30.23,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,75.0,12.5,0.8,13.5,18.0,10.67,0.0
2016,5,20,6,0,150.0,25.0,0.9,14.0,36.0,19.37,8.26
2016,5,20,6,15,254.0,40.0,0.9,14.5,77.5,30.76,21.01
2016,5,20,6,30,358.0,55.0,0.9,15.0,119.0,41.98,31.47
2016,5,20,6,45,179.0,41.5,0.9,16.0,73.5,30.75,21.75
2016,5,20,7,0,0.0,28.0,0.9,17.0,28.0,23.08,14.93
2016,5,20,7,15,0.0,46.0,0.9,17.5,46.0,38.03,28.11
2016,5,20,7,30,0.0,64.0,0.9,18.0,64.0,53.03,41.11
2016,5,20,7,45,0.0,99.0,0.9,18.5,99.0,80.74,64.86
2016,5,20,8,0,0.0,134.0,0.9,19.0,134.0,106.84,86.7
2016,5,20,8,15,2.5,154.5,0.95,19.5,156.5,122.2,99.09
2016,5,20,8,30,5.0,175.0,1.0,20.0,179.0,137.38,111.18
2016,5,20,8,45,19.5,219.5,1.05,20.5,233.0,170.43,131.31
2016,5,20,9,0,34.0,264.0,1.1,21.0,287.0,195.42,149.1
2016,5,20,9,15,47.5,297.5,1.15,21.5,332.5,225.46,170.86
2016,5,20,9,30,61.0,331.0,1.2,22.0,378.0,257.88,194.44
2016,5,20,9,45,51.5,339.0,1.3,22.5,380.0,269.2,202.91
2016,5,20,10,0,42.0,347.0,1.4,23.0,382.0,279.07,210.22
2016,5,20,10,15,101.5,392.5,1.45,23.0,481.0,342.44,256.56
2016,5,20,10,30,161.0,438.0,1.5,23.0,580.0,407.99,304.18
2016,5,20,10,45,510.0,290.0,1.6,23.5,757.5,492.22,365.9
2016,5,20,11,0,859.0,142.0,1.7,24.0,935.0,607.39,450.8
2016,5,20,11,15,863.5,143.0,1.7,24.0,955.0,653.49,484.75
2016,5,20,11,30,868.0,144.0,1.7,24.0,975.0,697.68,516.99
2016,5,20,11,45,876.5,140.0,1.75,24.5,988.5,738.91,545.89
2016,5,20,12,0,885.0,136.0,1.8,25.0,1002.0,778.15,572.8
2016,5,20,12,15,885.5,136.5,1.8,25.0,1005.5,812.51,595.24
2016,5,20,12,30,886.0,137.0,1.8,25.0,1009.0,844.25,615.81
2016,5,20,12,45,883.0,137.5,1.8,25.5,1003.5,870.32,631.37
2016,5,20,13,0,880.0,138.0,1.8,26.0,998.0,893.25,644.88
2016,5,20,13,15,877.0,137.5,1.8,26.0,985.0,912.0,656.98
2016,5,20,13,30,874.0,137.0,1.8,26.0,972.0,927.2,666.91
2016,5,20,13,45,866.5,137.0,1.8,26.0,951.0,935.07,672.28
2016,5,20,14,0,859.0,137.0,1.8,26.0,930.0,939.19,675.45
2016,5,20,14,15,852.0,135.5,1.8,26.0,901.5,938.66,675.82
2016,5,20,14,30,845.0,134.0,1.8,26.0,873.0,934.43,674.0
2016,5,20,14,45,838.0,130.5,1.85,26.0,839.0,924.62,669.33
2016,5,20,15,0,831.0,127.0,1.9,26.0,805.0,911.22,662.46
2016,5,20,15,15,818.5,124.5,1.95,26.0,764.0,901.08,657.82
2016,5,20,15,30,806.0,122.0,2.0,26.0,723.0,876.62,643.8
2016,5,20,15,45,788.5,119.5,2.05,26.0,677.0,844.76,624.91
2016,5,20,16,0,771.0,117.0,2.1,26.0,631.0,810.32,604.15
2016,5,20,16,15,750.5,113.0,2.1,25.5,581.5,769.44,579.5
2016,5,20,16,30,730.0,109.0,2.1,25.0,532.0,726.71,553.15
2016,5,20,16,45,701.5,105.0,2.15,25.0,479.0,679.8,522.6
2016,5,20,17,0,673.0,101.0,2.2,25.0,426.0,628.87,487.96
2016,5,20,17,15,636.5,95.0,2.1,24.5,372.5,569.9,446.07
2016,5,20,17,30,600.0,89.0,2.0,24.0,319.0,511.81,403.54
2016,5,20,17,45,550.0,81.0,1.9,24.0,266.0,444.64,351.9
2016,5,20,18,0,500.0,73.0,1.8,24.0,213.0,380.51,300.95
2016,5,20,18,15,427.5,62.5,1.65,23.0,163.5,305.97,241.07
2016,5,20,18,30,355.0,52.0,1.5,22.0,114.0,234.41,181.65
2016,5,20,18,45,251.0,38.0,1.4,21.5,74.0,158.7,117.55
2016,5,20,19,0,147.0,24.0,1.3,21.0,34.0,90.76,49.3
2016,5,20,19,15,73.5,12.0,1.35,20.5,17.0,30.75,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.5,12.0,2.05,19.5,14.0,10.24,0.0
2016,5,21,6,0,47.0,24.0,2.3,20.0,28.0,19.39,8.2
2016,5,21,6,15,108.5,48.5,2.35,20.0,65.5,36.99,25.72
2016,5,21,6,30,170.0,73.0,2.4,20.0,103.0,54.52,41.57
2016,5,21,6,45,85.0,60.5,2.45,20.5,75.5,47.91,36.19
2016,5,21,7,0,0.0,48.0,2.5,21.0,48.0,39.69,29.09
2016,5,21,7,15,16.5,96.5,2.5,21.5,103.0,77.41,61.65
2016,5,21,7,30,33.0,145.0,2.5,22.0,158.0,107.81,87.28
2016,5,21,7,45,16.5,113.0,2.55,22.5,119.5,91.21,72.69
2016,5,21,8,0,0.0,81.0,2.6,23.0,81.0,67.26,51.98
2016,5,21,8,15,133.5,165.0,2.6,23.0,242.5,118.97,95.34
2016,5,21,8,30,267.0,249.0,2.6,23.0,404.0,159.17,128.25
2016,5,21,8,45,247.5,277.0,2.65,23.5,431.0,187.42,137.87
2016,5,21,9,0,228.0,305.0,2.7,24.0,458.0,232.79,169.08
2016,5,21,9,15,237.5,327.5,2.7,24.0,496.5,268.64,195.17
2016,5,21,9,30,247.0,350.0,2.7,24.0,535.0,297.48,217.34
2016,5,21,9,45,260.0,362.5,2.7,24.5,567.0,331.31,243.32
2016,5,21,10,0,273.0,375.0,2.7,25.0,599.0,366.48,270.27
2016,5,21,10,15,155.0,371.0,2.65,25.0,499.0,344.0,256.59
2016,5,21,10,30,37.0,367.0,2.6,25.0,399.0,304.3,228.35
2016,5,21,10,45,135.5,414.5,2.6,25.5,539.0,393.27,293.61
2016,5,21,11,0,234.0,462.0,2.6,26.0,679.0,497.45,368.38
2016,5,21,11,15,258.0,450.0,2.55,26.0,694.0,519.26,384.21
2016,5,21,11,30,282.0,438.0,2.5,26.0,709.0,545.7,403.64
2016,5,21,11,45,296.5,457.5,2.5,26.5,745.0,591.07,434.93
2016,5,21,12,0,311.0,477.0,2.5,27.0,781.0,637.46,466.27
2016,5,21,12,15,339.5,463.5,2.45,27.0,797.0,668.43,488.01
2016,5,21,12,30,368.0,450.0,2.4,27.0,813.0,699.53,509.78
2016,5,21,12,45,234.5,470.5,2.4,27.0,701.5,616.61,450.64
2016,5,21,13,0,101.0,491.0,2.4,27.0,590.0,521.47,382.05
2016,5,21,13,15,407.0,365.5,2.4,27.0,756.0,718.04,526.73
2016,5,21,13,30,713.0,240.0,2.4,27.0,922.0,895.58,651.0
2016,5,21,13,45,461.0,352.5,2.45,27.0,790.0,780.75,568.48
2016,5,21,14,0,209.0,465.0,2.5,27.0,658.0,635.77,465.09
2016,5,21,14,15,456.5,341.0,2.55,27.0,745.5,782.44,573.71
2016,5,21,14,30,704.0,217.0,2.6,27.0,833.0,903.31,660.24
2016,5,21,14,45,426.0,308.5,2.65,27.0,677.0,729.68,538.21
2016,5,21,15,0,148.0,400.0,2.7,27.0,521.0,531.36,394.86
2016,5,21,15,15,363.5,321.0,2.75,27.0,597.5,666.66,498.38
2016,5,21,15,30,579.0,242.0,2.8,27.0,674.0,794.23,591.72
2016,5,21,15,45,563.0,232.5,2.85,27.0,631.0,761.09,569.5
2016,5,21,16,0,547.0,223.0,2.9,27.0,588.0,726.06,546.92
2016,5,21,16,15,435.0,229.5,2.9,26.5,506.0,626.11,476.97
2016,5,21,16,30,323.0,236.0,2.9,26.0,424.0,515.53,397.54
2016,5,21,16,45,383.5,207.5,2.95,26.0,409.0,522.08,405.53
2016,5,21,17,0,444.0,179.0,3.0,26.0,394.0,537.6,418.98
2016,5,21,17,15,405.5,165.0,2.95,25.5,343.5,478.43,375.73
2016,5,21,17,30,367.0,151.0,2.9,25.0,293.0,408.64,323.71
2016,5,21,17,45,314.5,134.5,2.85,25.0,242.5,343.86,273.13
2016,5,21,18,0,262.0,118.0,2.8,25.0,192.0,283.38,224.62
2016,5,21,18,15,206.0,95.5,2.65,24.5,145.5,218.57,171.89
2016,5,21,18,30,150.0,73.0,2.5,24.0,99.0,158.97,122.33
2016,5,21,18,45,93.0,47.5,2.45,23.5,61.5,92.84,67.29
2016,5,21,19,0,36.0,22.0,2.4,23.0,24.0,37.49,18.16
2016,5,21,19,15,18.0,11.0,2.4,22.5,12.0,14.4,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,12.0,12.5,2.05,21.0,13.5,10.67,0.0
2016,5,22,6,0,24.0,25.0,2.2,21.0,27.0,20.35,9.05
2016,5,22,6,15,71.5,46.5,2.3,21.0,58.5,36.19,24.96
2016,5,22,6,30,119.0,68.0,2.4,21.0,90.0,51.99,39.24
2016,5,22,6,45,165.5,86.5,2.55,21.5,128.0,64.02,49.95
2016,5,22,7,0,212.0,105.0,2.7,22.0,166.0,76.74,60.96
2016,5,22,7,15,219.5,128.5,2.7,22.0,203.5,91.84,73.87
2016,5,22,7,30,227.0,152.0,2.7,22.0,241.0,106.29,85.98
2016,5,22,7,45,213.5,179.0,2.75,22.5,272.5,127.01,102.99
2016,5,22,8,0,200.0,206.0,2.8,23.0,304.0,142.9,115.66
2016,5,22,8,15,271.5,220.0,2.8,23.0,369.0,144.58,116.59
2016,5,22,8,30,343.0,234.0,2.8,23.0,434.0,152.31,122.56
2016,5,22,8,45,239.5,272.5,2.8,23.5,418.0,184.23,135.69
2016,5,22,9,0,136.0,311.0,2.8,24.0,402.0,224.97,166.81
2016,5,22,9,15,413.5,245.0,2.75,24.0,550.0,233.04,160.66
2016,5,22,9,30,691.0,179.0,2.7,24.0,698.0,284.23,191.56
2016,5,22,9,45,702.0,184.5,2.7,24.5,736.5,336.63,235.31
2016,5,22,10,0,713.0,190.0,2.7,25.0,775.0,389.53,279.22
2016,5,22,10,15,362.5,219.5,2.7,25.0,517.5,313.03,231.74
2016,5,22,10,30,12.0,249.0,2.7,25.0,260.0,208.45,156.63
2016,5,22,10,45,11.5,238.5,2.75,25.5,249.5,201.52,151.2
2016,5,22,11,0,11.0,228.0,2.8,26.0,239.0,194.22,145.29
2016,5,22,11,15,15.0,278.5,2.8,26.0,293.5,238.83,178.94
2016,5,22,11,30,19.0,329.0,2.8,26.0,348.0,284.31,212.74
2016,5,22,11,45,17.0,304.0,2.85,26.5,321.0,264.69,197.58
2016,5,22,12,0,15.0,279.0,2.9,27.0,294.0,244.32,182.07
2016,5,22,12,15,16.5,301.5,2.95,27.0,318.0,265.89,198.22
2016,5,22,12,30,18.0,324.0,3.0,27.0,342.0,287.78,214.45
2016,5,22,12,45,17.0,309.0,3.1,27.0,326.0,275.81,205.64
2016,5,22,13,0,16.0,294.0,3.2,27.0,310.0,263.42,196.58
2016,5,22,13,15,143.5,385.0,3.25,27.0,523.0,480.56,359.09
2016,5,22,13,30,271.0,476.0,3.3,27.0,736.0,698.06,513.1
2016,5,22,13,45,512.5,337.0,3.35,27.5,815.0,812.69,596.4
2016,5,22,14,0,754.0,198.0,3.4,28.0,894.0,909.16,665.0
2016,5,22,14,15,383.0,219.5,3.4,28.0,573.0,594.42,445.39
2016,5,22,14,30,12.0,241.0,3.4,28.0,252.0,217.84,162.1
2016,5,22,14,45,12.0,242.5,3.45,28.0,253.0,219.65,164.49
2016,5,22,15,0,12.0,244.0,3.5,28.0,254.0,221.51,166.2
2016,5,22,15,15,15.5,254.0,3.5,27.5,266.5,234.45,176.8
2016,5,22,15,30,19.0,264.0,3.5,27.0,279.0,247.68,187.68
2016,5,22,15,45,112.5,285.5,3.55,27.0,362.0,384.58,294.11
2016,5,22,16,0,206.0,307.0,3.6,27.0,445.0,487.44,372.71
2016,5,22,16,15,103.0,198.5,3.55,27.0,267.5,284.56,219.76
2016,5,22,16,30,0.0,90.0,3.5,27.0,90.0,74.85,54.29
2016,5,22,16,45,94.0,148.0,3.45,27.0,193.5,221.02,172.79
2016,5,22,17,0,188.0,206.0,3.4,27.0,297.0,351.0,274.86
2016,5,22,17,15,326.0,164.5,3.25,26.5,300.0,408.66,322.08
2016,5,22,17,30,464.0,123.0,3.1,26.0,303.0,453.19,358.27
2016,5,22,17,45,405.5,112.5,3.0,25.5,251.5,385.45,305.71
2016,5,22,18,0,347.0,102.0,2.9,25.0,200.0,322.09,255.49
2016,5,22,18,15,281.5,85.0,2.8,24.5,153.5,253.09,199.4
2016,5,22,18,30,216.0,68.0,2.7,24.0,107.0,181.49,140.1
2016,5,22,18,45,139.0,46.5,2.65,24.0,68.5,116.31,85.23
2016,5,22,19,0,62.0,25.0,2.6,24.0,30.0,56.26,30.74
2016,5,22,19,15,31.0,12.5,2.65,24.0,15.0,19.29,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
