Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,60.0,13.5,2.3,20.5,18.5,11.52,0.0
2016,5,23,6,0,120.0,27.0,2.5,21.0,37.0,20.8,9.58
2016,5,23,6,15,213.0,44.0,2.6,21.0,77.0,33.57,22.77
2016,5,23,6,30,306.0,61.0,2.7,21.0,117.0,46.05,34.15
2016,5,23,6,45,372.0,74.0,2.85,21.5,165.0,55.21,42.36
2016,5,23,7,0,438.0,87.0,3.0,22.0,213.0,64.12,50.1
2016,5,23,7,15,274.5,122.5,3.05,22.5,207.5,88.62,70.99
2016,5,23,7,30,111.0,158.0,3.1,23.0,202.0,112.57,90.98
2016,5,23,7,45,55.5,144.0,3.2,23.5,166.0,109.08,87.51
2016,5,23,8,0,0.0,130.0,3.3,24.0,130.0,104.05,82.79
2016,5,23,8,15,0.0,113.5,3.35,24.0,113.5,92.62,72.9
2016,5,23,8,30,0.0,97.0,3.4,24.0,97.0,80.38,62.39
2016,5,23,8,45,0.0,106.0,3.45,24.5,106.0,87.58,64.98
2016,5,23,9,0,0.0,115.0,3.5,25.0,115.0,94.83,70.39
2016,5,23,9,15,0.0,123.0,3.55,25.0,123.0,101.34,75.34
2016,5,23,9,30,0.0,131.0,3.6,25.0,131.0,107.9,80.3
2016,5,23,9,45,14.5,220.5,3.65,25.5,232.5,181.85,137.03
2016,5,23,10,0,29.0,310.0,3.7,26.0,334.0,248.49,186.99
2016,5,23,10,15,30.0,322.5,3.75,26.0,348.5,263.06,197.77
2016,5,23,10,30,31.0,335.0,3.8,26.0,363.0,277.85,208.79
2016,5,23,10,45,29.0,348.0,3.9,26.5,374.5,291.71,218.66
2016,5,23,11,0,27.0,361.0,4.0,27.0,386.0,305.54,228.42
2016,5,23,11,15,13.5,245.5,4.05,27.0,258.0,211.18,157.63
2016,5,23,11,30,0.0,130.0,4.1,27.0,130.0,108.56,79.12
2016,5,23,11,45,2.0,141.0,4.15,27.5,143.5,119.31,87.33
2016,5,23,12,0,4.0,152.0,4.2,28.0,157.0,130.29,95.59
2016,5,23,12,15,29.5,304.5,4.25,28.0,334.5,282.62,211.1
2016,5,23,12,30,55.0,457.0,4.3,28.0,512.0,438.3,324.95
2016,5,23,12,45,28.5,297.0,4.35,28.0,325.5,281.87,210.01
2016,5,23,13,0,2.0,137.0,4.4,28.0,139.0,117.18,85.36
2016,5,23,13,15,28.5,289.5,4.4,28.0,317.0,280.54,209.99
2016,5,23,13,30,55.0,442.0,4.4,28.0,495.0,446.59,331.82
2016,5,23,13,45,77.5,449.5,4.4,28.5,522.0,478.66,354.61
2016,5,23,14,0,100.0,457.0,4.4,29.0,549.0,511.15,378.0
2016,5,23,14,15,433.0,316.5,4.35,29.0,698.5,735.35,545.44
2016,5,23,14,30,766.0,176.0,4.3,29.0,848.0,910.24,669.88
2016,5,23,14,45,547.0,274.5,4.25,29.0,744.5,806.93,596.37
2016,5,23,15,0,328.0,373.0,4.2,29.0,641.0,685.83,508.29
2016,5,23,15,15,527.0,266.0,4.15,28.5,672.0,775.71,578.87
2016,5,23,15,30,726.0,159.0,4.1,28.0,703.0,845.85,632.42
2016,5,23,15,45,706.0,156.0,4.05,28.0,658.0,813.02,610.65
2016,5,23,16,0,686.0,153.0,4.0,28.0,613.0,777.96,587.89
2016,5,23,16,15,484.0,199.5,3.95,27.5,511.5,634.12,485.25
2016,5,23,16,30,282.0,246.0,3.9,27.0,410.0,492.31,379.87
2016,5,23,16,45,279.0,221.0,3.9,27.0,370.5,455.59,354.29
2016,5,23,17,0,276.0,196.0,3.9,27.0,331.0,417.77,326.97
2016,5,23,17,15,257.5,175.0,3.8,26.5,289.0,372.79,293.75
2016,5,23,17,30,239.0,154.0,3.7,26.0,247.0,328.37,260.18
2016,5,23,17,45,212.5,133.0,3.65,26.0,206.0,279.97,222.06
2016,5,23,18,0,186.0,112.0,3.6,26.0,165.0,233.37,184.49
2016,5,23,18,15,149.5,90.0,3.6,25.5,127.0,173.3,135.59
2016,5,23,18,30,113.0,68.0,3.6,25.0,89.0,126.78,96.69
2016,5,23,18,45,67.5,46.5,3.6,24.5,58.0,80.53,57.82
2016,5,23,19,0,22.0,25.0,3.6,24.0,27.0,31.82,15.66
2016,5,23,19,15,11.0,12.5,3.7,23.5,13.5,13.73,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,12.5,13.5,2.6,21.5,14.5,11.52,0.0
2016,5,24,6,0,25.0,27.0,2.7,22.0,29.0,21.82,10.44
2016,5,24,6,15,72.5,49.0,2.9,22.0,61.0,37.9,26.33
2016,5,24,6,30,120.0,71.0,3.1,22.0,93.0,53.96,40.78
2016,5,24,6,45,178.0,87.5,3.3,22.5,132.5,64.78,50.41
2016,5,24,7,0,236.0,104.0,3.5,23.0,172.0,76.31,60.35
2016,5,24,7,15,263.5,124.5,3.65,23.0,215.5,89.78,71.83
2016,5,24,7,30,291.0,145.0,3.8,23.0,259.0,102.75,82.67
2016,5,24,7,45,294.5,172.5,4.0,23.5,303.0,119.07,95.99
2016,5,24,8,0,298.0,200.0,4.2,24.0,347.0,134.55,108.38
2016,5,24,8,15,310.0,221.0,4.25,24.0,389.0,145.71,117.24
2016,5,24,8,30,322.0,242.0,4.3,24.0,431.0,156.27,125.54
2016,5,24,8,45,332.0,261.0,4.4,24.5,471.0,182.34,131.94
2016,5,24,9,0,342.0,280.0,4.5,25.0,511.0,221.5,155.75
2016,5,24,9,15,340.0,304.5,4.55,25.5,547.5,263.2,186.45
2016,5,24,9,30,338.0,329.0,4.6,26.0,584.0,304.96,219.07
2016,5,24,9,45,197.0,347.5,4.65,26.5,498.5,309.84,228.43
2016,5,24,10,0,56.0,366.0,4.7,27.0,413.0,296.18,221.73
2016,5,24,10,15,129.5,401.5,4.65,27.0,515.0,352.82,263.15
2016,5,24,10,30,203.0,437.0,4.6,27.0,617.0,425.06,316.25
2016,5,24,10,45,110.5,375.0,4.6,27.0,473.5,350.74,262.37
2016,5,24,11,0,18.0,313.0,4.6,27.0,330.0,265.92,199.03
2016,5,24,11,15,20.5,317.5,4.6,27.5,337.0,273.43,204.36
2016,5,24,11,30,23.0,322.0,4.6,28.0,344.0,281.09,209.62
2016,5,24,11,45,94.5,396.5,4.65,28.5,489.5,398.25,296.66
2016,5,24,12,0,166.0,471.0,4.7,29.0,635.0,521.1,385.28
2016,5,24,12,15,150.0,488.5,4.7,29.0,637.0,536.02,395.17
2016,5,24,12,30,134.0,506.0,4.7,29.0,639.0,549.88,404.59
2016,5,24,12,45,80.5,444.5,4.7,29.0,524.0,454.55,335.94
2016,5,24,13,0,27.0,383.0,4.7,29.0,409.0,359.63,266.31
2016,5,24,13,15,41.5,413.0,4.65,29.0,453.5,403.25,298.76
2016,5,24,13,30,56.0,443.0,4.6,29.0,498.0,448.08,331.47
2016,5,24,13,45,54.5,431.5,4.55,29.0,484.0,440.29,325.92
2016,5,24,14,0,53.0,420.0,4.5,29.0,470.0,431.86,320.12
2016,5,24,14,15,113.5,429.5,4.45,28.5,531.0,516.45,383.77
2016,5,24,14,30,174.0,439.0,4.4,28.0,592.0,586.3,436.07
2016,5,24,14,45,260.0,405.5,4.35,28.0,624.0,652.78,485.74
2016,5,24,15,0,346.0,372.0,4.3,28.0,656.0,700.61,522.1
2016,5,24,15,15,218.0,360.0,4.15,28.0,536.0,554.63,416.53
2016,5,24,15,30,90.0,348.0,4.0,28.0,416.0,410.69,309.76
2016,5,24,15,45,155.5,327.5,3.9,28.0,435.5,465.2,352.84
2016,5,24,16,0,221.0,307.0,3.8,28.0,455.0,499.15,380.07
2016,5,24,16,15,176.5,283.5,3.65,27.5,396.0,434.57,332.97
2016,5,24,16,30,132.0,260.0,3.5,27.0,337.0,371.56,286.5
2016,5,24,16,45,75.5,217.5,3.35,27.0,260.5,266.3,206.11
2016,5,24,17,0,19.0,175.0,3.2,27.0,184.0,168.66,129.52
2016,5,24,17,15,13.5,154.5,3.1,26.5,160.5,146.04,112.33
2016,5,24,17,30,8.0,134.0,3.0,26.0,137.0,123.78,95.02
2016,5,24,17,45,4.0,111.5,2.95,26.0,113.0,100.78,76.68
2016,5,24,18,0,0.0,89.0,2.9,26.0,89.0,78.02,58.25
2016,5,24,18,15,0.0,68.0,2.95,25.5,68.0,59.02,42.76
2016,5,24,18,30,0.0,47.0,3.0,25.0,47.0,39.82,26.84
2016,5,24,18,45,0.0,29.5,3.05,25.0,29.5,24.37,13.83
2016,5,24,19,0,0.0,12.0,3.1,25.0,12.0,9.87,1.17
2016,5,24,19,15,0.0,6.0,3.1,24.5,6.0,5.12,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,4.69,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,9.04,1.05
2016,5,25,6,15,0.0,24.5,3.5,23.0,24.5,20.21,11.37
2016,5,25,6,30,0.0,38.0,3.6,23.0,38.0,31.41,21.34
2016,5,25,6,45,0.0,54.0,3.7,23.5,54.0,44.51,32.82
2016,5,25,7,0,0.0,70.0,3.8,24.0,70.0,57.19,43.75
2016,5,25,7,15,0.0,61.5,3.9,24.0,61.5,50.94,38.34
2016,5,25,7,30,0.0,53.0,4.0,24.0,53.0,43.86,32.16
2016,5,25,7,45,0.0,90.5,4.1,24.5,90.5,74.43,57.98
2016,5,25,8,0,0.0,128.0,4.2,25.0,128.0,102.65,81.34
2016,5,25,8,15,0.0,93.5,4.2,25.0,93.5,77.45,59.9
2016,5,25,8,30,0.0,59.0,4.2,25.0,59.0,48.95,35.77
2016,5,25,8,45,0.0,36.5,4.25,25.5,36.5,30.26,18.81
2016,5,25,9,0,0.0,14.0,4.3,26.0,14.0,11.6,3.69
2016,5,25,9,15,0.5,80.0,4.35,26.0,80.5,66.71,47.69
2016,5,25,9,30,1.0,146.0,4.4,26.0,147.0,119.88,89.39
2016,5,25,9,45,2.5,154.0,4.45,26.5,156.5,127.05,94.51
2016,5,25,10,0,4.0,162.0,4.5,27.0,166.0,134.43,99.84
2016,5,25,10,15,5.0,168.0,4.45,27.0,173.0,140.24,104.15
2016,5,25,10,30,6.0,174.0,4.4,27.0,180.0,146.18,108.59
2016,5,25,10,45,6.5,176.5,4.4,27.0,183.5,149.17,110.79
2016,5,25,11,0,7.0,179.0,4.4,27.0,187.0,152.21,113.04
2016,5,25,11,15,11.5,237.5,4.35,27.0,249.5,203.37,152.01
2016,5,25,11,30,16.0,296.0,4.3,27.0,312.0,255.32,191.05
2016,5,25,11,45,18.0,320.0,4.25,27.5,338.5,278.29,207.65
2016,5,25,12,0,20.0,344.0,4.2,28.0,365.0,301.73,224.51
2016,5,25,12,15,33.5,393.5,4.15,28.0,427.5,360.73,268.02
2016,5,25,12,30,47.0,443.0,4.1,28.0,490.0,419.11,310.46
2016,5,25,12,45,36.5,410.5,4.05,28.0,447.0,387.55,287.28
2016,5,25,13,0,26.0,378.0,4.0,28.0,404.0,354.09,262.86
2016,5,25,13,15,33.0,396.5,4.0,28.0,429.5,380.52,282.55
2016,5,25,13,30,40.0,415.0,4.0,28.0,455.0,407.49,302.4
2016,5,25,13,45,32.0,381.5,4.0,28.5,413.0,372.65,276.55
2016,5,25,14,0,24.0,348.0,4.0,29.0,371.0,336.71,249.97
2016,5,25,14,15,32.0,361.0,3.95,29.0,390.5,358.88,266.8
2016,5,25,14,30,40.0,374.0,3.9,29.0,410.0,381.41,283.72
2016,5,25,14,45,27.5,320.0,3.85,29.0,344.5,319.6,238.46
2016,5,25,15,0,15.0,266.0,3.8,29.0,279.0,244.01,182.4
2016,5,25,15,15,11.5,234.0,3.85,29.0,243.5,212.31,158.93
2016,5,25,15,30,8.0,202.0,3.9,29.0,208.0,180.6,135.11
2016,5,25,15,45,19.5,232.0,4.0,29.0,245.5,218.76,165.04
2016,5,25,16,0,31.0,262.0,4.1,29.0,283.0,273.22,207.09
2016,5,25,16,15,59.5,258.5,4.1,28.5,294.5,295.01,225.43
2016,5,25,16,30,88.0,255.0,4.1,28.0,306.0,315.5,242.89
2016,5,25,16,45,102.0,232.0,4.2,28.0,286.0,302.0,233.8
2016,5,25,17,0,116.0,209.0,4.3,28.0,266.0,300.69,233.91
2016,5,25,17,15,104.5,186.0,4.1,27.5,232.5,265.8,207.7
2016,5,25,17,30,93.0,163.0,3.9,27.0,199.0,219.65,172.24
2016,5,25,17,45,80.5,138.5,3.75,27.0,166.5,184.5,144.44
2016,5,25,18,0,68.0,114.0,3.6,27.0,134.0,150.1,116.71
2016,5,25,18,15,50.0,90.5,3.45,26.5,103.5,114.95,88.02
2016,5,25,18,30,32.0,67.0,3.3,26.0,73.0,81.11,59.99
2016,5,25,18,45,16.0,44.5,3.2,25.5,47.5,50.45,34.42
2016,5,25,19,0,0.0,22.0,3.1,25.0,22.0,18.25,7.18
2016,5,25,19,15,0.0,11.0,3.1,24.5,11.0,9.39,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.82,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.64,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.05,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.46,0.0
2016,5,26,7,15,0.0,5.0,3.7,25.0,5.0,4.11,0.0
2016,5,26,7,30,0.0,7.0,3.9,25.0,7.0,5.76,0.0
2016,5,26,7,45,0.0,41.0,4.15,25.0,41.0,33.9,23.4
2016,5,26,8,0,0.0,75.0,4.4,25.0,75.0,62.24,47.34
2016,5,26,8,15,0.0,42.5,4.45,25.0,42.5,35.19,24.27
2016,5,26,8,30,0.0,10.0,4.5,25.0,10.0,8.27,1.36
2016,5,26,8,45,1.5,90.0,4.55,25.0,91.5,74.98,54.8
2016,5,26,9,0,3.0,170.0,4.6,25.0,173.0,136.8,103.51
2016,5,26,9,15,3.5,168.5,4.6,25.0,172.0,136.91,103.21
2016,5,26,9,30,4.0,167.0,4.6,25.0,171.0,136.82,102.89
2016,5,26,9,45,27.5,264.0,4.7,25.0,287.0,210.68,159.31
2016,5,26,10,0,51.0,361.0,4.8,25.0,403.0,290.69,219.68
2016,5,26,10,15,93.0,399.5,4.7,25.0,480.0,342.15,257.69
2016,5,26,10,30,135.0,438.0,4.6,25.0,557.0,393.23,295.52
2016,5,26,10,45,224.5,443.5,4.55,25.0,648.5,457.52,343.22
2016,5,26,11,0,314.0,449.0,4.5,25.0,740.0,526.26,394.19
2016,5,26,11,15,184.0,444.5,4.4,25.0,616.5,469.1,352.05
2016,5,26,11,30,54.0,440.0,4.3,25.0,493.0,395.04,296.36
2016,5,26,11,45,166.0,464.0,4.25,25.5,627.0,500.98,375.08
2016,5,26,12,0,278.0,488.0,4.2,26.0,761.0,617.37,458.84
2016,5,26,12,15,337.0,464.5,4.5,26.5,796.5,662.64,491.64
2016,5,26,12,30,396.0,441.0,4.8,27.0,832.0,709.68,526.26
2016,5,26,12,45,220.5,439.5,5.15,27.5,657.5,574.58,428.06
2016,5,26,13,0,45.0,438.0,5.5,28.0,483.0,423.68,315.14
2016,5,26,13,15,56.5,448.0,5.6,28.0,503.5,447.7,333.64
2016,5,26,13,30,68.0,458.0,5.7,28.0,524.0,472.09,351.99
2016,5,26,13,45,416.5,323.5,5.85,28.5,710.5,708.3,531.37
2016,5,26,14,0,765.0,189.0,6.0,29.0,897.0,906.02,674.88
2016,5,26,14,15,502.0,311.0,5.85,29.0,770.0,791.3,589.68
2016,5,26,14,30,239.0,433.0,5.7,29.0,643.0,639.6,476.34
2016,5,26,14,45,198.0,418.0,5.6,29.0,587.5,590.16,441.18
2016,5,26,15,0,157.0,403.0,5.5,29.0,532.0,539.91,404.71
2016,5,26,15,15,230.0,371.0,5.3,28.5,549.5,575.59,434.2
2016,5,26,15,30,303.0,339.0,5.1,28.0,567.0,624.71,472.67
2016,5,26,15,45,199.5,322.5,4.9,28.0,469.0,497.52,378.58
2016,5,26,16,0,96.0,306.0,4.7,28.0,371.0,374.28,285.59
2016,5,26,16,15,48.0,176.0,4.5,27.5,208.5,201.21,154.36
2016,5,26,16,30,0.0,46.0,4.3,27.0,46.0,38.13,25.02
2016,5,26,16,45,67.5,128.5,4.1,27.0,161.5,179.68,139.86
2016,5,26,17,0,135.0,211.0,3.9,27.0,277.0,316.35,247.4
2016,5,26,17,15,115.5,190.0,3.8,26.5,242.0,277.52,217.64
2016,5,26,17,30,96.0,169.0,3.7,26.0,207.0,228.17,179.56
2016,5,26,17,45,82.5,144.0,3.65,26.0,173.0,191.85,150.83
2016,5,26,18,0,69.0,119.0,3.6,26.0,139.0,156.36,122.18
2016,5,26,18,15,49.0,94.0,3.7,25.5,106.5,118.47,91.23
2016,5,26,18,30,29.0,69.0,3.8,25.0,74.0,82.02,61.02
2016,5,26,18,45,14.5,44.5,3.9,24.5,47.0,49.59,33.94
2016,5,26,19,0,0.0,20.0,4.0,24.0,20.0,16.51,6.17
2016,5,26,19,15,0.0,10.0,4.15,23.5,10.0,8.54,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.5,4.9,22.5,2.5,2.13,0.0
2016,5,27,6,0,0.0,5.0,4.9,23.0,5.0,4.1,0.0
2016,5,27,6,15,0.0,11.0,4.9,23.0,11.0,9.03,1.96
2016,5,27,6,30,0.0,17.0,4.9,23.0,17.0,13.98,6.38
2016,5,27,6,45,0.0,24.5,4.9,23.0,24.5,20.18,11.86
2016,5,27,7,0,0.0,32.0,4.9,23.0,32.0,26.4,17.3
2016,5,27,7,15,0.0,28.0,5.05,23.0,28.0,23.09,14.41
2016,5,27,7,30,0.0,24.0,5.2,23.0,24.0,19.8,11.51
2016,5,27,7,45,0.0,40.5,5.35,23.5,40.5,33.49,23.2
2016,5,27,8,0,0.0,57.0,5.5,24.0,57.0,47.23,34.76
2016,5,27,8,15,0.5,108.0,5.6,24.0,108.5,88.52,69.54
2016,5,27,8,30,1.0,159.0,5.7,24.0,160.0,126.27,100.85
2016,5,27,8,45,3.5,173.0,5.8,24.5,175.5,137.51,104.69
2016,5,27,9,0,6.0,187.0,5.9,25.0,191.0,149.51,113.46
2016,5,27,9,15,18.0,241.0,5.8,25.5,254.5,192.28,145.77
2016,5,27,9,30,30.0,295.0,5.7,26.0,318.0,226.67,171.19
2016,5,27,9,45,15.0,197.5,5.6,26.5,209.0,164.4,123.18
2016,5,27,10,0,0.0,100.0,5.5,27.0,100.0,83.29,60.1
2016,5,27,10,15,4.5,149.5,5.4,27.0,154.0,125.23,92.67
2016,5,27,10,30,9.0,199.0,5.3,27.0,208.0,167.47,125.1
2016,5,27,10,45,10.5,204.5,5.25,27.5,215.0,173.7,129.47
2016,5,27,11,0,12.0,210.0,5.2,28.0,222.0,180.1,134.0
2016,5,27,11,15,18.5,289.0,5.0,28.0,307.5,249.13,186.1
2016,5,27,11,30,25.0,368.0,4.8,28.0,393.0,318.71,237.65
2016,5,27,11,45,19.5,312.0,4.65,28.5,331.5,272.63,202.74
2016,5,27,12,0,14.0,256.0,4.5,29.0,270.0,224.19,166.17
2016,5,27,12,15,14.5,268.0,4.2,29.0,282.5,235.94,174.94
2016,5,27,12,30,15.0,280.0,3.9,29.0,295.0,247.79,183.67
2016,5,27,12,45,16.5,303.5,3.6,29.0,320.5,270.33,200.28
2016,5,27,13,0,18.0,327.0,3.3,29.0,346.0,293.15,216.96
2016,5,27,13,15,16.5,305.5,2.9,29.0,322.5,274.58,203.09
2016,5,27,13,30,15.0,284.0,2.5,29.0,299.0,255.59,189.01
2016,5,27,13,45,24.5,334.5,2.2,29.0,358.0,321.85,237.72
2016,5,27,14,0,34.0,385.0,1.9,29.0,417.0,380.29,279.5
2016,5,27,14,15,54.5,400.5,1.65,29.0,450.0,417.04,305.72
2016,5,27,14,30,75.0,416.0,1.4,29.0,483.0,454.31,331.9
2016,5,27,14,45,170.5,403.5,1.2,29.0,546.5,549.81,400.04
2016,5,27,15,0,266.0,391.0,1.0,29.0,610.0,643.9,464.14
2016,5,27,15,15,299.5,361.5,0.9,29.0,596.5,645.21,465.16
2016,5,27,15,30,333.0,332.0,0.8,29.0,583.0,643.64,465.19
2016,5,27,15,45,279.5,320.0,0.7,29.0,522.0,581.08,422.34
2016,5,27,16,0,226.0,308.0,0.6,29.0,461.0,502.93,368.94
2016,5,27,16,15,464.0,215.5,0.65,28.5,498.0,631.47,465.19
2016,5,27,16,30,702.0,123.0,0.7,28.0,535.0,717.68,528.47
2016,5,27,16,45,687.5,113.5,0.75,28.0,485.5,673.21,499.94
2016,5,27,17,0,673.0,104.0,0.8,28.0,436.0,627.18,470.45
2016,5,27,17,15,637.5,98.0,0.85,27.5,383.0,569.43,432.29
2016,5,27,17,30,602.0,92.0,0.9,27.0,330.0,512.43,393.16
2016,5,27,17,45,561.0,83.0,0.95,26.5,278.0,450.0,348.3
2016,5,27,18,0,520.0,74.0,1.0,26.0,226.0,389.73,302.98
2016,5,27,18,15,450.0,64.5,0.95,25.5,176.0,317.05,245.75
2016,5,27,18,30,380.0,55.0,0.9,25.0,126.0,250.39,191.29
2016,5,27,18,45,277.5,41.5,0.9,24.5,84.5,171.09,126.11
2016,5,27,19,0,175.0,28.0,0.9,24.0,43.0,106.87,68.1
2016,5,27,19,15,87.5,14.0,0.95,23.5,21.5,36.2,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,16.5,2.75,21.5,19.5,14.08,0.0
2016,5,28,6,0,79.0,33.0,2.8,22.0,39.0,25.51,13.76
2016,5,28,6,15,168.5,52.5,2.95,22.0,79.5,40.08,28.23
2016,5,28,6,30,258.0,72.0,3.1,22.0,120.0,53.75,40.64
2016,5,28,6,45,129.0,70.0,3.3,22.5,94.0,52.73,40.05
2016,5,28,7,0,0.0,68.0,3.5,23.0,68.0,55.75,42.68
2016,5,28,7,15,255.0,95.0,3.65,23.5,195.5,70.63,55.32
2016,5,28,7,30,510.0,122.0,3.8,24.0,323.0,86.34,68.42
2016,5,28,7,45,273.0,156.0,4.0,24.5,265.5,108.87,87.03
2016,5,28,8,0,36.0,190.0,4.2,25.0,208.0,137.9,110.73
2016,5,28,8,15,18.0,166.0,4.25,25.5,175.0,130.5,103.94
2016,5,28,8,30,0.0,142.0,4.3,26.0,142.0,114.11,89.84
2016,5,28,8,45,23.0,211.0,4.35,26.5,226.5,164.77,124.61
2016,5,28,9,0,46.0,280.0,4.4,27.0,311.0,205.55,154.07
2016,5,28,9,15,39.0,289.5,4.35,27.0,317.5,218.16,163.41
2016,5,28,9,30,32.0,299.0,4.3,27.0,324.0,229.61,172.15
2016,5,28,9,45,146.5,345.0,4.3,27.5,465.0,292.02,215.41
2016,5,28,10,0,261.0,391.0,4.3,28.0,606.0,368.78,270.23
2016,5,28,10,15,533.0,277.0,4.2,28.0,738.5,418.94,305.42
2016,5,28,10,30,805.0,163.0,4.1,28.0,871.0,496.55,363.7
2016,5,28,10,45,813.0,163.5,4.1,28.5,898.0,546.14,402.55
2016,5,28,11,0,821.0,164.0,4.1,29.0,925.0,594.74,439.58
2016,5,28,11,15,825.0,165.0,4.05,29.0,944.0,640.06,474.02
2016,5,28,11,30,829.0,166.0,4.0,29.0,963.0,683.61,506.34
2016,5,28,11,45,836.5,163.0,3.95,29.5,975.5,724.47,535.1
2016,5,28,12,0,844.0,160.0,3.9,30.0,988.0,754.89,556.23
2016,5,28,12,15,844.0,160.0,3.85,30.0,991.0,787.09,578.84
2016,5,28,12,30,844.0,160.0,3.8,30.0,994.0,816.91,598.55
2016,5,28,12,45,842.5,159.5,3.8,30.0,989.0,842.64,615.69
2016,5,28,13,0,841.0,159.0,3.8,30.0,984.0,865.57,630.98
2016,5,28,13,15,837.0,158.5,3.8,30.0,971.5,883.19,642.79
2016,5,28,13,30,833.0,158.0,3.8,30.0,959.0,910.65,661.2
2016,5,28,13,45,828.0,156.0,3.8,30.0,938.5,919.17,667.11
2016,5,28,14,0,823.0,154.0,3.8,30.0,918.0,923.98,670.81
2016,5,28,14,15,815.5,152.5,3.8,30.0,890.5,923.27,671.05
2016,5,28,14,30,808.0,151.0,3.8,30.0,863.0,918.93,669.04
2016,5,28,14,45,786.5,155.5,3.8,30.0,826.5,904.11,660.24
2016,5,28,15,0,765.0,160.0,3.8,30.0,790.0,886.03,649.41
2016,5,28,15,15,752.0,157.0,3.75,29.5,750.5,865.19,637.82
2016,5,28,15,30,739.0,154.0,3.7,29.0,711.0,847.05,628.09
2016,5,28,15,45,722.5,149.5,3.65,29.0,666.5,815.71,608.09
2016,5,28,16,0,706.0,145.0,3.6,29.0,622.0,781.95,586.44
2016,5,28,16,15,684.5,140.5,3.5,28.5,574.0,741.92,561.18
2016,5,28,16,30,663.0,136.0,3.4,28.0,526.0,700.28,534.36
2016,5,28,16,45,635.0,130.0,3.3,28.0,475.0,650.76,499.77
2016,5,28,17,0,607.0,124.0,3.2,28.0,424.0,600.73,464.2
2016,5,28,17,15,570.0,116.5,3.1,27.5,372.0,542.78,422.83
2016,5,28,17,30,533.0,109.0,3.0,27.0,320.0,485.77,381.0
2016,5,28,17,45,489.0,98.5,2.95,26.5,269.0,417.15,329.17
2016,5,28,18,0,445.0,88.0,2.9,26.0,218.0,358.07,282.85
2016,5,28,18,15,375.5,76.0,2.9,25.5,170.0,287.87,226.19
2016,5,28,18,30,306.0,64.0,2.9,25.0,122.0,224.14,173.16
2016,5,28,18,45,213.0,47.5,2.9,25.0,81.5,153.08,113.54
2016,5,28,19,0,120.0,31.0,2.9,25.0,41.0,84.41,53.66
2016,5,28,19,15,60.0,15.5,2.9,24.5,20.5,29.86,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,10.5,14.0,2.05,21.5,15.0,11.95,0.0
2016,5,29,6,0,21.0,28.0,2.2,22.0,30.0,22.64,11.67
2016,5,29,6,15,61.5,49.5,2.25,22.0,60.5,38.33,26.79
2016,5,29,6,30,102.0,71.0,2.3,22.0,91.0,54.02,40.89
2016,5,29,6,45,146.5,90.0,2.4,22.0,128.0,67.92,53.24
2016,5,29,7,0,191.0,109.0,2.5,22.0,165.0,79.15,63.03
2016,5,29,7,15,347.0,113.0,2.55,22.5,240.5,79.92,63.49
2016,5,29,7,30,503.0,117.0,2.6,23.0,316.0,82.94,65.77
2016,5,29,7,45,284.0,159.5,2.7,23.5,275.5,111.13,89.22
2016,5,29,8,0,65.0,202.0,2.8,24.0,235.0,145.1,117.01
2016,5,29,8,15,33.5,184.0,2.85,24.0,201.0,135.67,108.71
2016,5,29,8,30,2.0,166.0,2.9,24.0,167.0,131.21,104.66
2016,5,29,8,45,47.0,235.5,2.95,24.5,267.0,171.57,130.15
2016,5,29,9,0,92.0,305.0,3.0,25.0,367.0,224.83,167.96
2016,5,29,9,15,166.0,328.5,3.0,25.0,450.5,254.12,186.41
2016,5,29,9,30,240.0,352.0,3.0,25.0,534.0,302.3,220.37
2016,5,29,9,45,222.0,376.0,3.0,25.5,551.0,332.95,244.55
2016,5,29,10,0,204.0,400.0,3.0,26.0,568.0,361.72,266.98
2016,5,29,10,15,160.5,417.0,3.0,26.0,553.0,373.77,277.44
2016,5,29,10,30,117.0,434.0,3.0,26.0,538.0,381.03,283.65
2016,5,29,10,45,118.0,448.5,3.05,26.5,556.0,404.85,300.8
2016,5,29,11,0,119.0,463.0,3.1,27.0,574.0,428.82,317.77
2016,5,29,11,15,84.0,448.0,3.05,27.0,527.0,411.21,304.82
2016,5,29,11,30,49.0,433.0,3.0,27.0,480.0,385.43,285.77
2016,5,29,11,45,77.0,463.0,3.0,27.5,538.5,435.79,321.98
2016,5,29,12,0,105.0,493.0,3.0,28.0,597.0,489.15,359.55
2016,5,29,12,15,472.5,323.5,2.95,28.0,791.0,652.36,481.9
2016,5,29,12,30,840.0,154.0,2.9,28.0,985.0,807.88,593.78
2016,5,29,12,45,837.0,155.5,2.9,28.0,980.5,833.7,609.92
2016,5,29,13,0,834.0,157.0,2.9,28.0,976.0,856.73,625.18
2016,5,29,13,15,831.0,156.5,2.85,28.0,964.0,875.06,637.05
2016,5,29,13,30,828.0,156.0,2.8,28.0,952.0,903.08,655.32
2016,5,29,13,45,821.0,156.5,2.75,28.0,932.0,912.08,661.08
2016,5,29,14,0,814.0,157.0,2.7,28.0,912.0,917.45,664.72
2016,5,29,14,15,807.0,155.0,2.6,28.0,885.5,916.75,664.14
2016,5,29,14,30,800.0,153.0,2.5,28.0,859.0,912.44,661.36
2016,5,29,14,45,798.5,146.0,2.4,28.0,827.5,904.62,656.44
2016,5,29,15,0,797.0,139.0,2.3,28.0,796.0,893.16,649.27
2016,5,29,15,15,785.0,136.5,2.15,27.5,757.0,873.31,637.55
2016,5,29,15,30,773.0,134.0,2.0,27.0,718.0,850.36,623.86
2016,5,29,15,45,509.0,219.5,1.95,27.0,595.0,693.73,516.61
2016,5,29,16,0,245.0,305.0,1.9,27.0,472.0,531.37,398.75
2016,5,29,16,15,468.5,214.0,1.9,26.5,501.5,632.43,478.82
2016,5,29,16,30,692.0,123.0,1.9,26.0,531.0,708.39,537.59
2016,5,29,16,45,661.5,119.0,1.95,26.0,479.5,658.36,503.47
2016,5,29,17,0,631.0,115.0,2.0,26.0,428.0,607.93,468.72
2016,5,29,17,15,595.0,108.5,1.9,25.5,376.0,550.98,428.42
2016,5,29,17,30,559.0,102.0,1.8,25.0,324.0,494.85,387.58
2016,5,29,17,45,503.5,94.5,1.7,25.0,271.5,427.26,335.96
2016,5,29,18,0,448.0,87.0,1.6,25.0,219.0,358.28,281.91
2016,5,29,18,15,379.5,75.5,1.6,24.5,171.0,289.03,226.61
2016,5,29,18,30,311.0,64.0,1.6,24.0,123.0,226.13,174.63
2016,5,29,18,45,213.0,48.0,1.65,24.0,82.5,153.44,114.06
2016,5,29,19,0,115.0,32.0,1.7,24.0,42.0,83.85,54.06
2016,5,29,19,15,57.5,16.0,1.85,23.5,21.0,29.59,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.82,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.64,0.0
2016,5,30,6,45,0.0,3.0,1.05,21.0,3.0,2.46,0.0
2016,5,30,7,0,0.0,4.0,1.1,21.0,4.0,3.29,0.0
2016,5,30,7,15,0.0,7.0,0.95,21.0,7.0,5.76,0.0
2016,5,30,7,30,0.0,10.0,0.8,21.0,10.0,8.24,1.57
2016,5,30,7,45,0.0,14.5,0.7,21.5,14.5,11.96,4.78
2016,5,30,8,0,0.0,19.0,0.6,22.0,19.0,15.69,7.96
2016,5,30,8,15,0.0,76.0,0.5,22.5,76.0,63.11,48.44
2016,5,30,8,30,0.0,133.0,0.4,23.0,133.0,107.56,85.15
2016,5,30,8,45,123.5,218.5,0.35,23.5,302.0,156.45,116.23
2016,5,30,9,0,247.0,304.0,0.3,24.0,471.0,221.93,158.08
2016,5,30,9,15,472.0,239.0,0.6,24.0,585.5,234.97,157.72
2016,5,30,9,30,697.0,174.0,0.9,24.0,700.0,275.71,182.4
2016,5,30,9,45,706.0,181.0,1.2,24.5,738.0,328.36,226.18
2016,5,30,10,0,715.0,188.0,1.5,25.0,776.0,381.32,270.18
2016,5,30,10,15,725.0,191.0,1.75,25.0,809.0,431.93,312.31
2016,5,30,10,30,735.0,194.0,2.0,25.0,842.0,482.43,353.6
2016,5,30,10,45,734.5,201.5,2.25,25.5,866.5,530.58,391.57
2016,5,30,11,0,734.0,209.0,2.5,26.0,891.0,577.27,427.45
2016,5,30,11,15,740.0,211.0,2.55,26.0,910.5,622.1,461.35
2016,5,30,11,30,746.0,213.0,2.6,26.0,930.0,665.64,493.59
2016,5,30,11,45,786.0,187.0,2.7,26.0,951.5,705.78,523.92
2016,5,30,12,0,826.0,161.0,2.8,26.0,973.0,748.47,555.62
2016,5,30,12,15,827.5,161.5,2.65,26.0,977.0,782.97,579.13
2016,5,30,12,30,829.0,162.0,2.5,26.0,981.0,815.09,599.85
2016,5,30,12,45,831.0,159.5,2.45,26.0,978.5,842.49,617.57
2016,5,30,13,0,833.0,157.0,2.4,26.0,976.0,854.66,625.17
2016,5,30,13,15,831.0,156.0,2.3,26.0,964.5,873.46,636.93
2016,5,30,13,30,829.0,155.0,2.2,26.0,953.0,888.94,646.4
2016,5,30,13,45,830.0,150.5,2.1,26.0,935.0,900.69,653.45
2016,5,30,14,0,831.0,146.0,2.0,26.0,917.0,908.82,658.22
2016,5,30,14,15,824.5,144.5,1.9,26.0,891.0,909.12,658.01
2016,5,30,14,30,818.0,143.0,1.8,26.0,865.0,918.03,663.5
2016,5,30,14,45,813.5,138.5,1.75,26.5,833.0,909.81,657.21
2016,5,30,15,0,809.0,134.0,1.7,27.0,801.0,898.01,648.94
2016,5,30,15,15,797.5,131.0,1.65,27.0,762.0,877.97,636.76
2016,5,30,15,30,786.0,128.0,1.6,27.0,723.0,854.78,622.67
2016,5,30,15,45,776.5,122.5,1.6,27.0,680.0,827.71,606.6
2016,5,30,16,0,767.0,117.0,1.6,27.0,637.0,797.75,588.58
2016,5,30,16,15,747.5,113.5,1.65,27.0,588.5,759.03,564.99
2016,5,30,16,30,728.0,110.0,1.7,27.0,540.0,718.41,539.78
2016,5,30,16,45,701.5,105.5,1.75,27.0,488.5,672.98,510.74
2016,5,30,17,0,675.0,101.0,1.8,27.0,437.0,623.63,477.59
2016,5,30,17,15,640.5,95.5,1.7,26.5,384.5,567.29,438.15
2016,5,30,17,30,606.0,90.0,1.6,26.0,332.0,511.61,398.02
2016,5,30,17,45,545.5,85.5,1.5,26.0,278.0,442.54,345.69
2016,5,30,18,0,485.0,81.0,1.4,26.0,224.0,377.16,294.68
2016,5,30,18,15,417.5,70.5,1.3,25.5,175.5,301.91,235.14
2016,5,30,18,30,350.0,60.0,1.2,25.0,127.0,238.6,183.07
2016,5,30,18,45,252.5,45.5,1.1,24.5,86.0,165.61,122.69
2016,5,30,19,0,155.0,31.0,1.0,24.0,45.0,103.48,68.12
2016,5,30,19,15,77.5,15.5,1.05,23.5,22.5,34.71,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,1.85,21.0,10.5,8.96,0.0
2016,5,31,6,0,0.0,21.0,1.9,21.0,21.0,17.34,7.79
2016,5,31,6,15,2.5,42.0,1.95,21.0,42.5,33.89,23.18
2016,5,31,6,30,5.0,63.0,2.0,21.0,64.0,50.02,37.64
2016,5,31,6,45,17.5,84.5,2.1,21.5,89.5,66.42,52.07
2016,5,31,7,0,30.0,106.0,2.2,22.0,115.0,80.55,64.23
2016,5,31,7,15,36.0,129.5,2.25,22.0,142.5,96.9,78.15
2016,5,31,7,30,42.0,153.0,2.3,22.0,170.0,112.91,91.53
2016,5,31,7,45,40.5,172.5,2.35,22.5,190.5,126.17,102.18
2016,5,31,8,0,39.0,192.0,2.4,23.0,211.0,139.12,112.4
2016,5,31,8,15,55.0,221.5,2.45,23.0,252.0,157.59,127.28
2016,5,31,8,30,71.0,251.0,2.5,23.0,293.0,175.48,141.51
2016,5,31,8,45,56.0,263.0,2.6,23.5,298.0,187.38,142.7
2016,5,31,9,0,41.0,275.0,2.7,24.0,303.0,201.75,152.69
2016,5,31,9,15,20.5,206.0,2.75,24.0,220.0,160.64,121.14
2016,5,31,9,30,0.0,137.0,2.8,24.0,137.0,112.58,84.19
2016,5,31,9,45,23.0,245.5,2.85,24.5,264.5,195.99,148.01
2016,5,31,10,0,46.0,354.0,2.9,25.0,392.0,283.35,213.21
2016,5,31,10,15,31.5,322.0,2.9,25.5,348.5,262.17,196.89
2016,5,31,10,30,17.0,290.0,2.9,26.0,305.0,242.12,181.55
2016,5,31,10,45,10.5,222.5,2.95,26.5,232.0,187.95,140.26
2016,5,31,11,0,4.0,155.0,3.0,27.0,159.0,130.87,96.41
2016,5,31,11,15,2.0,116.0,3.1,27.0,118.0,98.0,71.06
2016,5,31,11,30,0.0,77.0,3.2,27.0,77.0,64.49,44.98
2016,5,31,11,45,0.0,82.0,3.3,27.0,82.0,68.71,48.26
2016,5,31,12,0,0.0,87.0,3.4,27.0,87.0,72.96,51.54
2016,5,31,12,15,0.0,78.0,3.65,27.0,78.0,65.48,45.71
2016,5,31,12,30,0.0,69.0,3.9,27.0,69.0,57.97,39.85
2016,5,31,12,45,0.0,60.5,4.2,27.0,60.5,50.83,34.29
2016,5,31,13,0,0.0,52.0,4.5,27.0,52.0,43.67,28.69
2016,5,31,13,15,0.0,56.0,4.55,27.0,56.0,47.0,31.32
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,50.33,33.94
2016,5,31,13,45,0.0,71.0,4.65,27.0,71.0,59.55,41.19
2016,5,31,14,0,0.0,82.0,4.7,27.0,82.0,68.78,48.44
2016,5,31,14,15,0.0,65.0,4.4,26.5,65.0,54.38,37.3
2016,5,31,14,30,0.0,48.0,4.1,26.0,48.0,40.09,26.16
2016,5,31,14,45,0.0,65.0,3.8,25.5,65.0,54.28,37.52
2016,5,31,15,0,0.0,82.0,3.5,25.0,82.0,68.48,48.92
2016,5,31,15,15,0.0,74.0,3.4,24.5,74.0,61.71,43.74
2016,5,31,15,30,0.0,66.0,3.3,24.0,66.0,54.97,38.56
2016,5,31,15,45,0.0,95.5,3.25,24.0,95.5,79.65,58.39
2016,5,31,16,0,0.0,125.0,3.2,24.0,125.0,105.23,78.92
2016,5,31,16,15,0.0,122.5,3.1,23.5,122.5,103.16,77.64
2016,5,31,16,30,0.0,120.0,3.0,23.0,120.0,101.15,76.45
2016,5,31,16,45,0.0,134.0,2.95,23.0,134.0,114.18,87.21
2016,5,31,17,0,0.0,148.0,2.9,23.0,148.0,128.11,98.72
2016,5,31,17,15,0.0,129.5,2.85,23.0,129.5,111.8,85.91
2016,5,31,17,30,0.0,111.0,2.8,23.0,111.0,95.47,72.96
2016,5,31,17,45,0.0,92.0,2.8,23.0,92.0,78.62,59.4
2016,5,31,18,0,0.0,73.0,2.8,23.0,73.0,61.74,45.6
2016,5,31,18,15,0.0,56.5,2.7,22.5,56.5,47.2,33.6
2016,5,31,18,30,0.0,40.0,2.6,22.0,40.0,33.07,21.75
2016,5,31,18,45,0.0,25.5,2.55,22.0,25.5,21.03,11.49
2016,5,31,19,0,0.0,11.0,2.5,22.0,11.0,9.04,1.2
2016,5,31,19,15,0.0,5.5,2.45,22.0,5.5,4.51,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,42.5,16.0,1.0,20.5,19.5,13.66,0.0
2016,6,1,6,0,85.0,32.0,1.1,21.0,39.0,24.86,13.69
2016,6,1,6,15,165.5,51.5,1.05,21.0,78.5,39.42,27.9
2016,6,1,6,30,246.0,71.0,1.0,21.0,118.0,53.76,40.87
2016,6,1,6,45,317.5,85.5,0.95,21.5,166.0,62.91,49.03
2016,6,1,7,0,389.0,100.0,0.9,22.0,214.0,72.62,57.39
2016,6,1,7,15,194.5,100.0,0.8,22.0,157.0,73.31,57.9
2016,6,1,7,30,0.0,100.0,0.7,22.0,100.0,80.87,64.18
2016,6,1,7,45,138.5,149.5,0.65,22.0,218.0,109.0,87.69
2016,6,1,8,0,277.0,199.0,0.6,22.0,336.0,133.62,107.78
2016,6,1,8,15,451.5,175.5,0.6,22.0,428.5,113.8,90.85
2016,6,1,8,30,626.0,152.0,0.6,22.0,521.0,98.45,77.81
2016,6,1,8,45,646.5,158.5,0.6,22.5,568.5,122.58,79.57
2016,6,1,9,0,667.0,165.0,0.6,23.0,616.0,172.58,105.1
2016,6,1,9,15,684.5,169.5,0.65,23.0,660.0,223.03,140.7
2016,6,1,9,30,702.0,174.0,0.7,23.0,704.0,275.17,182.05
2016,6,1,9,45,453.5,287.5,0.8,23.5,637.0,327.13,232.15
2016,6,1,10,0,205.0,401.0,0.9,24.0,570.0,361.43,264.88
2016,6,1,10,15,121.0,385.0,0.9,24.0,486.5,335.63,248.29
2016,6,1,10,30,37.0,369.0,0.9,24.0,403.0,303.72,226.15
2016,6,1,10,45,21.0,262.5,0.95,24.5,282.0,221.6,165.4
2016,6,1,11,0,5.0,156.0,1.0,25.0,161.0,132.23,97.72
2016,6,1,11,15,13.5,253.5,1.0,25.0,267.0,217.23,162.39
2016,6,1,11,30,22.0,351.0,1.0,25.0,373.0,303.17,225.43
2016,6,1,11,45,149.0,420.0,1.0,25.0,567.0,451.58,333.25
2016,6,1,12,0,276.0,489.0,1.0,25.0,761.0,611.97,444.2
2016,6,1,12,15,346.5,465.5,1.0,25.0,808.5,665.65,480.36
2016,6,1,12,30,417.0,442.0,1.0,25.0,856.0,721.9,518.82
2016,6,1,12,45,334.0,469.0,1.0,25.5,799.5,696.11,498.96
2016,6,1,13,0,251.0,496.0,1.0,26.0,743.0,665.21,476.28
2016,6,1,13,15,141.0,444.0,1.05,26.0,583.0,526.87,382.46
2016,6,1,13,30,31.0,392.0,1.1,26.0,423.0,376.65,276.35
2016,6,1,13,45,417.0,278.0,1.15,26.0,667.0,661.31,486.28
2016,6,1,14,0,803.0,164.0,1.2,26.0,911.0,910.83,652.63
2016,6,1,14,15,560.0,289.5,1.3,26.0,803.0,818.87,589.37
2016,6,1,14,30,317.0,415.0,1.4,26.0,695.0,705.75,511.13
2016,6,1,14,45,546.5,283.5,1.55,26.0,744.0,807.18,588.14
2016,6,1,15,0,776.0,152.0,1.7,26.0,793.0,884.49,643.76
2016,6,1,15,15,571.0,239.5,1.75,26.0,699.0,786.94,578.01
2016,6,1,15,30,366.0,327.0,1.8,26.0,605.0,664.89,492.69
2016,6,1,15,45,189.0,273.5,1.9,26.0,417.0,435.44,330.07
2016,6,1,16,0,12.0,220.0,2.0,26.0,229.0,201.29,152.31
2016,6,1,16,15,6.0,167.0,1.95,26.0,171.5,148.01,111.95
2016,6,1,16,30,0.0,114.0,1.9,26.0,114.0,95.81,71.15
2016,6,1,16,45,0.0,70.5,1.85,26.0,70.5,58.52,41.68
2016,6,1,17,0,0.0,27.0,1.8,26.0,27.0,22.31,12.55
2016,6,1,17,15,0.0,23.5,1.7,25.5,23.5,19.4,10.28
2016,6,1,17,30,0.0,20.0,1.6,25.0,20.0,16.49,7.96
2016,6,1,17,45,0.0,17.0,1.55,25.0,17.0,14.0,5.94
2016,6,1,18,0,0.0,14.0,1.5,25.0,14.0,11.52,3.9
2016,6,1,18,15,0.0,11.0,1.4,24.5,11.0,9.04,1.85
2016,6,1,18,30,0.0,8.0,1.3,24.0,8.0,6.57,0.0
2016,6,1,18,45,0.0,5.0,1.2,23.5,5.0,4.1,0.0
2016,6,1,19,0,0.0,2.0,1.1,23.0,2.0,1.64,0.0
2016,6,1,19,15,0.0,1.0,1.15,22.5,1.0,0.82,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
