Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.56,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,4.92,0.0
2016,6,2,6,15,0.0,12.0,1.3,21.0,12.0,9.86,2.76
2016,6,2,6,30,0.0,18.0,1.6,21.0,18.0,14.81,7.23
2016,6,2,6,45,0.0,25.5,1.95,21.0,25.5,21.01,12.75
2016,6,2,7,0,0.0,33.0,2.3,21.0,33.0,27.23,18.22
2016,6,2,7,15,0.0,42.5,2.4,21.0,42.5,35.12,25.09
2016,6,2,7,30,0.0,52.0,2.5,21.0,52.0,43.03,31.87
2016,6,2,7,45,0.0,59.0,2.6,21.0,59.0,48.87,36.8
2016,6,2,8,0,0.0,66.0,2.7,21.0,66.0,54.73,41.68
2016,6,2,8,15,36.5,159.0,2.75,21.0,181.0,120.24,97.15
2016,6,2,8,30,73.0,252.0,2.8,21.0,296.0,176.05,143.26
2016,6,2,8,45,79.0,277.5,2.85,21.5,328.5,196.06,150.29
2016,6,2,9,0,85.0,303.0,2.9,22.0,361.0,222.28,168.19
2016,6,2,9,15,107.0,330.5,2.9,22.0,408.5,253.5,190.58
2016,6,2,9,30,129.0,358.0,2.9,22.0,456.0,278.78,209.01
2016,6,2,9,45,108.0,373.0,2.95,22.5,458.0,305.05,229.67
2016,6,2,10,0,87.0,388.0,3.0,23.0,460.0,319.68,241.11
2016,6,2,10,15,90.5,407.0,3.0,23.0,484.5,344.43,259.82
2016,6,2,10,30,94.0,426.0,3.0,23.0,509.0,369.72,278.78
2016,6,2,10,45,68.5,414.5,3.05,23.5,476.0,358.89,270.45
2016,6,2,11,0,43.0,403.0,3.1,24.0,443.0,344.38,259.21
2016,6,2,11,15,242.0,412.5,2.95,24.0,644.5,473.53,355.82
2016,6,2,11,30,441.0,422.0,2.8,24.0,846.0,625.66,465.85
2016,6,2,11,45,299.5,464.0,2.65,24.5,753.5,588.71,436.34
2016,6,2,12,0,158.0,506.0,2.5,25.0,661.0,538.28,397.53
2016,6,2,12,15,512.0,322.5,2.3,25.0,828.5,678.11,502.81
2016,6,2,12,30,866.0,139.0,2.1,25.0,996.0,812.36,598.38
2016,6,2,12,45,477.0,312.5,1.9,25.0,784.5,686.02,504.71
2016,6,2,13,0,88.0,486.0,1.7,25.0,573.0,501.07,367.33
2016,6,2,13,15,481.0,307.5,1.6,25.0,772.0,720.11,529.54
2016,6,2,13,30,874.0,129.0,1.5,25.0,971.0,903.54,652.69
2016,6,2,13,45,563.0,295.0,1.45,25.0,833.5,809.19,585.74
2016,6,2,14,0,252.0,461.0,1.4,25.0,696.0,677.16,490.71
2016,6,2,14,15,273.5,441.0,1.45,25.0,689.0,684.85,498.84
2016,6,2,14,30,295.0,421.0,1.5,25.0,682.0,690.68,504.51
2016,6,2,14,45,375.5,372.0,1.55,25.0,691.0,720.15,527.98
2016,6,2,15,0,456.0,323.0,1.6,25.0,700.0,761.4,558.8
2016,6,2,15,15,641.0,216.0,1.6,25.0,718.5,826.94,608.16
2016,6,2,15,30,826.0,109.0,1.6,25.0,737.0,858.34,630.36
2016,6,2,15,45,814.5,105.5,1.6,25.0,693.0,831.35,613.64
2016,6,2,16,0,803.0,102.0,1.6,25.0,649.0,809.86,601.18
2016,6,2,16,15,784.5,98.5,1.55,24.5,600.0,771.19,577.65
2016,6,2,16,30,766.0,95.0,1.5,24.0,551.0,730.49,552.56
2016,6,2,16,45,745.5,90.5,1.5,24.0,500.0,685.41,523.39
2016,6,2,17,0,725.0,86.0,1.5,24.0,449.0,639.02,492.78
2016,6,2,17,15,693.0,81.5,1.4,23.5,396.0,583.78,454.07
2016,6,2,17,30,661.0,77.0,1.3,23.0,343.0,530.99,415.87
2016,6,2,17,45,621.0,70.5,1.25,23.0,290.5,469.81,369.63
2016,6,2,18,0,581.0,64.0,1.2,23.0,238.0,410.58,323.28
2016,6,2,18,15,517.5,56.5,1.1,22.5,188.0,340.87,267.5
2016,6,2,18,30,454.0,49.0,1.0,22.0,138.0,276.42,213.93
2016,6,2,18,45,361.5,38.0,0.9,21.5,95.5,202.6,151.89
2016,6,2,19,0,269.0,27.0,0.8,21.0,53.0,138.8,94.63
2016,6,2,19,15,134.5,13.5,0.8,21.0,26.5,61.37,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,21.0,14.0,1.5,18.0,15.5,11.95,0.0
2016,6,3,6,0,42.0,28.0,1.5,18.0,31.0,22.45,12.1
2016,6,3,6,15,69.5,47.5,1.55,18.0,58.5,37.13,26.31
2016,6,3,6,30,97.0,67.0,1.6,18.0,86.0,51.52,39.45
2016,6,3,6,45,109.0,90.0,1.65,18.5,117.5,67.73,53.86
2016,6,3,7,0,121.0,113.0,1.7,19.0,149.0,83.49,67.56
2016,6,3,7,15,418.0,86.5,1.7,19.0,246.5,62.65,49.36
2016,6,3,7,30,715.0,60.0,1.7,19.0,344.0,49.77,38.04
2016,6,3,7,45,743.0,64.0,1.7,19.5,397.0,52.34,40.05
2016,6,3,8,0,771.0,68.0,1.7,20.0,450.0,54.81,41.92
2016,6,3,8,15,582.5,145.5,1.85,20.5,453.0,96.81,77.47
2016,6,3,8,30,394.0,223.0,2.0,21.0,456.0,146.98,119.0
2016,6,3,8,45,296.0,267.0,2.15,21.5,450.5,179.96,133.17
2016,6,3,9,0,198.0,311.0,2.3,22.0,445.0,228.78,168.57
2016,6,3,9,15,305.5,306.5,2.4,22.5,529.5,253.74,181.68
2016,6,3,9,30,413.0,302.0,2.5,23.0,614.0,292.78,207.91
2016,6,3,9,45,371.5,337.5,2.7,23.5,629.5,341.26,247.88
2016,6,3,10,0,330.0,373.0,2.9,24.0,645.0,377.86,278.11
2016,6,3,10,15,616.0,230.5,2.95,24.0,764.0,412.3,302.4
2016,6,3,10,30,902.0,88.0,3.0,24.0,883.0,481.68,355.91
2016,6,3,10,45,567.0,276.0,3.05,24.5,781.0,495.54,369.43
2016,6,3,11,0,232.0,464.0,3.1,25.0,679.0,490.38,364.87
2016,6,3,11,15,572.5,279.5,3.1,25.0,826.5,567.86,425.27
2016,6,3,11,30,913.0,95.0,3.1,25.0,974.0,672.89,505.61
2016,6,3,11,45,904.0,103.5,3.1,25.0,983.0,712.56,534.56
2016,6,3,12,0,895.0,112.0,3.1,25.0,992.0,748.94,560.96
2016,6,3,12,15,895.5,112.5,3.05,25.0,996.0,783.04,583.96
2016,6,3,12,30,896.0,113.0,3.0,25.0,1000.0,814.54,604.89
2016,6,3,12,45,527.5,309.5,2.95,25.0,832.0,724.28,537.39
2016,6,3,13,0,159.0,506.0,2.9,25.0,664.0,587.2,433.27
2016,6,3,13,15,145.5,498.0,2.85,25.0,641.0,578.17,427.59
2016,6,3,13,30,132.0,490.0,2.8,25.0,618.0,567.39,419.95
2016,6,3,13,45,164.0,480.5,2.75,25.0,635.5,594.79,440.43
2016,6,3,14,0,196.0,471.0,2.7,25.0,653.0,621.72,460.3
2016,6,3,14,15,183.0,457.0,2.65,25.0,623.0,602.24,446.69
2016,6,3,14,30,170.0,443.0,2.6,25.0,593.0,581.37,432.36
2016,6,3,14,45,111.5,404.0,2.55,25.0,501.0,493.01,368.91
2016,6,3,15,0,53.0,365.0,2.5,25.0,409.0,387.32,291.66
2016,6,3,15,15,427.5,241.5,2.45,25.0,568.5,652.8,494.52
2016,6,3,15,30,802.0,118.0,2.4,25.0,728.0,855.39,637.35
2016,6,3,15,45,784.0,117.0,2.35,25.0,683.0,825.64,616.53
2016,6,3,16,0,766.0,116.0,2.3,25.0,638.0,793.39,596.03
2016,6,3,16,15,611.5,162.0,2.15,24.5,559.5,701.22,533.21
2016,6,3,16,30,457.0,208.0,2.0,24.0,481.0,601.69,461.49
2016,6,3,16,45,449.0,188.5,1.9,24.0,435.5,560.89,433.52
2016,6,3,17,0,441.0,169.0,1.8,24.0,390.0,518.75,403.63
2016,6,3,17,15,425.0,150.5,1.7,23.5,344.0,471.05,369.59
2016,6,3,17,30,409.0,132.0,1.6,23.0,298.0,423.1,334.41
2016,6,3,17,45,380.5,115.5,1.55,23.0,251.5,369.87,293.49
2016,6,3,18,0,352.0,99.0,1.5,23.0,205.0,318.14,252.51
2016,6,3,18,15,307.5,82.5,1.35,22.5,162.0,260.27,205.64
2016,6,3,18,30,263.0,66.0,1.2,22.0,119.0,206.25,160.53
2016,6,3,18,45,196.5,49.0,1.05,21.5,82.0,147.3,110.81
2016,6,3,19,0,130.0,32.0,0.9,21.0,45.0,87.3,59.01
2016,6,3,19,15,65.0,16.0,0.9,20.5,22.5,38.71,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,119.5,13.5,2.05,17.5,24.0,11.52,0.0
2016,6,4,6,0,239.0,27.0,2.3,18.0,48.0,22.02,11.77
2016,6,4,6,15,338.5,37.5,2.4,18.5,90.0,30.14,20.26
2016,6,4,6,30,438.0,48.0,2.5,19.0,132.0,38.09,27.62
2016,6,4,6,45,219.0,71.5,2.6,19.5,113.5,54.4,42.06
2016,6,4,7,0,0.0,95.0,2.7,20.0,95.0,75.11,60.07
2016,6,4,7,15,63.0,128.0,2.85,20.5,153.0,96.31,78.15
2016,6,4,7,30,126.0,161.0,3.0,21.0,211.0,114.62,93.41
2016,6,4,7,45,119.0,186.0,3.15,21.5,239.0,129.83,105.76
2016,6,4,8,0,112.0,211.0,3.3,22.0,267.0,144.45,117.42
2016,6,4,8,15,126.5,237.0,3.45,22.5,306.5,159.31,129.12
2016,6,4,8,30,141.0,263.0,3.6,23.0,346.0,173.58,140.18
2016,6,4,8,45,176.5,286.0,3.75,23.5,399.5,194.47,146.27
2016,6,4,9,0,212.0,309.0,3.9,24.0,453.0,228.89,167.39
2016,6,4,9,15,188.0,334.5,4.0,24.0,469.0,259.36,190.59
2016,6,4,9,30,164.0,360.0,4.1,24.0,485.0,287.31,213.14
2016,6,4,9,45,153.5,381.0,4.2,24.5,502.5,313.94,233.93
2016,6,4,10,0,143.0,402.0,4.3,25.0,520.0,339.53,253.72
2016,6,4,10,15,182.5,418.5,4.35,25.0,575.5,381.18,284.91
2016,6,4,10,30,222.0,435.0,4.4,25.0,631.0,427.14,319.42
2016,6,4,10,45,150.5,440.5,4.45,25.5,575.5,413.45,309.67
2016,6,4,11,0,79.0,446.0,4.5,26.0,520.0,395.91,296.32
2016,6,4,11,15,172.0,462.0,4.55,26.0,626.5,470.4,351.9
2016,6,4,11,30,265.0,478.0,4.6,26.0,733.0,554.75,414.03
2016,6,4,11,45,254.5,487.5,4.65,26.0,735.0,574.4,428.19
2016,6,4,12,0,244.0,497.0,4.7,26.0,737.0,592.77,441.51
2016,6,4,12,15,567.5,306.0,4.75,26.0,867.0,700.7,526.06
2016,6,4,12,30,891.0,115.0,4.8,26.0,997.0,811.07,609.0
2016,6,4,12,45,653.5,276.0,4.85,26.0,922.0,796.47,595.31
2016,6,4,13,0,416.0,437.0,4.9,26.0,847.0,752.0,558.79
2016,6,4,13,15,429.0,430.5,4.9,26.0,848.5,779.92,579.1
2016,6,4,13,30,442.0,424.0,4.9,26.0,850.0,800.93,594.32
2016,6,4,13,45,271.0,442.0,4.95,26.0,702.0,667.21,497.94
2016,6,4,14,0,100.0,460.0,5.0,26.0,554.0,509.54,381.75
2016,6,4,14,15,257.0,415.5,4.95,26.0,646.0,644.26,484.06
2016,6,4,14,30,414.0,371.0,4.9,26.0,738.0,763.62,572.12
2016,6,4,14,45,284.0,388.5,4.85,26.0,636.0,651.32,489.97
2016,6,4,15,0,154.0,406.0,4.8,26.0,534.0,536.21,404.81
2016,6,4,15,15,79.5,291.0,4.7,25.5,357.0,339.78,260.01
2016,6,4,15,30,5.0,176.0,4.6,25.0,180.0,154.31,116.63
2016,6,4,15,45,135.5,240.5,4.55,25.0,333.5,354.64,275.82
2016,6,4,16,0,266.0,305.0,4.5,25.0,487.0,546.63,421.75
2016,6,4,16,15,243.5,284.0,4.3,25.0,441.0,501.73,388.06
2016,6,4,16,30,221.0,263.0,4.1,25.0,395.0,441.52,343.8
2016,6,4,16,45,407.5,194.5,3.9,25.0,410.0,535.33,419.01
2016,6,4,17,0,594.0,126.0,3.7,25.0,425.0,590.84,463.85
2016,6,4,17,15,565.0,117.0,3.35,24.5,375.0,537.73,424.32
2016,6,4,17,30,536.0,108.0,3.0,24.0,325.0,484.97,384.65
2016,6,4,17,45,534.0,91.0,2.65,23.5,280.5,440.72,350.72
2016,6,4,18,0,532.0,74.0,2.3,23.0,236.0,394.9,314.16
2016,6,4,18,15,468.0,65.0,2.05,22.5,186.5,325.58,257.72
2016,6,4,18,30,404.0,56.0,1.8,22.0,137.0,261.58,203.97
2016,6,4,18,45,308.5,44.0,1.55,21.5,94.5,184.91,139.49
2016,6,4,19,0,213.0,32.0,1.3,21.0,52.0,123.14,85.01
2016,6,4,19,15,106.5,16.0,1.3,21.0,26.0,54.93,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,42.5,15.0,3.3,19.0,19.0,12.8,0.0
2016,6,5,6,0,85.0,30.0,3.5,19.0,38.0,23.46,12.85
2016,6,5,6,15,141.0,49.0,3.6,19.5,72.0,37.62,26.54
2016,6,5,6,30,197.0,68.0,3.7,20.0,106.0,51.49,39.07
2016,6,5,6,45,246.5,84.0,3.8,20.5,147.0,63.01,49.34
2016,6,5,7,0,296.0,100.0,3.9,21.0,188.0,74.26,59.09
2016,6,5,7,15,360.5,113.0,4.0,21.5,241.0,80.0,63.85
2016,6,5,7,30,425.0,126.0,4.1,22.0,294.0,87.93,70.33
2016,6,5,7,45,572.0,111.0,4.25,23.0,373.5,78.31,61.61
2016,6,5,8,0,719.0,96.0,4.4,24.0,453.0,67.82,52.24
2016,6,5,8,15,744.5,100.0,4.45,24.0,505.5,75.71,58.7
2016,6,5,8,30,770.0,104.0,4.5,24.0,558.0,77.07,59.62
2016,6,5,8,45,793.0,106.0,4.55,24.5,609.0,99.95,59.84
2016,6,5,9,0,816.0,108.0,4.6,25.0,660.0,154.83,85.95
2016,6,5,9,15,830.5,111.0,4.6,25.0,705.5,211.33,126.16
2016,6,5,9,30,845.0,114.0,4.6,25.0,751.0,275.81,178.46
2016,6,5,9,45,857.5,115.0,4.65,25.5,792.0,331.38,225.83
2016,6,5,10,0,870.0,116.0,4.7,26.0,833.0,387.14,273.59
2016,6,5,10,15,556.0,273.5,4.75,26.0,739.5,419.28,307.72
2016,6,5,10,30,242.0,431.0,4.8,26.0,646.0,433.05,322.83
2016,6,5,10,45,191.5,449.5,4.85,26.5,622.5,439.96,328.37
2016,6,5,11,0,141.0,468.0,4.9,27.0,599.0,441.77,329.42
2016,6,5,11,15,308.0,443.0,4.9,27.0,737.0,534.09,398.31
2016,6,5,11,30,475.0,418.0,4.9,27.0,875.0,642.18,477.78
2016,6,5,11,45,700.5,267.0,4.95,27.5,950.5,706.08,526.9
2016,6,5,12,0,926.0,116.0,5.0,28.0,1026.0,772.39,578.18
2016,6,5,12,15,926.5,116.0,4.95,28.0,1030.5,807.25,601.9
2016,6,5,12,30,927.0,116.0,4.9,28.0,1035.0,839.41,623.53
2016,6,5,12,45,925.5,117.0,4.9,28.0,1031.0,868.0,642.92
2016,6,5,13,0,924.0,118.0,4.9,28.0,1027.0,893.53,660.24
2016,6,5,13,15,921.5,117.5,4.85,28.0,1015.5,913.56,673.55
2016,6,5,13,30,919.0,117.0,4.8,28.0,1004.0,929.94,684.47
2016,6,5,13,45,705.5,253.0,4.8,28.0,925.5,897.97,662.28
2016,6,5,14,0,492.0,389.0,4.8,28.0,847.0,837.91,616.26
2016,6,5,14,15,694.5,252.0,4.7,28.0,878.5,907.16,669.74
2016,6,5,14,30,897.0,115.0,4.6,28.0,910.0,946.71,696.96
2016,6,5,14,45,887.0,114.5,4.6,28.0,876.0,937.32,691.4
2016,6,5,15,0,877.0,114.0,4.6,28.0,842.0,924.32,683.87
2016,6,5,15,15,866.5,112.0,4.5,27.5,802.0,905.9,673.63
2016,6,5,15,30,856.0,110.0,4.4,27.0,762.0,884.14,661.2
2016,6,5,15,45,845.0,106.5,4.3,27.0,717.5,857.23,643.95
2016,6,5,16,0,834.0,103.0,4.2,27.0,673.0,835.69,630.46
2016,6,5,16,15,792.0,106.5,3.95,26.5,615.5,784.92,597.09
2016,6,5,16,30,750.0,110.0,3.7,26.0,558.0,733.2,562.76
2016,6,5,16,45,756.5,95.0,3.45,26.0,511.5,697.84,538.66
2016,6,5,17,0,763.0,80.0,3.2,26.0,465.0,658.85,511.62
2016,6,5,17,15,719.0,81.0,2.85,25.5,411.0,600.39,469.39
2016,6,5,17,30,675.0,82.0,2.5,25.0,357.0,545.35,428.18
2016,6,5,17,45,633.0,76.0,2.15,24.5,303.5,483.04,380.58
2016,6,5,18,0,591.0,70.0,1.8,24.0,250.0,422.76,333.03
2016,6,5,18,15,527.5,61.5,1.65,23.0,198.5,351.41,276.41
2016,6,5,18,30,464.0,53.0,1.5,22.0,147.0,285.25,221.76
2016,6,5,18,45,365.0,42.0,1.4,21.5,102.0,208.29,157.1
2016,6,5,19,0,266.0,31.0,1.3,21.0,57.0,141.86,98.55
2016,6,5,19,15,133.0,15.5,1.3,20.5,28.5,64.04,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,135.0,14.0,2.2,17.0,26.0,11.95,0.0
2016,6,6,6,0,270.0,28.0,2.4,18.0,52.0,22.98,12.57
2016,6,6,6,15,379.0,38.5,2.6,18.5,97.0,31.15,21.13
2016,6,6,6,30,488.0,49.0,2.8,19.0,142.0,39.2,28.58
2016,6,6,6,45,555.5,56.0,3.0,19.5,194.5,44.03,33.01
2016,6,6,7,0,623.0,63.0,3.2,20.0,247.0,48.82,37.2
2016,6,6,7,15,668.0,68.5,3.15,20.5,302.5,52.21,40.02
2016,6,6,7,30,713.0,74.0,3.1,21.0,358.0,60.5,46.99
2016,6,6,7,45,745.0,78.5,3.1,22.0,413.0,63.07,48.82
2016,6,6,8,0,777.0,83.0,3.1,23.0,468.0,65.55,50.53
2016,6,6,8,15,800.0,86.5,3.2,23.5,521.5,67.08,51.52
2016,6,6,8,30,823.0,90.0,3.3,24.0,575.0,68.51,52.42
2016,6,6,8,45,840.5,92.5,3.4,24.5,625.0,101.74,60.8
2016,6,6,9,0,858.0,95.0,3.5,25.0,675.0,158.52,87.29
2016,6,6,9,15,871.0,97.5,3.5,25.0,721.0,216.05,127.89
2016,6,6,9,30,884.0,100.0,3.5,25.0,767.0,274.34,175.33
2016,6,6,9,45,893.5,102.0,3.5,25.5,807.5,331.8,224.21
2016,6,6,10,0,903.0,104.0,3.5,26.0,848.0,389.1,273.08
2016,6,6,10,15,910.5,105.5,3.45,26.0,882.5,444.87,320.5
2016,6,6,10,30,918.0,107.0,3.4,26.0,917.0,499.77,366.08
2016,6,6,10,45,923.0,108.5,3.4,26.5,944.0,552.31,407.93
2016,6,6,11,0,928.0,110.0,3.4,27.0,971.0,603.27,447.24
2016,6,6,11,15,931.0,111.0,3.35,27.0,991.0,650.87,483.69
2016,6,6,11,30,934.0,112.0,3.3,27.0,1011.0,696.27,517.6
2016,6,6,11,45,938.0,111.0,3.25,27.5,1024.0,738.48,547.39
2016,6,6,12,0,942.0,110.0,3.2,28.0,1037.0,778.24,574.68
2016,6,6,12,15,942.5,110.0,3.15,28.0,1041.0,813.6,598.03
2016,6,6,12,30,943.0,110.0,3.1,28.0,1045.0,846.2,619.29
2016,6,6,12,45,941.0,110.5,3.1,28.0,1040.5,874.33,637.78
2016,6,6,13,0,939.0,111.0,3.1,28.0,1036.0,899.3,654.19
2016,6,6,13,15,936.5,110.5,3.05,28.0,1024.0,919.52,667.18
2016,6,6,13,30,934.0,110.0,3.0,28.0,1012.0,936.05,677.82
2016,6,6,13,45,929.5,109.5,3.0,28.0,991.5,946.99,685.28
2016,6,6,14,0,925.0,109.0,3.0,28.0,971.0,954.05,690.38
2016,6,6,14,15,919.0,107.5,2.95,28.0,944.0,954.9,691.22
2016,6,6,14,30,913.0,106.0,2.9,28.0,917.0,951.85,689.7
2016,6,6,14,45,901.0,107.0,2.85,28.0,881.5,942.0,683.91
2016,6,6,15,0,889.0,108.0,2.8,28.0,846.0,928.56,675.95
2016,6,6,15,15,878.5,106.0,2.75,28.0,806.0,909.97,664.73
2016,6,6,15,30,868.0,104.0,2.7,28.0,766.0,888.01,651.4
2016,6,6,15,45,855.5,101.5,2.65,28.0,721.0,860.6,634.5
2016,6,6,16,0,843.0,99.0,2.6,28.0,676.0,830.27,615.65
2016,6,6,16,15,825.5,96.0,2.45,27.5,626.5,800.32,597.51
2016,6,6,16,30,808.0,93.0,2.3,27.0,577.0,760.02,572.11
2016,6,6,16,45,785.5,89.0,2.2,27.0,524.5,712.85,540.92
2016,6,6,17,0,763.0,85.0,2.1,27.0,472.0,664.39,508.42
2016,6,6,17,15,732.5,81.0,1.95,26.5,417.5,609.49,470.29
2016,6,6,17,30,702.0,77.0,1.8,26.0,363.0,554.6,430.76
2016,6,6,17,45,659.0,71.5,1.7,25.5,309.0,493.23,385.23
2016,6,6,18,0,616.0,66.0,1.6,25.0,255.0,431.88,338.08
2016,6,6,18,15,552.0,58.5,1.45,24.0,202.5,360.27,281.66
2016,6,6,18,30,488.0,51.0,1.3,23.0,150.0,293.85,227.13
2016,6,6,18,45,388.0,41.0,1.2,22.5,104.5,216.33,162.37
2016,6,6,19,0,288.0,31.0,1.1,22.0,59.0,149.33,103.65
2016,6,6,19,15,144.0,15.5,1.1,21.5,29.5,67.38,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,104.0,15.0,0.9,18.5,24.5,12.8,0.0
2016,6,7,6,0,208.0,30.0,0.9,19.0,49.0,23.26,12.77
2016,6,7,6,15,311.5,42.5,1.0,19.5,92.0,34.34,23.79
2016,6,7,6,30,415.0,55.0,1.1,20.0,135.0,43.82,32.48
2016,6,7,6,45,481.0,64.5,1.2,20.5,185.5,50.34,38.37
2016,6,7,7,0,547.0,74.0,1.3,21.0,236.0,56.69,43.88
2016,6,7,7,15,594.0,81.0,1.25,21.5,289.0,60.75,47.23
2016,6,7,7,30,641.0,88.0,1.2,22.0,342.0,64.68,50.37
2016,6,7,7,45,674.0,93.5,1.2,23.0,395.5,67.23,52.14
2016,6,7,8,0,707.0,99.0,1.2,24.0,449.0,69.65,53.75
2016,6,7,8,15,732.0,103.5,1.3,24.5,501.5,71.16,54.7
2016,6,7,8,30,757.0,108.0,1.4,25.0,554.0,79.61,61.43
2016,6,7,8,45,450.5,210.0,1.55,26.0,482.0,143.24,100.13
2016,6,7,9,0,144.0,312.0,1.7,27.0,410.0,222.44,162.38
2016,6,7,9,15,142.5,335.5,1.7,27.0,438.0,251.45,183.01
2016,6,7,9,30,141.0,359.0,1.7,27.0,466.0,280.61,204.79
2016,6,7,9,45,125.5,377.5,1.75,27.5,476.5,302.92,221.82
2016,6,7,10,0,110.0,396.0,1.8,28.0,487.0,331.56,243.19
2016,6,7,10,15,222.0,401.5,1.8,28.0,594.0,384.62,280.37
2016,6,7,10,30,334.0,407.0,1.8,28.0,701.0,450.62,327.55
2016,6,7,10,45,327.5,425.0,1.8,28.0,721.5,484.57,352.63
2016,6,7,11,0,321.0,443.0,1.8,28.0,742.0,517.67,376.69
2016,6,7,11,15,366.5,431.0,1.85,28.0,778.5,559.12,406.83
2016,6,7,11,30,412.0,419.0,1.9,28.0,815.0,600.66,436.85
2016,6,7,11,45,289.0,462.5,1.95,28.5,742.0,577.05,418.74
2016,6,7,12,0,166.0,506.0,2.0,29.0,669.0,541.73,392.14
2016,6,7,12,15,286.0,473.0,2.0,29.0,756.0,621.29,449.42
2016,6,7,12,30,406.0,440.0,2.0,29.0,843.0,706.78,509.03
2016,6,7,12,45,334.0,466.5,2.05,29.0,797.5,689.71,496.14
2016,6,7,13,0,262.0,493.0,2.1,29.0,752.0,668.12,480.72
2016,6,7,13,15,578.0,310.0,2.1,29.0,871.0,800.76,577.8
2016,6,7,13,30,894.0,127.0,2.1,29.0,990.0,914.74,655.03
2016,6,7,13,45,488.0,288.5,2.15,29.5,758.5,731.21,529.3
2016,6,7,14,0,82.0,450.0,2.2,30.0,527.0,482.87,350.24
2016,6,7,14,15,478.0,286.0,2.2,30.0,712.5,736.14,536.33
2016,6,7,14,30,874.0,122.0,2.2,30.0,898.0,930.89,666.83
2016,6,7,14,45,865.5,120.5,2.25,30.0,864.5,922.18,660.8
2016,6,7,15,0,857.0,119.0,2.3,30.0,831.0,909.9,654.52
2016,6,7,15,15,846.5,116.5,2.25,29.5,791.5,891.37,644.7
2016,6,7,15,30,836.0,114.0,2.2,29.0,752.0,869.57,632.82
2016,6,7,15,45,821.5,112.0,2.2,29.0,707.5,850.79,622.13
2016,6,7,16,0,807.0,110.0,2.2,29.0,663.0,819.83,603.33
2016,6,7,16,15,789.0,106.5,2.1,28.5,614.5,781.81,580.15
2016,6,7,16,30,771.0,103.0,2.0,28.0,566.0,741.68,555.31
2016,6,7,16,45,750.5,98.0,1.9,28.0,514.5,696.19,525.36
2016,6,7,17,0,730.0,93.0,1.8,28.0,463.0,649.33,493.94
2016,6,7,17,15,698.5,88.0,1.7,27.5,409.5,596.35,457.28
2016,6,7,17,30,667.0,83.0,1.6,27.0,356.0,541.25,418.06
2016,6,7,17,45,622.5,77.5,1.55,27.0,303.0,478.46,371.25
2016,6,7,18,0,578.0,72.0,1.5,27.0,250.0,417.9,324.57
2016,6,7,18,15,514.5,64.0,1.35,26.0,199.0,347.78,269.79
2016,6,7,18,30,451.0,56.0,1.2,25.0,148.0,282.75,216.94
2016,6,7,18,45,355.0,44.5,1.1,24.5,103.5,207.06,154.35
2016,6,7,19,0,259.0,33.0,1.0,24.0,59.0,141.49,97.79
2016,6,7,19,15,129.5,16.5,1.05,23.5,29.5,62.51,1.95
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,85.5,16.0,0.25,21.5,23.5,13.66,0.0
2016,6,8,6,0,171.0,32.0,0.2,22.0,47.0,24.68,13.72
2016,6,8,6,15,268.0,46.0,0.35,22.0,88.5,35.21,24.28
2016,6,8,6,30,365.0,60.0,0.5,22.0,130.0,45.56,33.71
2016,6,8,6,45,442.5,68.5,0.7,22.5,180.5,53.36,40.64
2016,6,8,7,0,520.0,77.0,0.9,23.0,231.0,58.83,45.34
2016,6,8,7,15,567.0,84.5,1.1,23.5,283.5,63.13,48.87
2016,6,8,7,30,614.0,92.0,1.3,24.0,336.0,67.29,52.16
2016,6,8,7,45,651.5,96.5,1.55,25.0,389.0,69.03,53.23
2016,6,8,8,0,689.0,101.0,1.8,26.0,442.0,70.74,54.22
2016,6,8,8,15,714.5,105.5,1.9,26.0,493.5,72.18,55.21
2016,6,8,8,30,740.0,110.0,2.0,26.0,545.0,80.71,62.11
2016,6,8,8,45,757.0,114.0,2.15,26.5,593.5,101.44,62.25
2016,6,8,9,0,774.0,118.0,2.3,27.0,642.0,154.76,86.96
2016,6,8,9,15,789.0,121.0,2.35,27.0,686.5,208.75,124.34
2016,6,8,9,30,804.0,124.0,2.4,27.0,731.0,263.95,168.37
2016,6,8,9,45,813.0,128.0,2.45,27.5,770.0,319.13,214.37
2016,6,8,10,0,822.0,132.0,2.5,28.0,809.0,374.35,260.5
2016,6,8,10,15,595.5,261.0,2.5,28.0,762.0,421.37,303.22
2016,6,8,10,30,369.0,390.0,2.5,28.0,715.0,454.22,331.37
2016,6,8,10,45,607.5,266.0,2.5,28.5,821.5,504.51,368.5
2016,6,8,11,0,846.0,142.0,2.5,29.0,928.0,578.96,423.83
2016,6,8,11,15,495.5,316.0,2.5,29.0,779.5,548.57,401.84
2016,6,8,11,30,145.0,490.0,2.5,29.0,631.0,487.01,355.15
2016,6,8,11,45,487.5,328.5,2.5,29.0,807.5,608.91,446.59
2016,6,8,12,0,830.0,167.0,2.5,29.0,984.0,746.21,546.12
2016,6,8,12,15,830.5,167.5,2.5,29.0,988.0,780.15,569.02
2016,6,8,12,30,831.0,168.0,2.5,29.0,992.0,811.71,590.49
2016,6,8,12,45,515.5,336.5,2.55,29.0,847.5,733.39,532.31
2016,6,8,13,0,200.0,505.0,2.6,29.0,703.0,618.81,447.97
2016,6,8,13,15,507.0,339.0,2.6,29.0,831.0,766.2,556.83
2016,6,8,13,30,814.0,173.0,2.6,29.0,959.0,896.05,647.46
2016,6,8,13,45,807.5,172.5,2.65,29.0,939.5,905.06,653.03
2016,6,8,14,0,801.0,172.0,2.7,29.0,920.0,910.45,657.41
2016,6,8,14,15,793.5,170.0,2.7,29.0,893.5,909.91,657.7
2016,6,8,14,30,786.0,168.0,2.7,29.0,867.0,905.79,655.83
2016,6,8,14,45,772.0,168.5,2.7,29.0,833.0,894.64,649.51
2016,6,8,15,0,758.0,169.0,2.7,29.0,799.0,880.19,641.17
2016,6,8,15,15,523.5,258.5,2.7,28.5,684.0,753.98,555.79
2016,6,8,15,30,289.0,348.0,2.7,28.0,569.0,615.13,457.06
2016,6,8,15,45,492.5,252.0,2.7,28.0,601.5,707.62,528.64
2016,6,8,16,0,696.0,156.0,2.7,28.0,634.0,779.35,582.8
2016,6,8,16,15,364.5,194.5,2.6,27.5,443.5,523.04,398.78
2016,6,8,16,30,33.0,233.0,2.5,27.0,253.0,245.66,187.15
2016,6,8,16,45,176.5,215.5,2.4,27.0,307.0,351.66,272.8
2016,6,8,17,0,320.0,198.0,2.3,27.0,361.0,446.42,346.4
2016,6,8,17,15,300.0,179.5,2.15,26.5,318.5,401.93,313.43
2016,6,8,17,30,280.0,161.0,2.0,26.0,276.0,358.01,280.86
2016,6,8,17,45,363.5,128.0,1.85,26.0,254.5,372.7,292.82
2016,6,8,18,0,447.0,95.0,1.7,26.0,233.0,365.5,286.66
2016,6,8,18,15,384.0,82.5,1.6,25.5,184.5,298.17,232.93
2016,6,8,18,30,321.0,70.0,1.5,25.0,136.0,236.45,182.36
2016,6,8,18,45,239.5,53.5,1.4,24.5,94.5,169.11,126.58
2016,6,8,19,0,158.0,37.0,1.3,24.0,53.0,110.55,76.66
2016,6,8,19,15,79.0,18.5,1.35,23.5,26.5,46.2,2.84
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.0,16.0,1.0,20.5,22.5,13.66,0.0
2016,6,9,6,0,152.0,32.0,1.1,21.0,45.0,24.63,13.7
2016,6,9,6,15,243.0,47.0,1.0,21.5,85.5,35.85,24.84
2016,6,9,6,30,334.0,62.0,0.9,22.0,126.0,46.84,34.79
2016,6,9,6,45,406.0,72.5,0.85,22.5,175.0,54.28,41.43
2016,6,9,7,0,478.0,83.0,0.8,23.0,224.0,63.28,49.16
2016,6,9,7,15,525.5,91.0,1.0,23.5,275.5,67.72,52.78
2016,6,9,7,30,573.0,99.0,1.2,24.0,327.0,71.99,56.15
2016,6,9,7,45,611.5,104.5,1.4,25.0,379.5,74.18,57.56
2016,6,9,8,0,650.0,110.0,1.6,26.0,432.0,76.28,58.86
2016,6,9,8,15,676.0,115.0,1.7,26.0,482.5,77.74,59.85
2016,6,9,8,30,702.0,120.0,1.8,26.0,533.0,79.07,60.73
2016,6,9,8,45,722.5,123.5,1.95,26.5,581.5,97.98,60.45
2016,6,9,9,0,743.0,127.0,2.1,27.0,630.0,156.98,89.96
2016,6,9,9,15,758.5,130.5,2.2,27.0,674.0,209.53,126.14
2016,6,9,9,30,774.0,134.0,2.3,27.0,718.0,263.4,168.93
2016,6,9,9,45,786.5,136.5,2.4,27.5,757.5,316.8,213.27
2016,6,9,10,0,799.0,139.0,2.5,28.0,797.0,370.66,258.18
2016,6,9,10,15,808.0,141.0,2.6,28.0,830.5,423.01,301.96
2016,6,9,10,30,817.0,143.0,2.7,28.0,864.0,474.94,344.5
2016,6,9,10,45,824.0,145.0,2.8,28.5,891.0,525.45,384.2
2016,6,9,11,0,831.0,147.0,2.9,29.0,918.0,573.22,420.81
2016,6,9,11,15,835.5,148.0,2.95,29.0,937.5,617.44,454.64
2016,6,9,11,30,840.0,149.0,3.0,29.0,957.0,659.87,486.43
2016,6,9,11,45,844.5,148.0,3.1,29.5,970.0,698.92,514.42
2016,6,9,12,0,849.0,147.0,3.2,30.0,983.0,735.87,540.37
2016,6,9,12,15,850.0,147.5,3.25,30.0,987.5,769.15,564.17
2016,6,9,12,30,851.0,148.0,3.3,30.0,992.0,800.13,585.01
2016,6,9,12,45,849.5,148.0,3.35,30.0,988.5,826.41,602.67
2016,6,9,13,0,848.0,148.0,3.4,30.0,985.0,849.98,618.57
2016,6,9,13,15,845.5,147.5,3.4,30.0,973.5,869.22,631.39
2016,6,9,13,30,843.0,147.0,3.4,30.0,962.0,885.11,642.08
2016,6,9,13,45,839.0,145.5,3.4,30.0,943.5,895.32,649.14
2016,6,9,14,0,835.0,144.0,3.4,30.0,925.0,901.94,653.98
2016,6,9,14,15,828.5,142.5,3.35,30.0,899.0,902.69,654.81
2016,6,9,14,30,822.0,141.0,3.3,30.0,873.0,899.86,653.44
2016,6,9,14,45,795.0,150.0,3.3,30.0,836.0,896.98,652.5
2016,6,9,15,0,768.0,159.0,3.3,30.0,799.0,879.04,641.71
2016,6,9,15,15,755.5,156.0,3.25,29.5,760.5,859.3,630.86
2016,6,9,15,30,743.0,153.0,3.2,29.0,722.0,836.53,617.98
2016,6,9,15,45,724.5,150.5,3.2,29.0,678.0,811.6,602.69
2016,6,9,16,0,706.0,148.0,3.2,29.0,634.0,778.98,582.09
2016,6,9,16,15,485.5,203.0,3.1,28.5,526.0,630.85,477.5
2016,6,9,16,30,265.0,258.0,3.0,28.0,418.0,485.13,370.2
2016,6,9,16,45,436.5,193.0,2.95,28.0,428.0,554.81,426.28
2016,6,9,17,0,608.0,128.0,2.9,28.0,438.0,602.36,464.29
2016,6,9,17,15,573.0,120.5,2.7,27.5,386.5,546.4,423.73
2016,6,9,17,30,538.0,113.0,2.5,27.0,335.0,491.16,383.28
2016,6,9,17,45,493.5,103.5,2.35,27.0,284.5,423.58,331.89
2016,6,9,18,0,449.0,94.0,2.2,27.0,234.0,365.52,286.29
2016,6,9,18,15,386.5,82.0,2.05,26.0,185.5,298.89,233.7
2016,6,9,18,30,324.0,70.0,1.9,25.0,137.0,237.82,183.84
2016,6,9,18,45,243.0,53.5,1.75,24.5,95.5,170.48,127.87
2016,6,9,19,0,162.0,37.0,1.6,24.0,54.0,111.82,77.83
2016,6,9,19,15,81.0,18.5,1.65,23.5,27.0,46.82,5.39
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,101.5,15.0,1.0,21.5,24.0,12.8,0.0
2016,6,10,6,0,203.0,30.0,1.1,22.0,48.0,23.25,12.54
2016,6,10,6,15,302.0,42.0,1.25,22.0,89.5,32.38,21.84
2016,6,10,6,30,401.0,54.0,1.4,22.0,131.0,42.9,31.4
2016,6,10,6,45,470.5,62.5,1.6,22.5,180.5,48.65,36.57
2016,6,10,7,0,540.0,71.0,1.8,23.0,230.0,54.29,41.44
2016,6,10,7,15,585.5,77.5,1.9,23.5,282.0,58.04,44.52
2016,6,10,7,30,631.0,84.0,2.0,24.0,334.0,61.69,47.4
2016,6,10,7,45,665.0,88.5,2.1,24.5,387.0,63.66,48.8
2016,6,10,8,0,699.0,93.0,2.2,25.0,440.0,65.57,50.11
2016,6,10,8,15,723.5,97.0,2.25,25.5,491.0,73.27,56.26
2016,6,10,8,30,748.0,101.0,2.3,26.0,542.0,74.67,57.09
2016,6,10,8,45,766.0,104.5,2.35,26.5,590.0,93.87,56.94
2016,6,10,9,0,784.0,108.0,2.4,27.0,638.0,147.36,81.11
2016,6,10,9,15,798.5,111.0,2.4,27.0,682.5,201.72,118.57
2016,6,10,9,30,813.0,114.0,2.4,27.0,727.0,257.22,162.81
2016,6,10,9,45,823.5,116.0,2.4,27.5,766.0,317.87,212.89
2016,6,10,10,0,834.0,118.0,2.4,28.0,805.0,371.57,257.87
2016,6,10,10,15,842.5,120.0,2.4,28.0,838.5,424.3,302.0
2016,6,10,10,30,851.0,122.0,2.4,28.0,872.0,476.42,344.61
2016,6,10,10,45,857.5,123.0,2.4,28.5,899.0,525.97,383.47
2016,6,10,11,0,864.0,124.0,2.4,29.0,926.0,574.24,420.12
2016,6,10,11,15,868.0,125.0,2.4,29.0,946.0,619.52,454.4
2016,6,10,11,30,872.0,126.0,2.4,29.0,966.0,662.88,486.45
2016,6,10,11,45,879.0,123.5,2.45,29.5,979.5,703.6,515.22
2016,6,10,12,0,886.0,121.0,2.5,30.0,993.0,742.27,541.94
2016,6,10,12,15,887.0,121.0,2.5,30.0,997.5,776.19,564.92
2016,6,10,12,30,888.0,121.0,2.5,30.0,1002.0,807.61,585.45
2016,6,10,12,45,887.0,121.0,2.55,30.0,998.5,834.88,603.53
2016,6,10,13,0,886.0,121.0,2.6,30.0,995.0,859.28,619.76
2016,6,10,13,15,884.0,120.5,2.6,30.0,984.0,879.19,632.76
2016,6,10,13,30,882.0,120.0,2.6,30.0,973.0,895.63,643.61
2016,6,10,13,45,877.0,120.0,2.6,30.0,954.0,906.27,650.79
2016,6,10,14,0,872.0,120.0,2.6,30.0,935.0,913.23,655.76
2016,6,10,14,15,866.5,118.5,2.6,30.0,909.0,914.67,657.31
2016,6,10,14,30,861.0,117.0,2.6,30.0,883.0,912.42,656.65
2016,6,10,14,45,593.0,248.0,2.65,30.0,766.5,814.57,591.73
2016,6,10,15,0,325.0,379.0,2.7,30.0,650.0,678.77,495.3
2016,6,10,15,15,573.0,245.5,2.65,30.0,695.0,789.76,578.6
2016,6,10,15,30,821.0,112.0,2.6,30.0,740.0,853.16,623.4
2016,6,10,15,45,803.5,111.0,2.6,30.0,695.5,833.14,611.01
2016,6,10,16,0,786.0,110.0,2.6,30.0,651.0,801.31,591.38
2016,6,10,16,15,768.0,107.0,2.5,29.5,603.5,764.54,568.89
2016,6,10,16,30,750.0,104.0,2.4,29.0,556.0,725.74,544.76
2016,6,10,16,45,719.5,102.0,2.35,29.0,504.0,676.77,512.42
2016,6,10,17,0,689.0,100.0,2.3,29.0,452.0,630.05,480.55
2016,6,10,17,15,657.0,95.0,2.15,28.5,400.0,576.04,442.71
2016,6,10,17,30,625.0,90.0,2.0,28.0,348.0,522.4,404.1
2016,6,10,17,45,571.0,85.5,1.85,28.0,295.0,456.9,354.64
2016,6,10,18,0,517.0,81.0,1.7,28.0,242.0,394.45,306.17
2016,6,10,18,15,454.5,71.5,1.55,27.5,192.5,326.08,252.35
2016,6,10,18,30,392.0,62.0,1.4,27.0,143.0,259.1,198.02
2016,6,10,18,45,296.5,49.0,1.3,26.5,100.0,186.22,138.27
2016,6,10,19,0,201.0,36.0,1.2,26.0,57.0,123.7,85.58
2016,6,10,19,15,100.5,18.0,1.2,25.5,28.5,56.87,10.13
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,56.5,16.0,1.75,22.5,21.0,13.66,0.0
2016,6,11,6,0,113.0,32.0,2.0,23.0,42.0,24.96,13.77
2016,6,11,6,15,199.0,49.5,2.2,23.0,81.5,37.52,26.05
2016,6,11,6,30,285.0,67.0,2.4,23.0,121.0,50.21,37.48
2016,6,11,6,45,356.5,78.5,2.6,23.5,168.5,58.2,44.59
2016,6,11,7,0,428.0,90.0,2.8,24.0,216.0,66.01,51.3
2016,6,11,7,15,477.0,99.5,2.9,24.5,267.0,72.05,56.29
2016,6,11,7,30,526.0,109.0,3.0,25.0,318.0,79.02,61.91
2016,6,11,7,45,299.0,156.5,3.1,25.5,279.0,109.5,87.17
2016,6,11,8,0,72.0,204.0,3.2,26.0,240.0,146.32,117.13
2016,6,11,8,15,115.5,233.0,3.25,26.0,298.0,157.04,125.45
2016,6,11,8,30,159.0,262.0,3.3,26.0,356.0,173.37,138.32
2016,6,11,8,45,80.5,211.5,3.35,26.5,259.0,157.41,117.88
2016,6,11,9,0,2.0,161.0,3.4,27.0,162.0,129.87,97.1
2016,6,11,9,15,66.5,259.0,3.4,27.0,309.0,201.99,149.79
2016,6,11,9,30,131.0,357.0,3.4,27.0,456.0,276.1,203.15
2016,6,11,9,45,433.5,265.0,3.45,27.5,617.0,300.54,212.27
2016,6,11,10,0,736.0,173.0,3.5,28.0,778.0,367.17,257.8
2016,6,11,10,15,746.0,176.0,3.5,28.0,811.5,422.18,303.16
2016,6,11,10,30,756.0,179.0,3.5,28.0,845.0,472.21,344.03
2016,6,11,10,45,755.5,186.5,3.55,28.0,870.0,519.92,382.34
2016,6,11,11,0,755.0,194.0,3.6,28.0,895.0,566.05,418.48
2016,6,11,11,15,760.0,195.5,3.6,28.0,914.5,609.29,451.62
2016,6,11,11,30,765.0,197.0,3.6,28.0,934.0,651.08,482.97
2016,6,11,11,45,763.0,202.0,3.6,28.5,945.0,689.15,509.94
2016,6,11,12,0,761.0,207.0,3.6,29.0,956.0,725.01,534.72
2016,6,11,12,15,762.0,207.5,3.55,29.0,960.5,757.44,557.63
2016,6,11,12,30,763.0,208.0,3.5,29.0,965.0,787.82,578.78
2016,6,11,12,45,587.5,321.5,3.5,29.5,903.5,772.95,563.78
2016,6,11,13,0,412.0,435.0,3.5,30.0,842.0,742.33,538.03
2016,6,11,13,15,400.5,431.0,3.45,30.0,823.0,744.73,539.98
2016,6,11,13,30,389.0,427.0,3.4,30.0,804.0,744.54,539.98
2016,6,11,13,45,404.5,412.0,3.4,30.0,797.5,765.21,554.78
2016,6,11,14,0,420.0,397.0,3.4,30.0,791.0,776.07,563.04
2016,6,11,14,15,398.0,393.5,3.35,30.0,758.0,749.13,545.13
2016,6,11,14,30,376.0,390.0,3.3,30.0,725.0,730.8,532.99
2016,6,11,14,45,374.5,376.0,3.25,30.0,699.0,719.02,525.86
2016,6,11,15,0,373.0,362.0,3.2,30.0,673.0,705.19,517.31
2016,6,11,15,15,476.0,304.0,3.15,30.0,681.5,754.93,554.69
2016,6,11,15,30,579.0,246.0,3.1,30.0,690.0,784.31,577.93
2016,6,11,15,45,596.5,219.0,3.05,30.0,653.0,769.58,569.32
2016,6,11,16,0,614.0,192.0,3.0,30.0,616.0,746.22,555.21
2016,6,11,16,15,591.5,185.5,2.9,29.5,569.5,706.3,529.42
2016,6,11,16,30,569.0,179.0,2.8,29.0,523.0,658.25,497.74
2016,6,11,16,45,408.0,195.0,2.7,29.0,430.5,535.11,408.18
2016,6,11,17,0,247.0,211.0,2.6,29.0,338.0,407.48,313.07
2016,6,11,17,15,345.0,176.0,2.4,28.5,331.0,428.61,332.16
2016,6,11,17,30,443.0,141.0,2.2,28.0,324.0,453.93,352.69
2016,6,11,17,45,397.0,128.0,2.05,27.5,274.5,392.74,306.39
2016,6,11,18,0,351.0,115.0,1.9,27.0,225.0,334.61,261.56
2016,6,11,18,15,292.0,98.5,1.8,26.5,178.0,259.94,202.74
2016,6,11,18,30,233.0,82.0,1.7,26.0,131.0,201.89,155.44
2016,6,11,18,45,161.5,61.0,1.65,26.0,90.5,139.19,103.66
2016,6,11,19,0,90.0,40.0,1.6,26.0,50.0,83.6,57.34
2016,6,11,19,15,45.0,20.0,1.65,25.5,25.0,34.93,5.62
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
