Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,16.0,2.2,22.5,20.5,13.66,0.0
2016,6,12,6,0,105.0,32.0,2.4,23.0,41.0,24.93,13.72
2016,6,12,6,15,185.5,50.0,2.45,23.5,80.0,38.49,26.79
2016,6,12,6,30,266.0,68.0,2.5,24.0,119.0,50.83,37.85
2016,6,12,6,45,315.0,80.0,2.65,24.5,159.0,58.97,45.06
2016,6,12,7,0,364.0,92.0,2.8,25.0,199.0,66.85,51.8
2016,6,12,7,15,219.0,124.5,2.9,25.0,193.0,89.33,70.84
2016,6,12,7,30,74.0,157.0,3.0,25.0,187.0,115.59,92.75
2016,6,12,7,45,77.0,181.5,3.1,25.5,216.0,131.75,105.69
2016,6,12,8,0,80.0,206.0,3.2,26.0,245.0,147.52,118.09
2016,6,12,8,15,149.5,231.5,3.25,26.0,315.5,156.79,125.25
2016,6,12,8,30,219.0,257.0,3.3,26.0,386.0,171.88,137.1
2016,6,12,8,45,289.0,267.0,3.35,26.5,453.0,176.08,129.25
2016,6,12,9,0,359.0,277.0,3.4,27.0,520.0,212.91,147.91
2016,6,12,9,15,402.5,281.0,3.4,27.0,571.0,241.87,165.91
2016,6,12,9,30,446.0,285.0,3.4,27.0,622.0,284.1,197.12
2016,6,12,9,45,461.0,298.5,3.4,27.5,663.0,329.22,232.59
2016,6,12,10,0,476.0,312.0,3.4,28.0,704.0,375.82,269.31
2016,6,12,10,15,479.5,331.0,3.35,28.0,740.0,422.91,306.66
2016,6,12,10,30,483.0,350.0,3.3,28.0,776.0,470.03,343.28
2016,6,12,10,45,468.5,370.0,3.3,28.5,794.0,508.82,372.54
2016,6,12,11,0,454.0,390.0,3.3,29.0,812.0,545.64,399.48
2016,6,12,11,15,448.5,404.5,3.3,29.0,829.0,581.98,426.2
2016,6,12,11,30,443.0,419.0,3.3,29.0,846.0,617.12,451.5
2016,6,12,11,45,436.0,428.0,3.35,29.5,852.5,645.98,471.28
2016,6,12,12,0,429.0,437.0,3.4,30.0,859.0,673.37,489.68
2016,6,12,12,15,425.5,440.0,3.35,30.0,860.5,697.41,506.26
2016,6,12,12,30,422.0,443.0,3.3,30.0,862.0,720.06,521.71
2016,6,12,12,45,424.0,441.0,3.3,30.0,861.0,741.67,536.66
2016,6,12,13,0,426.0,439.0,3.3,30.0,860.0,761.46,550.31
2016,6,12,13,15,425.5,430.5,3.3,30.0,846.5,771.56,557.53
2016,6,12,13,30,425.0,422.0,3.3,30.0,833.0,779.07,563.1
2016,6,12,13,45,293.0,447.5,3.3,30.0,728.5,688.28,499.54
2016,6,12,14,0,161.0,473.0,3.3,30.0,624.0,588.52,428.75
2016,6,12,14,15,314.0,416.5,3.25,30.0,700.0,693.99,506.4
2016,6,12,14,30,467.0,360.0,3.2,30.0,776.0,798.2,580.27
2016,6,12,14,45,439.0,351.0,3.2,30.0,731.0,767.16,559.19
2016,6,12,15,0,411.0,342.0,3.2,30.0,686.0,733.91,537.4
2016,6,12,15,15,524.0,274.0,3.15,30.0,690.5,768.54,565.16
2016,6,12,15,30,637.0,206.0,3.1,30.0,695.0,801.91,591.36
2016,6,12,15,45,625.0,197.5,3.05,30.0,653.5,773.3,572.61
2016,6,12,16,0,613.0,189.0,3.0,30.0,612.0,742.29,552.53
2016,6,12,16,15,590.5,182.5,2.9,29.5,565.5,702.47,526.82
2016,6,12,16,30,568.0,176.0,2.8,29.0,519.0,654.23,494.98
2016,6,12,16,45,545.0,166.0,2.7,29.0,471.0,608.55,463.35
2016,6,12,17,0,522.0,156.0,2.6,29.0,423.0,562.38,430.79
2016,6,12,17,15,485.5,146.0,2.4,28.5,373.0,506.81,391.06
2016,6,12,17,30,449.0,136.0,2.2,28.0,323.0,452.53,351.36
2016,6,12,17,45,408.5,122.5,2.05,28.0,274.0,393.83,306.79
2016,6,12,18,0,368.0,109.0,1.9,28.0,225.0,337.66,263.03
2016,6,12,18,15,308.0,94.0,1.85,27.5,178.0,273.07,212.14
2016,6,12,18,30,248.0,79.0,1.8,27.0,131.0,204.95,157.25
2016,6,12,18,45,178.5,59.5,1.75,26.5,91.5,143.91,107.07
2016,6,12,19,0,109.0,40.0,1.7,26.0,52.0,89.92,61.98
2016,6,12,19,15,54.5,20.0,1.85,25.5,26.0,41.55,9.19
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.5,2.9,23.5,21.5,14.08,0.0
2016,6,13,6,0,120.0,33.0,3.0,24.0,43.0,25.67,14.19
2016,6,13,6,15,211.5,49.0,3.15,24.0,83.0,37.21,25.64
2016,6,13,6,30,303.0,65.0,3.3,24.0,123.0,48.86,36.16
2016,6,13,6,45,389.5,73.5,3.5,24.5,173.0,54.89,41.57
2016,6,13,7,0,476.0,82.0,3.7,25.0,223.0,62.51,48.1
2016,6,13,7,15,525.0,90.0,3.75,25.5,274.5,66.99,51.76
2016,6,13,7,30,574.0,98.0,3.8,26.0,326.0,71.32,55.16
2016,6,13,7,45,623.0,100.0,3.85,26.5,380.0,71.19,54.74
2016,6,13,8,0,672.0,102.0,3.9,27.0,434.0,71.22,54.44
2016,6,13,8,15,697.5,106.5,3.85,27.0,485.0,72.61,55.38
2016,6,13,8,30,723.0,111.0,3.8,27.0,536.0,73.88,56.23
2016,6,13,8,45,748.0,112.0,3.8,27.5,585.5,95.93,59.88
2016,6,13,9,0,773.0,113.0,3.8,28.0,635.0,147.25,81.67
2016,6,13,9,15,787.5,116.0,3.75,28.0,679.0,200.91,118.21
2016,6,13,9,30,802.0,119.0,3.7,28.0,723.0,255.72,161.76
2016,6,13,9,45,813.5,121.0,3.7,28.5,762.5,309.91,207.02
2016,6,13,10,0,825.0,123.0,3.7,29.0,802.0,369.33,256.41
2016,6,13,10,15,833.5,125.0,3.65,29.0,835.0,421.59,300.4
2016,6,13,10,30,842.0,127.0,3.6,29.0,868.0,473.25,342.96
2016,6,13,10,45,847.0,129.0,3.6,29.5,895.0,522.35,381.88
2016,6,13,11,0,852.0,131.0,3.6,30.0,922.0,570.05,418.54
2016,6,13,11,15,856.0,132.0,3.55,30.0,941.5,614.85,452.8
2016,6,13,11,30,860.0,133.0,3.5,30.0,961.0,657.76,484.85
2016,6,13,11,45,631.5,283.5,3.5,30.5,896.0,664.43,486.16
2016,6,13,12,0,403.0,434.0,3.5,31.0,831.0,652.82,473.62
2016,6,13,12,15,634.0,284.5,3.5,31.0,912.5,727.02,530.03
2016,6,13,12,30,865.0,135.0,3.5,31.0,994.0,798.05,582.46
2016,6,13,12,45,862.5,136.0,3.5,31.5,990.0,824.57,598.55
2016,6,13,13,0,860.0,137.0,3.5,32.0,986.0,848.32,613.01
2016,6,13,13,15,857.5,136.5,3.5,32.0,975.0,867.73,625.86
2016,6,13,13,30,855.0,136.0,3.5,32.0,964.0,883.77,636.57
2016,6,13,13,45,515.5,305.0,3.5,32.0,801.5,768.11,555.76
2016,6,13,14,0,176.0,474.0,3.5,32.0,639.0,602.8,435.62
2016,6,13,14,15,502.5,304.0,3.5,31.5,756.0,772.96,562.96
2016,6,13,14,30,829.0,134.0,3.5,31.0,873.0,897.95,651.63
2016,6,13,14,45,636.0,232.0,3.5,31.0,786.5,837.67,610.52
2016,6,13,15,0,443.0,330.0,3.5,31.0,700.0,751.42,548.7
2016,6,13,15,15,414.5,325.5,3.4,31.0,658.5,719.81,527.81
2016,6,13,15,30,386.0,321.0,3.3,31.0,617.0,672.28,495.78
2016,6,13,15,45,434.0,281.0,3.25,31.0,595.5,684.56,506.67
2016,6,13,16,0,482.0,241.0,3.2,31.0,574.0,677.43,504.12
2016,6,13,16,15,406.5,244.0,3.05,30.5,510.5,607.37,455.32
2016,6,13,16,30,331.0,247.0,2.9,30.0,447.0,525.19,397.39
2016,6,13,16,45,309.0,226.5,2.8,30.0,400.5,477.94,364.13
2016,6,13,17,0,287.0,206.0,2.7,30.0,354.0,430.87,330.26
2016,6,13,17,15,307.0,178.5,2.5,29.5,320.5,405.34,313.03
2016,6,13,17,30,327.0,151.0,2.3,29.0,287.0,376.88,292.91
2016,6,13,17,45,302.0,132.0,2.15,28.5,244.0,328.02,256.02
2016,6,13,18,0,277.0,113.0,2.0,28.0,201.0,280.53,219.22
2016,6,13,18,15,240.0,94.5,1.95,27.5,160.0,229.24,178.38
2016,6,13,18,30,203.0,76.0,1.9,27.0,119.0,181.1,138.95
2016,6,13,18,45,150.5,57.0,1.9,27.0,84.0,129.61,96.07
2016,6,13,19,0,98.0,38.0,1.9,27.0,49.0,83.29,57.0
2016,6,13,19,15,49.0,19.0,2.05,26.5,24.5,38.67,9.29
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,49.5,16.5,2.9,23.5,21.0,14.08,0.0
2016,6,14,6,0,99.0,33.0,3.2,24.0,42.0,25.61,14.1
2016,6,14,6,15,186.0,50.5,3.3,24.0,81.0,38.83,26.99
2016,6,14,6,30,273.0,68.0,3.4,24.0,120.0,50.88,37.88
2016,6,14,6,45,139.0,83.5,3.55,24.0,110.0,63.81,49.3
2016,6,14,7,0,5.0,99.0,3.7,24.0,100.0,77.83,61.41
2016,6,14,7,15,4.0,114.0,3.75,24.0,115.0,89.58,71.36
2016,6,14,7,30,3.0,129.0,3.8,24.0,130.0,101.24,81.04
2016,6,14,7,45,1.5,134.5,3.9,24.5,135.0,106.3,84.85
2016,6,14,8,0,0.0,140.0,4.0,25.0,140.0,111.18,88.44
2016,6,14,8,15,18.0,185.0,3.9,25.5,195.5,143.26,114.5
2016,6,14,8,30,36.0,230.0,3.8,26.0,251.0,163.45,130.34
2016,6,14,8,45,47.0,259.0,3.7,26.5,289.0,183.06,138.48
2016,6,14,9,0,58.0,288.0,3.6,27.0,327.0,209.16,156.31
2016,6,14,9,15,44.5,291.5,3.45,27.5,323.0,218.2,162.63
2016,6,14,9,30,31.0,295.0,3.3,28.0,319.0,224.88,167.57
2016,6,14,9,45,48.0,334.0,3.15,28.5,372.5,261.07,193.61
2016,6,14,10,0,65.0,373.0,3.0,29.0,426.0,300.03,221.51
2016,6,14,10,15,73.0,395.5,2.95,29.0,457.5,327.2,241.3
2016,6,14,10,30,81.0,418.0,2.9,29.0,489.0,355.58,261.93
2016,6,14,10,45,76.5,429.0,2.85,29.5,498.0,370.78,272.4
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,385.45,282.33
2016,6,14,11,15,139.5,464.0,2.9,30.0,597.5,448.83,328.22
2016,6,14,11,30,207.0,488.0,3.0,30.0,688.0,523.01,381.25
2016,6,14,11,45,164.0,493.5,3.1,30.5,653.5,514.05,373.85
2016,6,14,12,0,121.0,499.0,3.2,31.0,619.0,501.27,363.88
2016,6,14,12,15,93.5,485.5,3.35,31.0,578.5,478.72,348.11
2016,6,14,12,30,66.0,472.0,3.5,31.0,538.0,454.05,330.62
2016,6,14,12,45,101.5,488.5,3.7,31.0,589.0,504.1,367.18
2016,6,14,13,0,137.0,505.0,3.9,31.0,640.0,563.63,409.79
2016,6,14,13,15,114.5,491.5,4.0,31.0,604.0,541.76,394.27
2016,6,14,13,30,92.0,478.0,4.1,31.0,568.0,506.7,369.79
2016,6,14,13,45,473.5,304.0,4.25,31.5,749.5,729.19,534.79
2016,6,14,14,0,855.0,130.0,4.4,32.0,931.0,904.89,656.8
2016,6,14,14,15,849.0,129.0,4.4,31.5,905.0,906.65,658.84
2016,6,14,14,30,843.0,128.0,4.4,31.0,879.0,904.8,659.73
2016,6,14,14,45,836.0,125.0,4.45,31.0,847.0,896.56,655.4
2016,6,14,15,0,829.0,122.0,4.5,31.0,815.0,884.8,648.85
2016,6,14,15,15,818.0,119.5,4.45,31.0,776.5,866.54,637.61
2016,6,14,15,30,807.0,117.0,4.4,31.0,738.0,854.65,630.78
2016,6,14,15,45,793.0,114.5,4.4,31.0,694.5,827.29,613.67
2016,6,14,16,0,779.0,112.0,4.4,31.0,651.0,797.21,594.73
2016,6,14,16,15,760.5,109.0,4.25,30.5,603.5,760.42,571.66
2016,6,14,16,30,742.0,106.0,4.1,30.0,556.0,721.63,546.97
2016,6,14,16,45,716.5,102.5,4.0,30.0,505.5,675.25,515.66
2016,6,14,17,0,691.0,99.0,3.9,30.0,455.0,630.67,484.67
2016,6,14,17,15,659.5,94.0,3.6,29.5,403.0,577.08,446.34
2016,6,14,17,30,628.0,89.0,3.3,29.0,351.0,523.8,407.3
2016,6,14,17,45,583.5,82.5,3.05,28.5,299.0,461.74,360.62
2016,6,14,18,0,539.0,76.0,2.8,28.0,247.0,401.97,314.27
2016,6,14,18,15,476.5,68.0,2.65,27.5,197.5,334.26,260.43
2016,6,14,18,30,414.0,60.0,2.5,27.0,148.0,271.52,208.85
2016,6,14,18,45,321.5,48.5,2.4,27.0,105.0,195.85,146.09
2016,6,14,19,0,229.0,37.0,2.3,27.0,62.0,134.52,93.88
2016,6,14,19,15,114.5,18.5,2.4,26.5,31.0,62.21,19.47
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.0,16.5,2.85,23.5,18.5,14.08,0.0
2016,6,15,6,0,48.0,33.0,3.0,24.0,37.0,25.88,14.27
2016,6,15,6,15,117.5,55.5,3.15,24.0,75.5,41.94,29.59
2016,6,15,6,30,187.0,78.0,3.3,24.0,114.0,58.04,43.96
2016,6,15,6,45,180.5,94.0,3.5,24.5,137.5,69.07,53.67
2016,6,15,7,0,174.0,110.0,3.7,25.0,161.0,79.64,62.7
2016,6,15,7,15,211.0,131.0,3.8,25.5,205.5,93.32,74.08
2016,6,15,7,30,248.0,152.0,3.9,26.0,250.0,106.52,84.82
2016,6,15,7,45,399.0,146.5,4.05,26.5,331.5,99.34,78.34
2016,6,15,8,0,550.0,141.0,4.2,27.0,413.0,96.12,75.22
2016,6,15,8,15,579.5,148.0,4.3,27.0,463.0,98.71,77.09
2016,6,15,8,30,609.0,155.0,4.4,27.0,513.0,100.36,78.17
2016,6,15,8,45,651.5,151.0,4.5,27.5,564.0,108.25,71.73
2016,6,15,9,0,694.0,147.0,4.6,28.0,615.0,153.23,89.55
2016,6,15,9,15,711.0,151.0,4.6,28.5,659.0,204.2,123.82
2016,6,15,9,30,728.0,155.0,4.6,29.0,703.0,256.76,164.82
2016,6,15,9,45,756.5,149.5,4.7,29.5,746.0,312.72,210.33
2016,6,15,10,0,785.0,144.0,4.8,30.0,789.0,364.47,253.34
2016,6,15,10,15,794.5,146.0,4.8,30.0,822.5,416.22,296.88
2016,6,15,10,30,804.0,148.0,4.8,30.0,856.0,467.65,339.31
2016,6,15,10,45,819.5,144.0,4.85,30.5,885.5,517.48,378.92
2016,6,15,11,0,835.0,140.0,4.9,31.0,915.0,565.52,416.2
2016,6,15,11,15,840.0,141.5,4.85,31.0,935.5,610.57,450.92
2016,6,15,11,30,845.0,143.0,4.8,31.0,956.0,653.88,483.53
2016,6,15,11,45,855.5,138.0,4.8,31.5,970.5,694.32,512.67
2016,6,15,12,0,866.0,133.0,4.8,32.0,985.0,733.01,539.91
2016,6,15,12,15,867.0,133.0,4.7,32.0,990.0,766.46,563.28
2016,6,15,12,30,868.0,133.0,4.6,32.0,995.0,797.52,583.75
2016,6,15,12,45,869.0,132.0,4.55,32.0,992.5,825.43,602.27
2016,6,15,13,0,870.0,131.0,4.5,32.0,990.0,850.66,618.97
2016,6,15,13,15,867.5,130.5,4.4,32.0,979.0,870.24,631.7
2016,6,15,13,30,865.0,130.0,4.3,32.0,968.0,886.41,642.21
2016,6,15,13,45,861.0,129.0,4.2,32.5,949.5,897.28,647.96
2016,6,15,14,0,857.0,128.0,4.1,33.0,931.0,904.51,651.4
2016,6,15,14,15,851.5,127.0,4.0,33.0,905.5,906.75,653.0
2016,6,15,14,30,846.0,126.0,3.9,33.0,880.0,905.37,652.37
2016,6,15,14,45,837.5,124.5,3.8,33.0,848.0,897.22,647.43
2016,6,15,15,0,829.0,123.0,3.7,33.0,816.0,885.61,640.37
2016,6,15,15,15,819.0,120.5,3.6,32.5,778.0,868.32,630.96
2016,6,15,15,30,809.0,118.0,3.5,32.0,740.0,857.42,625.89
2016,6,15,15,45,795.0,115.5,3.45,32.0,697.0,830.08,608.85
2016,6,15,16,0,781.0,113.0,3.4,32.0,654.0,800.01,590.04
2016,6,15,16,15,763.5,110.0,3.25,31.5,607.0,764.04,567.82
2016,6,15,16,30,746.0,107.0,3.1,31.0,560.0,725.99,543.97
2016,6,15,16,45,723.5,102.5,3.0,31.0,509.5,680.72,513.93
2016,6,15,17,0,701.0,98.0,2.9,31.0,459.0,636.93,484.09
2016,6,15,17,15,670.0,93.0,2.7,30.5,407.0,583.33,446.51
2016,6,15,17,30,639.0,88.0,2.5,30.0,355.0,529.97,408.14
2016,6,15,17,45,599.0,81.0,2.3,29.5,303.5,469.58,363.4
2016,6,15,18,0,559.0,74.0,2.1,29.0,252.0,411.06,318.61
2016,6,15,18,15,497.5,66.0,2.05,28.5,202.0,342.91,265.2
2016,6,15,18,30,436.0,58.0,2.0,28.0,152.0,279.65,213.77
2016,6,15,18,45,346.5,47.0,1.95,27.5,108.0,207.61,154.46
2016,6,15,19,0,257.0,36.0,1.9,27.0,64.0,142.89,99.81
2016,6,15,19,15,128.5,18.0,2.05,26.5,32.0,65.7,22.24
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.5,16.5,3.45,23.5,21.5,14.08,0.0
2016,6,16,6,0,121.0,33.0,3.7,24.0,43.0,25.66,14.04
2016,6,16,6,15,214.5,49.0,3.8,24.0,83.5,37.23,25.64
2016,6,16,6,30,308.0,65.0,3.9,24.0,124.0,48.91,36.18
2016,6,16,6,45,396.0,73.5,4.05,24.5,174.0,54.95,41.62
2016,6,16,7,0,484.0,82.0,4.2,25.0,224.0,62.64,48.21
2016,6,16,7,15,533.5,89.5,4.2,25.5,275.5,66.75,51.56
2016,6,16,7,30,583.0,97.0,4.2,26.0,327.0,70.74,54.69
2016,6,16,7,45,632.5,98.5,4.25,26.5,382.0,70.31,54.01
2016,6,16,8,0,682.0,100.0,4.3,27.0,437.0,70.08,53.49
2016,6,16,8,15,708.0,104.5,4.3,27.5,488.5,71.55,54.39
2016,6,16,8,30,734.0,109.0,4.3,28.0,540.0,80.05,61.11
2016,6,16,8,45,760.0,109.5,4.35,28.5,590.0,92.44,58.09
2016,6,16,9,0,786.0,110.0,4.4,29.0,640.0,144.15,78.94
2016,6,16,9,15,800.5,113.0,4.4,29.0,684.5,198.51,115.47
2016,6,16,9,30,815.0,116.0,4.4,29.0,729.0,254.02,159.33
2016,6,16,9,45,829.0,116.0,4.45,29.5,769.0,314.39,209.11
2016,6,16,10,0,843.0,116.0,4.5,30.0,809.0,368.16,254.39
2016,6,16,10,15,851.0,118.0,4.5,30.5,843.0,421.16,298.59
2016,6,16,10,30,859.0,120.0,4.5,31.0,877.0,473.48,341.17
2016,6,16,10,45,867.0,120.0,4.55,31.5,904.5,523.49,380.91
2016,6,16,11,0,875.0,120.0,4.6,32.0,932.0,572.34,418.64
2016,6,16,11,15,879.0,121.0,4.6,32.0,951.5,618.18,453.9
2016,6,16,11,30,883.0,122.0,4.6,32.0,971.0,662.1,486.93
2016,6,16,11,45,885.0,122.5,4.6,32.0,983.5,702.19,516.57
2016,6,16,12,0,887.0,123.0,4.6,32.0,996.0,739.89,544.02
2016,6,16,12,15,888.0,123.5,4.6,32.0,1000.5,774.39,568.24
2016,6,16,12,30,889.0,124.0,4.6,32.0,1005.0,806.42,589.72
2016,6,16,12,45,888.0,123.5,4.6,32.5,1002.0,833.56,606.63
2016,6,16,13,0,887.0,123.0,4.6,33.0,999.0,857.85,621.58
2016,6,16,13,15,884.5,122.5,4.55,33.0,988.0,877.66,634.62
2016,6,16,13,30,882.0,122.0,4.5,33.0,977.0,894.01,645.43
2016,6,16,13,45,878.5,121.0,4.45,33.0,958.5,905.43,653.08
2016,6,16,14,0,875.0,120.0,4.4,33.0,940.0,913.17,658.43
2016,6,16,14,15,869.5,118.5,4.35,33.0,914.5,914.94,659.99
2016,6,16,14,30,864.0,117.0,4.3,33.0,889.0,913.02,659.28
2016,6,16,14,45,850.0,119.0,4.25,33.0,855.0,903.12,653.46
2016,6,16,15,0,836.0,121.0,4.2,33.0,821.0,889.87,645.57
2016,6,16,15,15,826.0,119.0,4.1,32.5,783.0,873.03,636.49
2016,6,16,15,30,816.0,117.0,4.0,32.0,745.0,862.5,631.69
2016,6,16,15,45,801.5,114.5,3.95,32.0,701.5,834.65,614.23
2016,6,16,16,0,787.0,112.0,3.9,32.0,658.0,804.07,594.98
2016,6,16,16,15,769.5,108.5,3.75,31.5,610.5,767.44,572.27
2016,6,16,16,30,752.0,105.0,3.6,31.0,563.0,728.73,547.89
2016,6,16,16,45,727.5,101.5,3.5,31.0,512.0,682.88,517.3
2016,6,16,17,0,703.0,98.0,3.4,31.0,461.0,638.61,486.99
2016,6,16,17,15,672.0,93.0,3.15,30.5,409.0,584.95,449.1
2016,6,16,17,30,641.0,88.0,2.9,30.0,357.0,531.54,410.43
2016,6,16,17,45,596.0,82.5,2.7,30.0,304.5,469.76,363.74
2016,6,16,18,0,551.0,77.0,2.5,30.0,252.0,410.25,317.5
2016,6,16,18,15,489.0,68.5,2.35,29.0,202.0,341.62,264.15
2016,6,16,18,30,427.0,60.0,2.2,28.0,152.0,277.93,212.74
2016,6,16,18,45,333.5,48.5,2.1,27.5,108.0,200.93,149.62
2016,6,16,19,0,240.0,37.0,2.0,27.0,64.0,138.44,96.91
2016,6,16,19,15,120.0,18.5,2.1,26.5,32.0,64.15,22.94
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,84.5,16.0,2.9,22.5,23.5,13.66,0.0
2016,6,17,6,0,169.0,32.0,3.2,23.0,47.0,24.69,13.32
2016,6,17,6,15,270.0,46.0,3.35,23.5,88.5,35.23,24.01
2016,6,17,6,30,371.0,60.0,3.5,24.0,130.0,45.62,33.39
2016,6,17,6,45,463.5,66.0,3.65,24.5,182.0,51.57,38.72
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,55.31,41.94
2016,6,17,7,15,602.5,78.5,3.8,25.5,287.0,59.06,45.02
2016,6,17,7,30,649.0,85.0,3.8,26.0,340.0,62.72,47.89
2016,6,17,7,45,694.5,86.0,3.85,26.5,395.5,62.42,47.36
2016,6,17,8,0,740.0,87.0,3.9,27.0,451.0,68.04,51.78
2016,6,17,8,15,763.5,90.5,3.9,27.5,503.0,69.41,52.61
2016,6,17,8,30,787.0,94.0,3.9,28.0,555.0,70.7,53.37
2016,6,17,8,45,810.0,94.5,3.9,28.5,605.5,83.44,50.88
2016,6,17,9,0,833.0,95.0,3.9,29.0,656.0,146.83,79.48
2016,6,17,9,15,846.0,97.5,3.85,29.0,701.0,202.58,116.63
2016,6,17,9,30,859.0,100.0,3.8,29.0,746.0,259.13,161.27
2016,6,17,9,45,871.5,100.5,3.8,29.5,786.5,314.74,207.64
2016,6,17,10,0,884.0,101.0,3.8,30.0,827.0,370.57,254.63
2016,6,17,10,15,891.0,102.5,3.75,30.5,861.0,424.96,299.93
2016,6,17,10,30,898.0,104.0,3.7,31.0,895.0,478.52,343.36
2016,6,17,10,45,904.5,104.5,3.7,31.5,922.0,530.02,384.03
2016,6,17,11,0,911.0,105.0,3.7,32.0,949.0,580.15,422.38
2016,6,17,11,15,914.5,105.5,3.65,32.0,969.0,626.92,457.96
2016,6,17,11,30,918.0,106.0,3.6,32.0,989.0,671.63,491.14
2016,6,17,11,45,921.0,105.5,3.55,32.5,1001.5,712.98,520.14
2016,6,17,12,0,924.0,105.0,3.5,33.0,1014.0,751.88,546.68
2016,6,17,12,15,924.5,105.0,3.4,33.0,1018.5,786.77,569.7
2016,6,17,12,30,925.0,105.0,3.3,33.0,1023.0,818.97,590.28
2016,6,17,12,45,923.5,105.0,3.25,33.0,1019.5,846.83,608.15
2016,6,17,13,0,922.0,105.0,3.2,33.0,1016.0,871.66,624.0
2016,6,17,13,15,919.5,104.5,3.15,33.0,1004.5,891.86,636.84
2016,6,17,13,30,917.0,104.0,3.1,33.0,993.0,908.47,647.41
2016,6,17,13,45,913.0,103.5,3.05,33.5,974.0,920.03,653.49
2016,6,17,14,0,909.0,103.0,3.0,34.0,955.0,927.82,657.24
2016,6,17,14,15,903.5,101.5,2.95,34.0,929.0,929.49,658.56
2016,6,17,14,30,898.0,100.0,2.9,34.0,903.0,927.35,657.62
2016,6,17,14,45,890.5,99.0,2.85,34.0,870.0,920.15,653.59
2016,6,17,15,0,883.0,98.0,2.8,34.0,837.0,909.31,647.39
2016,6,17,15,15,873.0,96.5,2.75,33.5,798.5,892.19,638.59
2016,6,17,15,30,863.0,95.0,2.7,33.0,760.0,871.74,627.7
2016,6,17,15,45,851.5,92.5,2.7,33.0,716.0,845.76,612.28
2016,6,17,16,0,840.0,90.0,2.7,33.0,672.0,816.82,594.91
2016,6,17,16,15,824.0,87.5,2.6,32.5,624.5,781.47,573.72
2016,6,17,16,30,808.0,85.0,2.5,32.0,577.0,743.87,550.83
2016,6,17,16,45,787.5,81.5,2.45,32.0,526.0,706.18,526.79
2016,6,17,17,0,767.0,78.0,2.4,32.0,475.0,660.19,496.66
2016,6,17,17,15,739.0,74.5,2.25,31.5,422.0,607.93,461.36
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,555.47,424.26
2016,6,17,17,45,673.0,66.0,2.0,30.5,316.0,495.45,380.6
2016,6,17,18,0,635.0,61.0,1.9,30.0,263.0,438.61,337.65
2016,6,17,18,15,578.0,55.0,1.75,29.0,212.0,371.49,285.76
2016,6,17,18,30,521.0,49.0,1.6,28.0,161.0,308.75,235.14
2016,6,17,18,45,431.0,40.5,1.5,27.5,115.5,234.85,174.25
2016,6,17,19,0,341.0,32.0,1.4,27.0,70.0,170.13,119.01
2016,6,17,19,15,170.5,16.0,1.45,26.5,35.0,78.46,30.2
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,73.5,16.0,2.15,23.5,22.0,13.66,0.0
2016,6,18,6,0,147.0,32.0,2.4,24.0,44.0,24.64,13.15
2016,6,18,6,15,245.0,46.5,2.45,24.0,85.0,35.51,24.18
2016,6,18,6,30,343.0,61.0,2.5,24.0,126.0,46.2,33.88
2016,6,18,6,45,417.5,70.5,2.65,24.5,175.0,52.98,39.93
2016,6,18,7,0,492.0,80.0,2.8,25.0,224.0,61.15,46.94
2016,6,18,7,15,541.0,88.0,2.7,25.5,276.0,65.72,50.68
2016,6,18,7,30,590.0,96.0,2.6,26.0,328.0,70.13,54.16
2016,6,18,7,45,425.0,147.5,2.55,26.5,327.5,100.39,79.2
2016,6,18,8,0,260.0,199.0,2.5,27.0,327.0,133.43,106.02
2016,6,18,8,15,486.5,158.5,2.4,27.0,431.0,104.18,81.49
2016,6,18,8,30,713.0,118.0,2.3,27.0,535.0,78.2,59.76
2016,6,18,8,45,735.0,121.0,2.2,27.5,584.0,97.97,63.87
2016,6,18,9,0,757.0,124.0,2.1,28.0,633.0,149.46,84.54
2016,6,18,9,15,772.5,127.0,1.9,28.0,677.5,202.29,119.44
2016,6,18,9,30,788.0,130.0,1.7,28.0,722.0,256.44,161.48
2016,6,18,9,45,803.0,130.5,1.55,28.5,762.5,309.77,204.92
2016,6,18,10,0,818.0,131.0,1.4,29.0,803.0,363.81,249.03
2016,6,18,10,15,827.0,133.0,1.25,29.0,837.0,420.59,294.75
2016,6,18,10,30,836.0,135.0,1.1,29.0,871.0,472.23,335.38
2016,6,18,10,45,846.0,134.5,0.95,29.5,899.0,521.88,372.34
2016,6,18,11,0,856.0,134.0,0.8,30.0,927.0,570.6,406.9
2016,6,18,11,15,860.5,135.0,0.85,30.0,947.5,616.01,440.31
2016,6,18,11,30,865.0,136.0,0.9,30.0,968.0,659.58,471.66
2016,6,18,11,45,861.0,141.5,1.0,30.5,979.5,698.67,498.76
2016,6,18,12,0,857.0,147.0,1.1,31.0,991.0,735.03,523.47
2016,6,18,12,15,858.5,147.5,1.2,31.0,996.0,769.15,547.45
2016,6,18,12,30,860.0,148.0,1.3,31.0,1001.0,801.01,568.76
2016,6,18,12,45,861.0,147.0,1.4,31.0,999.0,829.07,587.46
2016,6,18,13,0,862.0,146.0,1.5,31.0,997.0,854.56,604.57
2016,6,18,13,15,859.5,145.0,1.55,31.0,986.0,874.04,617.4
2016,6,18,13,30,857.0,144.0,1.6,31.0,975.0,890.12,628.22
2016,6,18,13,45,854.0,142.5,1.65,31.5,957.0,901.8,635.12
2016,6,18,14,0,851.0,141.0,1.7,32.0,939.0,909.87,639.86
2016,6,18,14,15,844.5,139.5,1.7,32.0,913.0,911.12,641.22
2016,6,18,14,30,838.0,138.0,1.7,32.0,887.0,908.74,640.48
2016,6,18,14,45,828.0,137.0,1.75,32.0,854.0,900.08,636.5
2016,6,18,15,0,818.0,136.0,1.8,32.0,821.0,899.16,637.57
2016,6,18,15,15,806.5,133.5,1.8,32.0,782.5,880.63,626.95
2016,6,18,15,30,795.0,131.0,1.8,32.0,744.0,858.91,614.51
2016,6,18,15,45,777.5,129.0,1.8,32.0,699.5,829.52,597.12
2016,6,18,16,0,760.0,127.0,1.8,32.0,655.0,797.55,578.01
2016,6,18,16,15,741.0,123.0,1.75,31.5,607.0,759.95,555.74
2016,6,18,16,30,722.0,119.0,1.7,31.0,559.0,723.94,534.29
2016,6,18,16,45,691.0,116.5,1.65,31.0,507.5,675.28,502.68
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,626.09,469.32
2016,6,18,17,15,630.5,104.5,1.5,30.5,402.0,570.08,431.19
2016,6,18,17,30,601.0,95.0,1.4,30.0,348.0,514.28,392.11
2016,6,18,17,45,544.0,92.5,1.35,29.5,297.0,450.16,345.57
2016,6,18,18,0,487.0,90.0,1.3,29.0,246.0,389.09,299.74
2016,6,18,18,15,425.5,79.5,1.25,28.5,197.0,317.1,244.19
2016,6,18,18,30,364.0,69.0,1.2,28.0,148.0,255.96,195.12
2016,6,18,18,45,273.0,54.5,1.15,27.5,104.5,184.35,137.01
2016,6,18,19,0,182.0,40.0,1.1,27.0,61.0,122.46,85.8
2016,6,18,19,15,91.0,20.0,1.15,26.5,30.5,58.24,22.5
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.5,15.5,1.5,22.5,20.0,13.23,0.0
2016,6,19,6,0,101.0,31.0,1.7,23.0,40.0,24.17,12.8
2016,6,19,6,15,186.0,49.0,1.8,23.5,79.0,37.76,26.12
2016,6,19,6,30,271.0,67.0,1.9,24.0,118.0,50.18,37.26
2016,6,19,6,45,346.0,78.5,2.05,24.5,165.5,58.18,44.37
2016,6,19,7,0,421.0,90.0,2.2,25.0,213.0,66.02,51.08
2016,6,19,7,15,471.0,99.5,2.2,25.5,263.5,72.07,56.07
2016,6,19,7,30,521.0,109.0,2.2,26.0,314.0,79.19,61.8
2016,6,19,7,45,565.5,114.0,2.25,26.5,366.5,80.68,62.69
2016,6,19,8,0,610.0,119.0,2.3,27.0,419.0,82.17,63.56
2016,6,19,8,15,638.0,124.5,2.2,27.0,469.5,83.69,64.57
2016,6,19,8,30,666.0,130.0,2.1,27.0,520.0,85.06,65.46
2016,6,19,8,45,692.0,132.5,2.05,27.5,569.0,95.25,62.6
2016,6,19,9,0,718.0,135.0,2.0,28.0,618.0,145.06,82.64
2016,6,19,9,15,406.0,241.0,1.95,28.0,517.5,214.48,143.97
2016,6,19,9,30,94.0,347.0,1.9,28.0,417.0,269.82,198.03
2016,6,19,9,45,99.0,369.0,1.9,28.5,447.0,296.39,217.06
2016,6,19,10,0,104.0,391.0,1.9,29.0,477.0,323.76,236.74
2016,6,19,10,15,210.0,400.0,1.95,29.0,582.0,374.83,272.43
2016,6,19,10,30,316.0,409.0,2.0,29.0,687.0,438.31,317.82
2016,6,19,10,45,311.5,425.0,2.1,29.0,706.5,470.96,342.31
2016,6,19,11,0,307.0,441.0,2.2,29.0,726.0,502.93,366.02
2016,6,19,11,15,564.5,299.0,2.3,29.0,837.0,565.78,413.72
2016,6,19,11,30,822.0,157.0,2.4,29.0,948.0,651.14,477.61
2016,6,19,11,45,501.5,330.0,2.5,29.5,815.0,613.23,447.47
2016,6,19,12,0,181.0,503.0,2.6,30.0,682.0,546.2,395.64
2016,6,19,12,15,155.5,504.5,2.65,30.0,659.0,542.31,393.24
2016,6,19,12,30,130.0,506.0,2.7,30.0,636.0,536.15,388.78
2016,6,19,12,45,256.5,473.0,2.75,30.0,727.5,626.74,454.45
2016,6,19,13,0,383.0,440.0,2.8,30.0,819.0,719.16,519.79
2016,6,19,13,15,199.5,367.5,2.8,30.0,565.0,512.15,375.2
2016,6,19,13,30,16.0,295.0,2.8,30.0,311.0,265.05,194.66
2016,6,19,13,45,422.0,221.0,2.85,30.0,617.0,607.48,451.95
2016,6,19,14,0,828.0,147.0,2.9,30.0,923.0,894.17,647.94
2016,6,19,14,15,539.5,291.0,2.9,29.5,791.5,793.03,576.89
2016,6,19,14,30,251.0,435.0,2.9,29.0,660.0,658.19,480.13
2016,6,19,14,45,267.0,414.0,2.9,29.0,645.0,656.6,481.21
2016,6,19,15,0,283.0,393.0,2.9,29.0,630.0,653.03,480.17
2016,6,19,15,15,212.5,380.5,2.8,29.0,554.0,562.28,416.24
2016,6,19,15,30,142.0,368.0,2.7,29.0,478.0,487.74,362.74
2016,6,19,15,45,452.0,244.5,2.65,29.0,564.5,663.95,496.3
2016,6,19,16,0,762.0,121.0,2.6,29.0,651.0,793.13,589.31
2016,6,19,16,15,744.0,117.5,2.5,29.0,604.0,756.85,564.56
2016,6,19,16,30,726.0,114.0,2.4,29.0,557.0,718.56,539.58
2016,6,19,16,45,706.0,108.0,2.35,29.0,507.5,677.4,512.63
2016,6,19,17,0,686.0,102.0,2.3,29.0,458.0,631.8,481.52
2016,6,19,17,15,655.0,97.0,2.1,28.5,406.5,578.84,444.29
2016,6,19,17,30,624.0,92.0,1.9,28.0,355.0,526.13,406.29
2016,6,19,17,45,585.5,84.5,1.7,27.5,303.5,466.75,362.24
2016,6,19,18,0,547.0,77.0,1.5,27.0,252.0,409.1,318.1
2016,6,19,18,15,487.0,68.5,1.4,26.5,202.5,341.64,265.22
2016,6,19,18,30,427.0,60.0,1.3,26.0,153.0,278.91,214.25
2016,6,19,18,45,342.0,48.5,1.25,25.5,109.5,208.39,156.16
2016,6,19,19,0,257.0,37.0,1.2,25.0,66.0,144.69,102.33
2016,6,19,19,15,128.5,18.5,1.2,24.5,33.0,67.17,27.55
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,80.0,15.0,1.3,21.5,21.5,12.8,0.0
2016,6,20,6,0,160.0,30.0,1.5,22.0,43.0,23.16,12.02
2016,6,20,6,15,256.5,43.5,1.6,22.5,83.0,33.33,22.51
2016,6,20,6,30,353.0,57.0,1.7,23.0,123.0,43.36,31.6
2016,6,20,6,45,425.5,66.0,1.85,24.0,171.5,51.38,38.65
2016,6,20,7,0,498.0,75.0,2.0,25.0,220.0,57.26,43.61
2016,6,20,7,15,545.5,82.0,2.05,25.5,271.0,61.22,46.85
2016,6,20,7,30,593.0,89.0,2.1,26.0,322.0,65.06,49.87
2016,6,20,7,45,632.0,93.0,2.15,26.5,374.5,66.54,50.82
2016,6,20,8,0,671.0,97.0,2.2,27.0,427.0,68.0,51.74
2016,6,20,8,15,696.5,101.5,2.15,27.5,477.5,69.54,52.7
2016,6,20,8,30,722.0,106.0,2.1,28.0,528.0,77.87,59.27
2016,6,20,8,45,466.0,205.5,2.1,28.5,487.0,134.43,95.59
2016,6,20,9,0,210.0,305.0,2.1,29.0,446.0,221.46,158.67
2016,6,20,9,15,165.5,329.0,2.05,29.0,445.0,247.98,178.33
2016,6,20,9,30,121.0,353.0,2.0,29.0,444.0,269.48,195.9
2016,6,20,9,45,470.0,237.0,1.95,29.5,618.5,287.71,198.43
2016,6,20,10,0,819.0,121.0,1.9,30.0,793.0,360.7,246.63
2016,6,20,10,15,465.0,274.5,1.85,30.0,659.5,375.04,267.67
2016,6,20,10,30,111.0,428.0,1.8,30.0,526.0,374.63,272.48
2016,6,20,10,45,482.0,277.0,1.75,30.5,721.0,446.12,322.76
2016,6,20,11,0,853.0,126.0,1.7,31.0,916.0,562.06,405.52
2016,6,20,11,15,575.5,295.5,1.7,31.0,834.0,569.27,410.03
2016,6,20,11,30,298.0,465.0,1.7,31.0,752.0,558.63,400.41
2016,6,20,11,45,584.5,296.0,1.7,31.5,867.5,638.07,458.74
2016,6,20,12,0,871.0,127.0,1.7,32.0,983.0,729.26,523.92
2016,6,20,12,15,872.0,127.0,1.7,32.0,988.5,762.98,546.22
2016,6,20,12,30,873.0,127.0,1.7,32.0,994.0,794.28,566.15
2016,6,20,12,45,514.0,316.0,1.75,32.5,826.5,708.67,504.01
2016,6,20,13,0,155.0,505.0,1.8,33.0,659.0,577.59,408.85
2016,6,20,13,15,207.0,493.0,1.8,33.0,696.0,621.73,440.74
2016,6,20,13,30,259.0,481.0,1.8,33.0,733.0,676.0,477.72
2016,6,20,13,45,563.0,300.5,1.85,33.0,833.5,804.35,569.77
2016,6,20,14,0,867.0,120.0,1.9,33.0,934.0,905.12,637.38
2016,6,20,14,15,861.5,119.0,1.95,33.0,909.0,907.52,639.04
2016,6,20,14,30,856.0,118.0,2.0,33.0,884.0,906.28,639.5
2016,6,20,14,45,832.0,126.0,2.05,33.0,848.0,893.28,632.65
2016,6,20,15,0,808.0,134.0,2.1,33.0,812.0,888.13,630.97
2016,6,20,15,15,498.5,251.0,2.15,33.0,663.0,722.26,521.03
2016,6,20,15,30,189.0,368.0,2.2,33.0,514.0,529.27,384.76
2016,6,20,15,45,473.5,245.5,2.25,33.0,582.5,683.7,500.0
2016,6,20,16,0,758.0,123.0,2.3,33.0,651.0,792.12,577.14
2016,6,20,16,15,739.5,119.5,2.3,32.5,604.0,755.57,554.56
2016,6,20,16,30,721.0,116.0,2.3,32.0,557.0,720.37,533.76
2016,6,20,16,45,696.0,112.0,2.3,32.0,507.0,674.68,504.31
2016,6,20,17,0,671.0,108.0,2.3,32.0,457.0,628.09,472.87
2016,6,20,17,15,638.5,102.5,2.15,31.5,405.0,574.08,435.56
2016,6,20,17,30,606.0,97.0,2.0,31.0,353.0,520.47,397.55
2016,6,20,17,45,560.5,90.5,1.95,30.5,301.0,458.69,352.65
2016,6,20,18,0,515.0,84.0,1.9,30.0,249.0,399.23,307.93
2016,6,20,18,15,452.5,74.5,1.75,29.0,200.0,330.82,255.14
2016,6,20,18,30,390.0,65.0,1.6,28.0,151.0,263.69,201.59
2016,6,20,18,45,299.0,52.5,1.45,27.5,107.5,192.8,143.62
2016,6,20,19,0,208.0,40.0,1.3,27.0,64.0,131.67,92.62
2016,6,20,19,15,104.0,20.0,1.35,26.5,32.0,62.35,25.91
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.5,15.5,2.4,22.5,21.0,13.23,0.0
2016,6,21,6,0,131.0,31.0,2.7,23.0,42.0,23.85,12.36
2016,6,21,6,15,228.0,45.5,2.75,23.5,81.5,34.71,23.53
2016,6,21,6,30,325.0,60.0,2.8,24.0,121.0,45.4,33.17
2016,6,21,6,45,398.5,70.0,2.85,24.5,169.0,52.52,39.53
2016,6,21,7,0,472.0,80.0,2.9,25.0,217.0,61.08,46.87
2016,6,21,7,15,521.5,88.0,2.85,25.5,268.5,65.62,50.6
2016,6,21,7,30,571.0,96.0,2.8,26.0,320.0,70.01,54.07
2016,6,21,7,45,610.5,101.0,2.8,27.0,372.5,71.94,55.26
2016,6,21,8,0,650.0,106.0,2.8,28.0,425.0,73.82,56.38
2016,6,21,8,15,677.0,111.0,2.65,28.5,476.0,75.42,57.36
2016,6,21,8,30,704.0,116.0,2.5,29.0,527.0,76.89,58.22
2016,6,21,8,45,725.0,119.5,2.35,29.5,575.5,86.94,56.12
2016,6,21,9,0,746.0,123.0,2.2,30.0,624.0,145.68,81.8
2016,6,21,9,15,762.0,126.0,2.1,30.5,668.5,197.9,115.45
2016,6,21,9,30,778.0,129.0,2.0,31.0,713.0,251.51,156.3
2016,6,21,9,45,790.5,131.5,1.9,31.5,752.5,304.98,199.54
2016,6,21,10,0,803.0,134.0,1.8,32.0,792.0,358.95,243.4
2016,6,21,10,15,812.5,136.0,1.75,32.0,826.0,411.65,286.3
2016,6,21,10,30,822.0,138.0,1.7,32.0,860.0,466.17,329.37
2016,6,21,10,45,831.0,138.0,1.7,32.5,888.0,515.04,366.73
2016,6,21,11,0,840.0,138.0,1.7,33.0,916.0,562.93,402.18
2016,6,21,11,15,844.5,139.0,1.75,33.0,936.0,607.7,435.48
2016,6,21,11,30,849.0,140.0,1.8,33.0,956.0,650.68,466.75
2016,6,21,11,45,859.0,135.5,1.9,33.5,971.0,691.43,495.24
2016,6,21,12,0,869.0,131.0,2.0,34.0,986.0,730.4,521.93
2016,6,21,12,15,870.0,131.5,2.05,34.0,991.0,764.51,545.41
2016,6,21,12,30,871.0,132.0,2.1,34.0,996.0,796.24,566.0
2016,6,21,12,45,869.5,132.0,2.15,34.0,993.0,823.18,583.49
2016,6,21,13,0,868.0,132.0,2.2,34.0,990.0,847.38,599.26
2016,6,21,13,15,488.5,308.5,2.25,34.0,791.0,717.81,510.54
2016,6,21,13,30,109.0,485.0,2.3,34.0,592.0,527.28,374.99
2016,6,21,13,45,226.0,459.5,2.35,34.0,674.0,626.21,446.38
2016,6,21,14,0,343.0,434.0,2.4,34.0,756.0,727.86,516.41
2016,6,21,14,15,592.5,281.0,2.4,34.0,819.0,833.93,592.13
2016,6,21,14,30,842.0,128.0,2.4,34.0,882.0,903.0,639.05
2016,6,21,14,45,839.0,123.0,2.45,34.0,851.0,896.86,635.82
2016,6,21,15,0,836.0,118.0,2.5,34.0,820.0,887.06,631.01
2016,6,21,15,15,826.0,116.0,2.5,34.0,782.5,870.41,621.52
2016,6,21,15,30,816.0,114.0,2.5,34.0,745.0,850.57,610.07
2016,6,21,15,45,802.5,111.5,2.5,34.0,701.5,833.12,600.24
2016,6,21,16,0,789.0,109.0,2.5,34.0,658.0,803.56,582.44
2016,6,21,16,15,771.5,106.0,2.45,33.5,611.0,767.63,561.22
2016,6,21,16,30,754.0,103.0,2.4,33.0,564.0,729.59,538.33
2016,6,21,16,45,732.5,98.5,2.4,33.0,514.0,685.02,509.84
2016,6,21,17,0,711.0,94.0,2.4,33.0,464.0,639.19,479.88
2016,6,21,17,15,680.5,89.5,2.3,32.5,412.0,588.56,445.28
