Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,30,650.0,85.0,2.2,32.0,360.0,535.8,408.21
2016,6,21,17,45,612.0,78.5,2.1,31.5,308.5,476.76,365.35
2016,6,21,18,0,574.0,72.0,2.0,31.0,257.0,419.36,322.2
2016,6,21,18,15,514.5,64.5,1.8,30.0,207.0,351.99,270.26
2016,6,21,18,30,455.0,57.0,1.6,29.0,157.0,289.25,220.01
2016,6,21,18,45,369.0,46.5,1.45,28.5,112.5,217.85,161.56
2016,6,21,19,0,283.0,36.0,1.3,28.0,68.0,155.21,108.83
2016,6,21,19,15,141.5,18.0,1.35,27.5,34.0,70.61,30.19
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,79.5,14.5,2.6,22.5,21.5,12.38,0.0
2016,6,22,6,0,159.0,29.0,2.9,23.0,43.0,22.4,11.17
2016,6,22,6,15,259.0,42.5,3.05,23.5,83.0,32.61,21.75
2016,6,22,6,30,359.0,56.0,3.2,24.0,123.0,42.67,30.84
2016,6,22,6,45,433.5,65.0,3.35,24.5,172.0,50.67,37.94
2016,6,22,7,0,508.0,74.0,3.5,25.0,221.0,56.61,43.06
2016,6,22,7,15,556.0,81.0,3.5,25.5,272.5,60.62,46.35
2016,6,22,7,30,604.0,88.0,3.5,26.0,324.0,64.51,49.42
2016,6,22,7,45,641.0,92.5,3.5,27.0,376.5,66.36,50.59
2016,6,22,8,0,678.0,97.0,3.5,28.0,429.0,68.16,51.67
2016,6,22,8,15,703.5,101.5,3.45,28.5,480.0,69.7,52.64
2016,6,22,8,30,729.0,106.0,3.4,29.0,531.0,78.05,59.21
2016,6,22,8,45,749.5,109.0,3.4,29.5,580.0,87.55,56.86
2016,6,22,9,0,770.0,112.0,3.4,30.0,629.0,139.7,76.6
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.5,193.15,111.45
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,247.84,153.96
2016,6,22,9,45,812.0,120.5,3.4,30.5,757.5,302.37,198.86
2016,6,22,10,0,824.0,123.0,3.4,31.0,797.0,362.38,248.22
2016,6,22,10,15,832.5,124.5,3.45,31.5,831.0,414.33,291.16
2016,6,22,10,30,841.0,126.0,3.5,32.0,865.0,465.69,332.65
2016,6,22,10,45,848.0,127.5,3.55,32.5,893.0,515.52,371.82
2016,6,22,11,0,855.0,129.0,3.6,33.0,921.0,564.16,408.95
2016,6,22,11,15,859.5,130.0,3.65,33.0,941.0,609.6,443.63
2016,6,22,11,30,864.0,131.0,3.7,33.0,961.0,653.21,476.21
2016,6,22,11,45,873.5,127.0,3.75,33.5,976.0,694.52,505.57
2016,6,22,12,0,883.0,123.0,3.8,34.0,991.0,733.98,533.0
2016,6,22,12,15,884.0,123.0,3.85,34.0,996.0,768.18,556.93
2016,6,22,12,30,885.0,123.0,3.9,34.0,1001.0,799.89,578.05
2016,6,22,12,45,885.5,122.0,3.95,34.0,998.5,827.94,596.7
2016,6,22,13,0,886.0,121.0,4.0,34.0,996.0,853.23,613.56
2016,6,22,13,15,884.0,120.5,4.0,34.0,985.5,873.7,627.06
2016,6,22,13,30,882.0,120.0,4.0,34.0,975.0,890.73,638.39
2016,6,22,13,45,878.0,119.0,4.05,34.0,957.0,901.96,646.28
2016,6,22,14,0,874.0,118.0,4.1,34.0,939.0,909.52,651.92
2016,6,22,14,15,868.5,117.0,4.1,34.0,914.0,912.03,654.17
2016,6,22,14,30,863.0,116.0,4.1,34.0,889.0,910.87,654.17
2016,6,22,14,45,842.0,122.5,4.1,34.0,853.5,899.25,647.47
2016,6,22,15,0,821.0,129.0,4.1,34.0,818.0,884.39,638.8
2016,6,22,15,15,551.5,241.5,4.05,33.5,695.0,765.96,559.2
2016,6,22,15,30,282.0,354.0,4.0,33.0,572.0,613.62,450.32
2016,6,22,15,45,525.5,237.0,4.0,33.0,614.0,720.58,532.48
2016,6,22,16,0,769.0,120.0,4.0,33.0,656.0,798.89,590.03
2016,6,22,16,15,570.0,180.0,3.9,32.5,562.0,684.57,511.14
2016,6,22,16,30,371.0,240.0,3.8,32.0,468.0,550.2,414.52
2016,6,22,16,45,526.5,172.5,3.75,32.0,464.0,603.2,457.2
2016,6,22,17,0,682.0,105.0,3.7,32.0,460.0,633.55,482.34
2016,6,22,17,15,650.5,99.5,3.5,31.5,408.5,579.85,444.25
2016,6,22,17,30,619.0,94.0,3.3,31.0,357.0,526.44,405.82
2016,6,22,17,45,576.0,87.5,3.15,30.5,305.0,465.64,360.8
2016,6,22,18,0,533.0,81.0,3.0,30.0,253.0,406.92,315.92
2016,6,22,18,15,472.5,72.0,2.8,29.5,203.5,339.19,262.58
2016,6,22,18,30,412.0,63.0,2.6,29.0,154.0,276.22,211.35
2016,6,22,18,45,325.5,51.0,2.45,28.5,110.5,202.17,150.65
2016,6,22,19,0,239.0,39.0,2.3,28.0,67.0,141.53,99.63
2016,6,22,19,15,119.5,19.5,2.4,27.5,33.5,66.53,28.97
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,73.0,15.0,2.95,22.5,21.0,12.8,0.0
2016,6,23,6,0,146.0,30.0,3.1,23.0,42.0,23.14,11.6
2016,6,23,6,15,244.5,44.5,3.25,23.5,82.5,34.05,22.93
2016,6,23,6,30,343.0,59.0,3.4,24.0,123.0,44.78,32.63
2016,6,23,6,45,431.0,66.5,3.55,24.5,173.5,51.93,39.01
2016,6,23,7,0,519.0,74.0,3.7,25.0,224.0,56.73,43.16
2016,6,23,7,15,567.0,81.0,3.7,25.5,276.0,60.76,46.47
2016,6,23,7,30,615.0,88.0,3.7,26.0,328.0,64.67,49.56
2016,6,23,7,45,663.5,88.5,3.7,26.5,382.5,63.89,48.61
2016,6,23,8,0,712.0,89.0,3.7,27.0,437.0,69.25,52.81
2016,6,23,8,15,736.5,93.0,3.65,27.5,488.5,70.89,53.86
2016,6,23,8,30,761.0,97.0,3.6,28.0,540.0,72.43,54.82
2016,6,23,8,45,786.0,97.0,3.6,28.5,590.5,79.97,51.26
2016,6,23,9,0,811.0,97.0,3.6,29.0,641.0,132.65,70.19
2016,6,23,9,15,824.5,99.5,3.55,29.5,685.5,196.22,112.46
2016,6,23,9,30,838.0,102.0,3.5,30.0,730.0,251.64,155.35
2016,6,23,9,45,851.5,102.5,3.5,30.5,770.5,306.36,200.56
2016,6,23,10,0,865.0,103.0,3.5,31.0,811.0,361.46,246.62
2016,6,23,10,15,872.5,104.5,3.5,31.0,845.0,415.12,291.75
2016,6,23,10,30,880.0,106.0,3.5,31.0,879.0,468.04,335.34
2016,6,23,10,45,887.0,106.5,3.55,31.5,906.5,519.01,375.73
2016,6,23,11,0,894.0,107.0,3.6,32.0,934.0,568.73,413.94
2016,6,23,11,15,897.5,108.0,3.65,32.0,954.5,615.28,449.67
2016,6,23,11,30,901.0,109.0,3.7,32.0,975.0,659.83,483.11
2016,6,23,11,45,896.5,114.5,3.75,32.5,986.0,700.25,511.81
2016,6,23,12,0,892.0,120.0,3.8,33.0,997.0,737.78,537.8
2016,6,23,12,15,893.0,120.0,3.8,33.0,1002.0,772.31,561.78
2016,6,23,12,30,894.0,120.0,3.8,33.0,1007.0,804.32,582.94
2016,6,23,12,45,892.0,120.5,3.85,33.5,1004.0,831.79,600.02
2016,6,23,13,0,890.0,121.0,3.9,34.0,1001.0,856.42,615.18
2016,6,23,13,15,888.0,120.5,3.9,34.0,990.5,877.02,628.74
2016,6,23,13,30,886.0,120.0,3.9,34.0,980.0,894.17,640.13
2016,6,23,13,45,881.0,120.0,3.95,34.0,961.5,905.52,648.08
2016,6,23,14,0,876.0,120.0,4.0,34.0,943.0,913.2,653.8
2016,6,23,14,15,870.0,119.0,3.95,34.0,917.5,915.36,655.55
2016,6,23,14,30,864.0,118.0,3.9,34.0,892.0,913.84,655.07
2016,6,23,14,45,856.5,116.0,3.9,34.0,859.5,906.35,651.1
2016,6,23,15,0,849.0,114.0,3.9,34.0,827.0,895.3,644.95
2016,6,23,15,15,839.0,112.0,3.85,33.5,789.0,878.56,636.22
2016,6,23,15,30,829.0,110.0,3.8,33.0,751.0,858.57,625.4
2016,6,23,15,45,584.5,202.5,3.8,33.0,641.5,744.04,547.98
2016,6,23,16,0,340.0,295.0,3.8,33.0,532.0,597.14,442.38
2016,6,23,16,15,551.0,198.0,3.75,32.5,550.0,680.42,508.35
2016,6,23,16,30,762.0,101.0,3.7,32.0,568.0,734.62,550.51
2016,6,23,16,45,735.5,98.5,3.7,32.0,517.0,688.24,519.47
2016,6,23,17,0,709.0,96.0,3.7,32.0,466.0,643.33,489.35
2016,6,23,17,15,678.5,91.0,3.5,31.5,413.5,589.91,451.93
2016,6,23,17,30,648.0,86.0,3.3,31.0,361.0,536.65,413.66
2016,6,23,17,45,600.5,81.5,3.15,30.5,308.0,474.22,367.42
2016,6,23,18,0,553.0,77.0,3.0,30.0,255.0,414.2,321.54
2016,6,23,18,15,493.0,68.5,2.75,29.5,205.5,346.34,268.05
2016,6,23,18,30,433.0,60.0,2.5,29.0,156.0,283.19,216.61
2016,6,23,18,45,342.0,49.0,2.3,28.5,111.5,210.2,156.67
2016,6,23,19,0,251.0,38.0,2.1,28.0,67.0,144.66,101.85
2016,6,23,19,15,125.5,19.0,2.2,27.5,33.5,67.76,30.03
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.5,15.0,1.8,22.5,21.0,12.8,0.0
2016,6,24,6,0,139.0,30.0,2.0,23.0,42.0,23.12,11.47
2016,6,24,6,15,240.5,44.5,2.15,23.5,82.0,34.04,22.92
2016,6,24,6,30,342.0,59.0,2.3,24.0,122.0,44.79,32.63
2016,6,24,6,45,433.0,66.0,2.5,24.5,173.0,51.57,38.7
2016,6,24,7,0,524.0,73.0,2.7,25.0,224.0,56.02,42.55
2016,6,24,7,15,572.5,79.5,2.75,25.5,276.0,59.7,45.57
2016,6,24,7,30,621.0,86.0,2.8,26.0,328.0,63.3,48.4
2016,6,24,7,45,675.0,85.5,2.85,26.5,384.0,61.99,47.01
2016,6,24,8,0,729.0,85.0,2.9,27.0,440.0,66.57,50.57
2016,6,24,8,15,527.0,159.5,2.95,27.5,431.5,105.63,82.66
2016,6,24,8,30,325.0,234.0,3.0,28.0,423.0,152.11,120.1
2016,6,24,8,45,579.5,161.0,3.05,28.5,534.5,107.15,74.55
2016,6,24,9,0,834.0,88.0,3.1,29.0,646.0,137.25,73.1
2016,6,24,9,15,656.5,178.5,3.15,29.5,636.5,208.19,128.44
2016,6,24,9,30,479.0,269.0,3.2,30.0,627.0,275.14,186.45
2016,6,24,9,45,394.0,321.0,3.3,30.5,626.5,326.98,229.64
2016,6,24,10,0,309.0,373.0,3.4,31.0,626.0,361.55,258.92
2016,6,24,10,15,376.5,363.0,3.5,31.0,684.5,405.04,291.32
2016,6,24,10,30,444.0,353.0,3.6,31.0,743.0,449.06,324.62
2016,6,24,10,45,678.5,223.5,3.7,31.5,840.5,498.88,361.79
2016,6,24,11,0,913.0,94.0,3.8,32.0,938.0,568.73,414.56
2016,6,24,11,15,617.5,276.5,3.9,32.0,853.0,578.64,421.91
2016,6,24,11,30,322.0,459.0,4.0,32.0,768.0,568.42,412.53
2016,6,24,11,45,376.5,447.5,4.1,32.0,814.0,618.03,448.58
2016,6,24,12,0,431.0,436.0,4.2,32.0,860.0,669.22,485.29
2016,6,24,12,15,403.5,441.0,4.25,32.0,840.0,677.32,490.93
2016,6,24,12,30,376.0,446.0,4.3,32.0,820.0,681.15,493.7
2016,6,24,12,45,389.5,441.0,4.4,32.0,827.0,706.97,512.3
2016,6,24,13,0,403.0,436.0,4.5,32.0,834.0,731.69,529.99
2016,6,24,13,15,369.0,446.0,4.5,31.5,807.5,727.37,527.68
2016,6,24,13,30,335.0,456.0,4.5,31.0,781.0,720.11,523.45
2016,6,24,13,45,257.0,465.5,4.55,31.0,712.0,670.46,488.27
2016,6,24,14,0,179.0,475.0,4.6,31.0,643.0,605.28,442.12
2016,6,24,14,15,508.5,303.0,4.55,31.0,762.0,776.2,570.01
2016,6,24,14,30,838.0,131.0,4.5,31.0,881.0,902.56,659.4
2016,6,24,14,45,827.5,130.5,4.5,31.0,849.0,894.09,653.84
2016,6,24,15,0,817.0,130.0,4.5,31.0,817.0,882.22,646.98
2016,6,24,15,15,490.5,250.0,4.4,30.5,657.0,714.72,530.9
2016,6,24,15,30,164.0,370.0,4.3,30.0,497.0,509.42,379.73
2016,6,24,15,45,159.5,347.5,4.25,30.0,465.0,482.9,362.23
2016,6,24,16,0,155.0,325.0,4.2,30.0,433.0,455.56,343.3
2016,6,24,16,15,142.0,300.0,4.05,29.5,393.5,417.9,316.97
2016,6,24,16,30,129.0,275.0,3.9,29.0,354.0,380.06,290.16
2016,6,24,16,45,236.0,237.0,3.8,29.0,366.0,434.63,334.29
2016,6,24,17,0,343.0,199.0,3.7,29.0,378.0,465.34,359.94
2016,6,24,17,15,333.0,177.0,3.45,28.5,335.0,423.17,329.34
2016,6,24,17,30,323.0,155.0,3.2,28.0,292.0,380.53,297.96
2016,6,24,17,45,301.5,135.5,2.95,28.0,249.5,333.41,261.63
2016,6,24,18,0,280.0,116.0,2.7,28.0,207.0,287.29,225.26
2016,6,24,18,15,247.5,97.0,2.45,27.5,166.5,237.4,185.36
2016,6,24,18,30,215.0,78.0,2.2,27.0,126.0,190.11,146.51
2016,6,24,18,45,163.0,59.5,2.0,26.5,90.0,138.39,103.56
2016,6,24,19,0,111.0,41.0,1.8,26.0,54.0,91.84,64.42
2016,6,24,19,15,55.5,20.5,1.85,25.5,27.0,43.38,18.16
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.0,2.4,23.5,8.0,6.83,0.0
2016,6,25,6,0,0.0,16.0,2.5,24.0,16.0,13.18,3.99
2016,6,25,6,15,0.0,32.5,2.55,24.0,32.5,26.8,16.8
2016,6,25,6,30,0.0,49.0,2.6,24.0,49.0,39.89,28.46
2016,6,25,6,45,0.0,69.0,2.65,24.0,69.0,55.37,42.04
2016,6,25,7,0,0.0,89.0,2.7,24.0,89.0,70.7,55.31
2016,6,25,7,15,3.0,109.0,2.85,24.0,110.0,85.93,68.25
2016,6,25,7,30,6.0,129.0,3.0,24.0,131.0,101.03,80.88
2016,6,25,7,45,34.0,163.0,3.2,24.5,179.5,120.21,96.55
2016,6,25,8,0,62.0,197.0,3.4,25.0,228.0,141.93,114.05
2016,6,25,8,15,123.5,226.5,3.55,25.0,295.5,153.6,123.26
2016,6,25,8,30,185.0,256.0,3.7,25.0,363.0,170.66,136.81
2016,6,25,8,45,205.0,278.5,3.85,25.5,407.5,185.71,148.33
2016,6,25,9,0,225.0,301.0,4.0,26.0,452.0,219.3,159.2
2016,6,25,9,15,233.0,323.5,4.05,26.0,489.0,253.8,183.12
2016,6,25,9,30,241.0,346.0,4.1,26.0,526.0,289.49,209.9
2016,6,25,9,45,244.5,366.5,4.15,26.5,558.5,314.9,229.54
2016,6,25,10,0,248.0,387.0,4.2,27.0,591.0,350.33,256.87
2016,6,25,10,15,356.0,368.0,4.2,27.0,673.5,400.25,293.53
2016,6,25,10,30,464.0,349.0,4.2,27.0,756.0,454.77,334.56
2016,6,25,10,45,339.5,405.0,4.25,27.5,708.0,469.15,346.82
2016,6,25,11,0,215.0,461.0,4.3,28.0,660.0,471.38,348.58
2016,6,25,11,15,254.0,463.5,4.25,28.0,704.0,509.06,376.52
2016,6,25,11,30,293.0,466.0,4.2,28.0,748.0,555.16,410.15
2016,6,25,11,45,178.5,465.0,4.2,28.0,637.5,499.86,369.76
2016,6,25,12,0,64.0,464.0,4.2,28.0,527.0,430.14,318.1
2016,6,25,12,15,32.0,296.0,4.15,28.0,327.5,273.94,203.91
2016,6,25,12,30,0.0,128.0,4.1,28.0,128.0,107.5,77.79
2016,6,25,12,45,0.0,116.5,4.05,28.5,116.5,97.96,70.45
2016,6,25,13,0,0.0,105.0,4.0,29.0,105.0,88.33,62.92
2016,6,25,13,15,4.0,144.0,3.95,29.0,148.5,124.81,91.06
2016,6,25,13,30,8.0,183.0,3.9,29.0,192.0,161.71,119.29
2016,6,25,13,45,4.5,158.0,3.85,29.0,163.0,137.46,100.76
2016,6,25,14,0,1.0,133.0,3.8,29.0,134.0,113.02,82.06
2016,6,25,14,15,9.0,215.5,3.75,28.5,224.0,191.47,142.46
2016,6,25,14,30,17.0,298.0,3.7,28.0,314.0,271.98,203.53
2016,6,25,14,45,12.5,248.5,3.7,28.0,260.0,224.4,167.85
2016,6,25,15,0,8.0,199.0,3.7,28.0,206.0,176.82,131.98
2016,6,25,15,15,4.5,172.0,3.7,28.0,176.5,150.05,111.67
2016,6,25,15,30,1.0,145.0,3.7,28.0,147.0,123.37,91.2
2016,6,25,15,45,10.0,195.0,3.7,28.0,203.0,175.7,132.2
2016,6,25,16,0,19.0,245.0,3.7,28.0,259.0,229.77,174.13
2016,6,25,16,15,10.0,203.5,3.65,27.5,211.0,184.35,139.67
2016,6,25,16,30,1.0,162.0,3.6,27.0,163.0,139.52,105.22
2016,6,25,16,45,0.5,157.0,3.6,27.0,157.5,135.24,102.26
2016,6,25,17,0,0.0,152.0,3.6,27.0,152.0,131.14,99.39
2016,6,25,17,15,0.0,136.5,3.4,26.5,136.5,117.68,89.26
2016,6,25,17,30,0.0,121.0,3.2,26.0,121.0,104.22,78.99
2016,6,25,17,45,0.0,103.0,3.05,26.0,103.0,88.38,66.48
2016,6,25,18,0,0.0,85.0,2.9,26.0,85.0,72.5,53.75
2016,6,25,18,15,0.0,68.0,2.65,25.5,68.0,57.54,41.67
2016,6,25,18,30,0.0,51.0,2.4,25.0,51.0,42.52,29.3
2016,6,25,18,45,0.0,36.5,2.15,25.0,36.5,30.17,18.91
2016,6,25,19,0,0.0,22.0,1.9,25.0,22.0,18.14,8.72
2016,6,25,19,15,0.0,11.0,1.95,24.5,11.0,9.05,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,24.0,14.0,1.2,22.5,16.0,11.95,0.0
2016,6,26,6,0,48.0,28.0,1.3,23.0,32.0,22.26,10.54
2016,6,26,6,15,107.5,47.5,1.45,23.0,65.0,36.32,24.86
2016,6,26,6,30,167.0,67.0,1.6,23.0,98.0,50.52,37.65
2016,6,26,6,45,230.0,81.5,1.8,23.5,139.0,61.14,47.06
2016,6,26,7,0,293.0,96.0,2.0,24.0,180.0,69.24,54.05
2016,6,26,7,15,234.5,125.0,2.05,24.0,201.0,89.8,71.52
2016,6,26,7,30,176.0,154.0,2.1,24.0,222.0,110.89,89.14
2016,6,26,7,45,277.0,164.0,2.2,24.5,290.0,113.84,91.11
2016,6,26,8,0,378.0,174.0,2.3,25.0,358.0,114.75,91.35
2016,6,26,8,15,326.5,208.5,2.35,25.5,380.5,139.09,110.94
2016,6,26,8,30,275.0,243.0,2.4,26.0,403.0,156.21,124.27
2016,6,26,8,45,525.5,175.0,2.45,26.5,514.0,115.52,90.39
2016,6,26,9,0,776.0,107.0,2.5,27.0,625.0,134.32,73.67
2016,6,26,9,15,426.5,222.0,2.55,27.5,510.0,203.1,135.07
2016,6,26,9,30,77.0,337.0,2.6,28.0,395.0,259.22,191.35
2016,6,26,9,45,149.5,364.5,2.7,28.5,484.0,297.18,216.79
2016,6,26,10,0,222.0,392.0,2.8,29.0,573.0,353.24,256.45
2016,6,26,10,15,199.0,413.0,2.85,29.5,580.5,377.46,275.02
2016,6,26,10,30,176.0,434.0,2.9,30.0,588.0,399.25,291.32
2016,6,26,10,45,520.5,276.0,3.0,30.5,753.0,462.15,336.38
2016,6,26,11,0,865.0,118.0,3.1,31.0,918.0,559.89,408.37
2016,6,26,11,15,643.0,265.5,3.15,31.0,868.0,584.98,426.44
2016,6,26,11,30,421.0,413.0,3.2,31.0,818.0,593.32,430.9
2016,6,26,11,45,443.5,423.0,3.25,31.0,854.5,642.02,465.52
2016,6,26,12,0,466.0,433.0,3.3,31.0,891.0,691.66,500.13
2016,6,26,12,15,659.5,287.0,3.3,31.0,939.0,742.98,539.81
2016,6,26,12,30,853.0,141.0,3.3,31.0,987.0,788.05,574.74
2016,6,26,12,45,617.5,291.0,3.35,31.5,902.5,767.48,555.76
2016,6,26,13,0,382.0,441.0,3.4,32.0,818.0,718.38,516.63
2016,6,26,13,15,612.5,291.5,3.4,32.0,889.0,807.83,583.24
2016,6,26,13,30,843.0,142.0,3.4,32.0,960.0,875.35,630.88
2016,6,26,13,45,837.5,142.0,3.4,32.0,942.0,886.25,637.93
2016,6,26,14,0,832.0,142.0,3.4,32.0,924.0,893.6,643.19
2016,6,26,14,15,826.0,140.5,3.35,32.0,899.0,895.6,644.79
2016,6,26,14,30,820.0,139.0,3.3,32.0,874.0,894.04,644.22
2016,6,26,14,45,812.0,137.0,3.3,32.0,842.5,898.09,647.77
2016,6,26,15,0,804.0,135.0,3.3,32.0,811.0,887.06,641.54
2016,6,26,15,15,793.0,132.5,3.25,31.5,773.5,869.46,632.16
2016,6,26,15,30,782.0,130.0,3.2,31.0,736.0,848.69,620.75
2016,6,26,15,45,630.5,187.5,3.15,31.0,657.5,770.21,568.53
2016,6,26,16,0,479.0,245.0,3.1,31.0,579.0,680.96,505.34
2016,6,26,16,15,442.0,238.5,2.95,30.5,530.0,633.22,473.64
2016,6,26,16,30,405.0,232.0,2.8,30.0,481.0,585.42,441.11
2016,6,26,16,45,539.0,169.0,2.7,30.0,469.5,610.68,463.15
2016,6,26,17,0,673.0,106.0,2.6,30.0,458.0,630.26,480.07
2016,6,26,17,15,641.5,100.5,2.3,29.5,406.5,576.91,441.84
2016,6,26,17,30,610.0,95.0,2.0,29.0,355.0,523.85,403.37
2016,6,26,17,45,567.0,88.5,1.7,28.5,303.5,463.37,358.33
2016,6,26,18,0,524.0,82.0,1.4,28.0,252.0,404.97,313.56
2016,6,26,18,15,463.0,73.0,1.3,27.5,202.5,337.25,260.9
2016,6,26,18,30,402.0,64.0,1.2,27.0,153.0,270.19,207.1
2016,6,26,18,45,313.5,52.0,1.15,27.0,109.5,199.77,149.27
2016,6,26,19,0,225.0,40.0,1.1,27.0,66.0,138.8,98.15
2016,6,26,19,15,112.5,20.0,1.1,26.5,33.0,65.91,30.34
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,85.5,13.5,1.4,22.5,20.0,11.52,0.0
2016,6,27,6,0,171.0,27.0,1.6,23.0,40.0,20.93,9.4
2016,6,27,6,15,273.5,39.5,1.65,23.5,80.5,30.46,19.87
2016,6,27,6,30,376.0,52.0,1.7,24.0,121.0,41.47,29.79
2016,6,27,6,45,458.0,59.0,1.75,24.5,170.5,46.09,34.01
2016,6,27,7,0,540.0,66.0,1.8,25.0,220.0,50.74,38.04
2016,6,27,7,15,587.0,72.5,1.75,25.5,271.5,54.66,41.28
2016,6,27,7,30,634.0,79.0,1.7,26.0,323.0,58.47,44.31
2016,6,27,7,45,563.0,113.5,1.7,26.5,355.0,80.67,62.72
2016,6,27,8,0,492.0,148.0,1.7,27.0,387.0,100.02,78.4
2016,6,27,8,15,522.0,156.5,1.7,27.5,436.0,103.82,81.05
2016,6,27,8,30,552.0,165.0,1.7,28.0,485.0,107.39,83.49
2016,6,27,8,45,512.0,198.5,1.75,29.0,516.0,128.43,99.9
2016,6,27,9,0,472.0,232.0,1.8,30.0,547.0,181.48,119.16
2016,6,27,9,15,651.5,166.0,1.8,30.0,633.5,197.68,119.97
2016,6,27,9,30,831.0,100.0,1.8,30.0,720.0,246.42,150.74
2016,6,27,9,45,842.0,102.0,1.8,30.5,760.0,301.15,195.47
2016,6,27,10,0,853.0,104.0,1.8,31.0,800.0,356.03,240.78
2016,6,27,10,15,860.5,105.5,1.8,31.5,834.0,409.16,284.2
2016,6,27,10,30,868.0,107.0,1.8,32.0,868.0,461.57,325.9
2016,6,27,10,45,874.0,108.0,1.8,32.5,895.0,511.95,364.8
2016,6,27,11,0,880.0,109.0,1.8,33.0,922.0,561.02,401.42
2016,6,27,11,15,884.0,110.0,1.8,33.0,942.5,607.39,435.84
2016,6,27,11,30,888.0,111.0,1.8,33.0,963.0,651.85,468.0
2016,6,27,11,45,883.5,116.5,1.8,33.5,974.5,691.93,495.29
2016,6,27,12,0,879.0,122.0,1.8,34.0,986.0,729.15,519.92
2016,6,27,12,15,879.5,122.5,1.8,34.0,991.0,763.44,542.91
2016,6,27,12,30,880.0,123.0,1.8,34.0,996.0,795.23,563.03
2016,6,27,12,45,879.0,123.0,1.8,34.5,993.5,822.93,579.28
2016,6,27,13,0,878.0,123.0,1.8,35.0,991.0,847.87,593.7
2016,6,27,13,15,876.0,122.5,1.85,35.0,980.5,868.45,607.07
2016,6,27,13,30,874.0,122.0,1.9,35.0,970.0,885.63,618.42
2016,6,27,13,45,869.0,121.5,1.95,35.0,951.5,896.61,626.01
2016,6,27,14,0,864.0,121.0,2.0,35.0,933.0,903.93,631.48
2016,6,27,14,15,858.5,120.0,2.0,35.0,908.0,906.69,633.76
2016,6,27,14,30,853.0,119.0,2.0,35.0,883.0,905.8,633.93
2016,6,27,14,45,830.5,126.0,2.0,35.0,848.0,893.53,627.11
2016,6,27,15,0,808.0,133.0,2.0,35.0,813.0,889.06,625.4
2016,6,27,15,15,797.5,130.5,2.0,35.0,775.5,871.89,615.7
2016,6,27,15,30,787.0,128.0,2.0,35.0,738.0,851.53,604.13
2016,6,27,15,45,772.5,125.5,2.05,35.0,695.5,824.67,588.82
2016,6,27,16,0,758.0,123.0,2.1,35.0,653.0,795.14,571.71
2016,6,27,16,15,740.0,119.0,2.1,34.5,606.0,758.67,550.65
2016,6,27,16,30,722.0,115.0,2.1,34.0,559.0,720.16,527.93
2016,6,27,16,45,698.5,110.5,2.15,34.0,509.0,678.39,501.85
2016,6,27,17,0,675.0,106.0,2.2,34.0,459.0,632.34,471.63
2016,6,27,17,15,523.0,126.5,2.1,33.5,382.0,523.41,394.41
2016,6,27,17,30,371.0,147.0,2.0,33.0,305.0,417.7,317.46
2016,6,27,17,45,349.5,128.5,1.9,32.5,261.0,368.59,282.05
2016,6,27,18,0,328.0,110.0,1.8,32.0,217.0,320.28,245.81
2016,6,27,18,15,291.5,93.0,1.65,31.0,174.5,267.01,204.84
2016,6,27,18,30,255.0,76.0,1.5,30.0,132.0,206.77,157.2
2016,6,27,18,45,200.5,58.0,1.35,29.0,95.0,152.26,112.85
2016,6,27,19,0,146.0,40.0,1.2,28.0,58.0,103.13,72.02
2016,6,27,19,15,73.0,20.0,1.2,27.5,29.0,48.11,20.89
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,50.5,13.5,2.05,23.5,17.5,11.52,0.0
2016,6,28,6,0,101.0,27.0,2.4,24.0,35.0,21.2,9.33
2016,6,28,6,15,182.5,45.5,2.45,24.5,73.0,34.6,23.18
2016,6,28,6,30,264.0,64.0,2.5,25.0,111.0,48.07,35.21
2016,6,28,6,45,330.5,78.0,2.6,26.0,157.5,57.85,43.76
2016,6,28,7,0,397.0,92.0,2.7,27.0,204.0,67.36,51.78
2016,6,28,7,15,446.0,102.5,2.5,27.5,254.0,74.03,57.26
2016,6,28,7,30,495.0,113.0,2.3,28.0,304.0,80.48,62.39
2016,6,28,7,45,533.0,121.5,2.1,29.0,355.0,85.25,65.86
2016,6,28,8,0,571.0,130.0,1.9,30.0,406.0,89.9,69.13
2016,6,28,8,15,599.5,136.5,1.7,30.5,456.0,91.73,70.19
2016,6,28,8,30,628.0,143.0,1.5,31.0,506.0,93.38,71.1
2016,6,28,8,45,650.0,148.5,1.35,31.5,554.0,98.91,75.14
2016,6,28,9,0,672.0,154.0,1.2,32.0,602.0,147.79,85.96
2016,6,28,9,15,689.5,158.5,1.2,32.0,646.0,197.86,117.35
2016,6,28,9,30,707.0,163.0,1.2,32.0,690.0,249.65,156.03
2016,6,28,9,45,718.0,168.0,1.25,32.5,729.0,301.55,197.19
2016,6,28,10,0,729.0,173.0,1.3,33.0,768.0,353.99,239.13
2016,6,28,10,15,403.5,292.5,1.4,33.0,624.5,361.18,254.39
2016,6,28,10,30,78.0,412.0,1.5,33.0,481.0,348.38,250.43
2016,6,28,10,45,85.5,418.5,1.65,33.5,496.0,366.06,262.87
2016,6,28,11,0,93.0,425.0,1.8,34.0,511.0,384.22,275.45
2016,6,28,11,15,207.5,441.5,1.9,34.0,639.0,469.93,335.99
2016,6,28,11,30,322.0,458.0,2.0,34.0,767.0,567.2,403.47
2016,6,28,11,45,281.0,476.0,2.1,34.0,748.5,575.1,408.63
2016,6,28,12,0,240.0,494.0,2.2,34.0,730.0,580.2,412.12
2016,6,28,12,15,276.5,488.0,2.25,34.0,761.5,619.71,439.73
2016,6,28,12,30,313.0,482.0,2.3,34.0,793.0,661.38,468.41
2016,6,28,12,45,376.5,462.0,2.4,34.0,835.0,714.12,505.05
2016,6,28,13,0,440.0,442.0,2.5,34.0,877.0,771.9,544.59
2016,6,28,13,15,228.5,375.5,2.55,33.5,601.5,543.97,391.31
2016,6,28,13,30,17.0,309.0,2.6,33.0,326.0,278.04,201.42
2016,6,28,13,45,8.5,198.0,2.7,33.0,206.5,175.32,127.07
2016,6,28,14,0,0.0,87.0,2.8,33.0,87.0,73.04,50.3
2016,6,28,14,15,0.0,91.0,2.9,32.5,91.0,76.36,53.08
2016,6,28,14,30,0.0,95.0,3.0,32.0,95.0,79.68,55.8
2016,6,28,14,45,10.5,198.0,3.1,32.0,207.0,178.06,130.78
2016,6,28,15,0,21.0,301.0,3.2,32.0,319.0,280.04,206.74
2016,6,28,15,15,32.0,312.5,3.25,31.5,338.5,316.94,234.72
2016,6,28,15,30,43.0,324.0,3.3,31.0,358.0,339.9,252.75
2016,6,28,15,45,70.5,321.0,3.35,31.0,372.5,362.71,270.88
2016,6,28,16,0,98.0,318.0,3.4,31.0,387.0,384.54,288.29
2016,6,28,16,15,88.5,292.5,3.35,30.5,351.0,350.92,264.61
2016,6,28,16,30,79.0,267.0,3.3,30.0,315.0,317.26,240.73
2016,6,28,16,45,61.5,236.5,3.25,30.0,272.0,272.24,207.24
2016,6,28,17,0,44.0,206.0,3.2,30.0,229.0,227.92,173.82
2016,6,28,17,15,37.0,182.0,3.0,29.5,200.0,198.75,152.11
2016,6,28,17,30,30.0,158.0,2.8,29.0,171.0,169.87,130.22
2016,6,28,17,45,25.0,136.5,2.6,28.5,146.5,145.29,111.38
2016,6,28,18,0,20.0,115.0,2.4,28.0,122.0,113.49,86.37
2016,6,28,18,15,11.0,94.5,2.15,27.5,98.0,89.71,67.33
2016,6,28,18,30,2.0,74.0,1.9,27.0,74.0,66.67,48.57
2016,6,28,18,45,1.0,53.0,1.7,26.5,53.0,47.03,32.34
2016,6,28,19,0,0.0,32.0,1.5,26.0,32.0,27.06,15.7
2016,6,28,19,15,0.0,16.0,1.35,25.5,16.0,13.19,2.09
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,75.5,13.0,2.05,23.5,19.0,11.1,0.0
2016,6,29,6,0,151.0,26.0,2.3,24.0,38.0,20.13,8.36
2016,6,29,6,15,248.0,40.0,2.3,24.0,77.0,30.75,20.01
2016,6,29,6,30,345.0,54.0,2.3,24.0,116.0,41.19,29.52
2016,6,29,6,45,419.0,63.5,2.35,24.5,164.0,49.6,37.0
2016,6,29,7,0,493.0,73.0,2.4,25.0,212.0,55.95,42.49
2016,6,29,7,15,541.5,80.5,2.4,25.5,263.5,60.35,46.13
2016,6,29,7,30,590.0,88.0,2.4,26.0,315.0,64.61,49.52
2016,6,29,7,45,628.5,93.0,2.4,26.5,367.5,66.8,51.08
2016,6,29,8,0,667.0,98.0,2.4,27.0,420.0,68.92,52.54
2016,6,29,8,15,693.0,102.5,2.4,27.5,471.0,70.43,53.48
2016,6,29,8,30,719.0,107.0,2.4,28.0,522.0,78.85,60.12
2016,6,29,8,45,473.5,203.0,2.4,28.5,486.5,129.32,100.99
2016,6,29,9,0,228.0,299.0,2.4,29.0,451.0,217.49,155.65
2016,6,29,9,15,509.0,210.0,2.45,29.0,580.5,206.73,133.43
2016,6,29,9,30,790.0,121.0,2.5,29.0,710.0,243.86,151.3
2016,6,29,9,45,549.0,246.5,2.55,29.5,666.5,311.48,213.67
2016,6,29,10,0,308.0,372.0,2.6,30.0,623.0,359.48,257.62
2016,6,29,10,15,570.5,251.0,2.65,30.0,741.0,393.39,280.23
2016,6,29,10,30,833.0,130.0,2.7,30.0,859.0,461.81,331.02
2016,6,29,10,45,840.0,131.5,2.75,30.5,887.0,511.51,370.11
2016,6,29,11,0,847.0,133.0,2.8,31.0,915.0,560.08,407.23
2016,6,29,11,15,851.5,134.0,2.85,31.0,935.5,605.47,441.9
2016,6,29,11,30,856.0,135.0,2.9,31.0,956.0,649.07,474.48
2016,6,29,11,45,865.0,131.0,2.95,31.5,971.0,690.08,503.65
2016,6,29,12,0,874.0,127.0,3.0,32.0,986.0,729.24,530.86
2016,6,29,12,15,875.0,127.5,3.0,32.0,991.5,763.88,555.02
2016,6,29,12,30,876.0,128.0,3.0,32.0,997.0,796.08,576.15
2016,6,29,12,45,875.0,128.0,3.05,32.5,994.5,823.85,593.36
2016,6,29,13,0,874.0,128.0,3.1,33.0,992.0,848.88,608.73
2016,6,29,13,15,871.5,127.5,3.1,33.0,981.5,869.15,621.95
2016,6,29,13,30,869.0,127.0,3.1,33.0,971.0,886.02,633.05
2016,6,29,13,45,566.5,294.5,3.1,33.0,840.5,802.92,575.47
2016,6,29,14,0,264.0,462.0,3.1,33.0,710.0,683.05,488.65
2016,6,29,14,15,555.5,293.5,3.1,33.0,797.5,811.18,583.45
2016,6,29,14,30,847.0,125.0,3.1,33.0,885.0,906.84,649.31
2016,6,29,14,45,819.5,135.0,3.1,33.0,848.5,892.93,640.44
2016,6,29,15,0,792.0,145.0,3.1,33.0,812.0,887.78,638.2
2016,6,29,15,15,780.5,142.5,3.15,32.5,774.5,870.04,629.37
2016,6,29,15,30,769.0,140.0,3.2,32.0,737.0,849.16,618.52
2016,6,29,15,45,754.0,137.0,3.25,32.0,694.0,821.75,602.04
2016,6,29,16,0,739.0,134.0,3.3,32.0,651.0,791.71,583.73
2016,6,29,16,15,410.5,201.0,3.3,31.5,484.5,570.11,428.22
2016,6,29,16,30,82.0,268.0,3.3,31.0,318.0,320.83,241.83
2016,6,29,16,45,366.0,192.0,3.35,31.0,387.5,503.71,384.75
2016,6,29,17,0,650.0,116.0,3.4,31.0,457.0,626.53,478.44
2016,6,29,17,15,618.0,110.0,3.2,30.5,405.5,573.05,439.91
2016,6,29,17,30,586.0,104.0,3.0,30.0,354.0,519.9,401.65
2016,6,29,17,45,542.5,96.5,2.85,30.0,302.5,458.84,355.73
2016,6,29,18,0,499.0,89.0,2.7,30.0,251.0,399.91,310.21
2016,6,29,18,15,440.5,78.5,2.4,29.0,202.0,327.99,254.38
2016,6,29,18,30,382.0,68.0,2.1,28.0,153.0,266.95,205.14
2016,6,29,18,45,303.0,54.5,1.85,27.5,110.0,199.55,149.55
2016,6,29,19,0,224.0,41.0,1.6,27.0,67.0,140.51,99.79
2016,6,29,19,15,112.0,20.5,1.55,26.5,33.5,66.98,31.37
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,66.5,13.5,1.2,23.5,18.0,11.52,0.0
2016,6,30,6,0,133.0,27.0,1.4,24.0,36.0,20.86,8.63
2016,6,30,6,15,227.5,42.0,1.45,24.5,75.0,32.17,21.13
2016,6,30,6,30,322.0,57.0,1.5,25.0,114.0,43.28,31.15
2016,6,30,6,45,397.0,67.0,1.6,26.0,162.0,50.47,37.49
2016,6,30,7,0,472.0,77.0,1.7,27.0,210.0,59.05,44.74
2016,6,30,7,15,521.0,85.5,1.8,27.5,261.0,64.06,48.86
2016,6,30,7,30,570.0,94.0,1.9,28.0,312.0,68.89,52.68
2016,6,30,7,45,608.0,99.5,2.0,28.5,364.5,71.21,54.32
2016,6,30,8,0,646.0,105.0,2.1,29.0,417.0,73.44,55.84
2016,6,30,8,15,404.5,179.5,2.15,29.0,382.5,116.26,90.82
2016,6,30,8,30,163.0,254.0,2.2,29.0,348.0,169.19,133.25
2016,6,30,8,45,449.5,190.0,2.25,29.5,481.5,120.83,93.56
2016,6,30,9,0,736.0,126.0,2.3,30.0,615.0,141.7,80.33
2016,6,30,9,15,752.0,129.5,2.3,30.0,660.0,193.76,113.18
2016,6,30,9,30,768.0,133.0,2.3,30.0,705.0,247.27,153.98
2016,6,30,9,45,543.5,250.5,2.35,30.5,666.5,312.33,213.38
2016,6,30,10,0,319.0,368.0,2.4,31.0,628.0,360.32,256.67
2016,6,30,10,15,216.5,397.5,2.45,31.0,577.5,373.59,269.78
2016,6,30,10,30,114.0,427.0,2.5,31.0,527.0,367.39,267.35
2016,6,30,10,45,108.0,440.0,2.55,31.5,537.0,392.12,284.9
2016,6,30,11,0,102.0,453.0,2.6,32.0,547.0,409.41,296.75
2016,6,30,11,15,470.0,301.0,2.6,32.0,750.0,513.38,373.41
2016,6,30,11,30,838.0,149.0,2.6,32.0,953.0,647.63,470.76
2016,6,30,11,45,484.5,324.0,2.65,32.5,790.5,595.05,430.18
2016,6,30,12,0,131.0,499.0,2.7,33.0,628.0,506.54,363.26
2016,6,30,12,15,280.5,472.0,2.75,33.0,750.0,610.01,437.58
2016,6,30,12,30,430.0,445.0,2.8,33.0,872.0,723.5,516.18
2016,6,30,12,45,356.0,466.0,2.85,33.5,819.0,701.05,498.78
2016,6,30,13,0,282.0,487.0,2.9,34.0,766.0,674.59,479.3
2016,6,30,13,15,283.5,481.5,2.95,34.0,759.0,685.51,487.38
2016,6,30,13,30,285.0,476.0,3.0,34.0,752.0,694.69,494.09
2016,6,30,13,45,561.5,310.5,3.05,34.0,842.0,813.25,580.54
2016,6,30,14,0,838.0,145.0,3.1,34.0,932.0,902.94,642.73
2016,6,30,14,15,832.0,143.5,3.15,34.0,907.0,905.23,644.47
2016,6,30,14,30,826.0,142.0,3.2,34.0,882.0,903.92,644.68
2016,6,30,14,45,826.0,134.5,3.3,34.0,852.5,898.93,642.96
2016,6,30,15,0,826.0,127.0,3.4,34.0,823.0,890.18,638.9
2016,6,30,15,15,816.0,125.0,3.45,34.0,785.5,884.47,636.67
2016,6,30,15,30,806.0,123.0,3.5,34.0,748.0,864.9,625.41
2016,6,30,15,45,533.5,219.0,3.55,34.0,622.5,712.23,522.2
2016,6,30,16,0,261.0,315.0,3.6,34.0,497.0,552.63,407.15
2016,6,30,16,15,503.0,212.0,3.6,33.5,532.5,658.51,489.87
2016,6,30,16,30,745.0,109.0,3.6,33.0,568.0,734.13,547.62
2016,6,30,16,45,723.0,105.0,3.65,32.5,518.0,690.13,519.49
2016,6,30,17,0,701.0,101.0,3.7,32.0,468.0,647.73,492.36
2016,6,30,17,15,670.5,95.5,3.6,31.5,416.0,594.0,455.08
2016,6,30,17,30,640.0,90.0,3.5,31.0,364.0,540.4,416.88
2016,6,30,17,45,599.5,83.5,3.4,31.0,311.5,480.08,371.69
2016,6,30,18,0,559.0,77.0,3.3,31.0,259.0,421.59,326.56
2016,6,30,18,15,501.0,69.0,3.0,30.0,209.0,354.67,274.49
2016,6,30,18,30,443.0,61.0,2.7,29.0,159.0,292.18,224.03
2016,6,30,18,45,358.5,49.5,2.4,28.5,114.5,220.21,164.68
2016,6,30,19,0,274.0,38.0,2.1,28.0,70.0,154.8,109.62
2016,6,30,19,15,137.0,19.0,2.05,27.5,35.0,72.49,33.96
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,82.0,13.0,1.4,23.5,19.0,11.1,0.0
2016,7,1,6,0,164.0,26.0,1.6,24.0,38.0,20.17,7.89
2016,7,1,6,15,266.0,39.5,1.6,24.5,78.0,30.45,19.68
2016,7,1,6,30,368.0,53.0,1.6,25.0,118.0,42.47,30.45
2016,7,1,6,45,441.0,62.5,1.65,25.5,167.0,49.01,36.33
2016,7,1,7,0,514.0,72.0,1.7,26.0,216.0,55.42,41.85
2016,7,1,7,15,563.0,79.5,1.75,26.5,268.5,59.88,45.53
2016,7,1,7,30,612.0,87.0,1.8,27.0,321.0,64.2,48.96
2016,7,1,7,45,648.5,92.5,1.9,28.0,374.5,66.78,50.74
2016,7,1,8,0,685.0,98.0,2.0,29.0,428.0,69.25,52.37
2016,7,1,8,15,711.0,102.5,2.05,29.5,480.0,70.79,53.32
2016,7,1,8,30,737.0,107.0,2.1,30.0,532.0,79.24,59.93
2016,7,1,8,45,757.5,110.5,2.15,30.5,581.0,83.47,63.03
2016,7,1,9,0,778.0,114.0,2.2,31.0,630.0,136.52,74.78
2016,7,1,9,15,793.0,117.0,2.2,31.0,675.5,190.61,108.65
2016,7,1,9,30,808.0,120.0,2.2,31.0,721.0,245.97,150.77
2016,7,1,9,45,821.0,122.0,2.25,31.5,761.5,301.12,195.52
2016,7,1,10,0,834.0,124.0,2.3,32.0,802.0,361.88,244.9
2016,7,1,10,15,842.5,126.0,2.35,32.0,836.5,415.05,288.87
2016,7,1,10,30,851.0,128.0,2.4,32.0,871.0,467.65,331.52
2016,7,1,10,45,859.0,128.5,2.45,32.5,899.5,518.17,370.85
2016,7,1,11,0,867.0,129.0,2.5,33.0,928.0,567.59,408.17
2016,7,1,11,15,871.0,130.0,2.55,33.0,949.0,613.72,442.96
2016,7,1,11,30,875.0,131.0,2.6,33.0,970.0,657.98,475.58
2016,7,1,11,45,871.5,136.0,2.65,33.5,981.5,698.09,503.53
2016,7,1,12,0,868.0,141.0,2.7,34.0,993.0,735.47,528.94
2016,7,1,12,15,586.5,312.0,2.75,34.0,889.0,707.75,506.11
2016,7,1,12,30,305.0,483.0,2.8,34.0,785.0,656.23,466.41
2016,7,1,12,45,587.0,311.5,2.9,34.5,892.0,759.66,541.96
2016,7,1,13,0,869.0,140.0,3.0,35.0,999.0,854.88,607.55
2016,7,1,13,15,866.5,139.5,3.05,35.0,988.5,875.4,620.56
2016,7,1,13,30,864.0,139.0,3.1,35.0,978.0,892.55,632.02
2016,7,1,13,45,860.0,138.0,3.2,35.0,959.5,904.4,640.53
2016,7,1,14,0,856.0,137.0,3.3,35.0,941.0,912.63,646.85
2016,7,1,14,15,850.0,135.5,3.35,35.0,916.0,914.93,649.21
2016,7,1,14,30,844.0,134.0,3.4,35.0,891.0,913.57,649.39
2016,7,1,14,45,835.5,132.0,3.5,35.0,859.0,905.84,645.89
