Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,15,744.5,173.0,5.85,36.5,775.0,884.47,642.25
2016,7,11,15,30,732.0,170.0,5.8,36.0,737.0,862.94,630.19
2016,7,11,15,45,714.5,166.5,5.8,36.0,694.0,833.57,611.77
2016,7,11,16,0,697.0,163.0,5.8,36.0,651.0,801.7,591.61
2016,7,11,16,15,675.5,158.0,5.75,35.5,603.0,762.66,567.37
2016,7,11,16,30,654.0,153.0,5.7,35.0,555.0,721.85,541.22
2016,7,11,16,45,623.5,148.0,5.7,35.0,504.0,672.55,507.35
2016,7,11,17,0,593.0,143.0,5.7,35.0,453.0,622.67,472.48
2016,7,11,17,15,556.0,135.5,5.6,34.5,401.0,558.6,427.41
2016,7,11,17,30,519.0,128.0,5.5,34.0,349.0,503.31,387.52
2016,7,11,17,45,464.5,119.5,5.45,33.5,296.5,437.52,338.58
2016,7,11,18,0,410.0,111.0,5.4,33.0,244.0,375.28,290.96
2016,7,11,18,15,342.5,97.5,5.3,32.0,194.5,304.87,236.14
2016,7,11,18,30,275.0,84.0,5.2,31.0,145.0,231.34,177.44
2016,7,11,18,45,186.0,66.0,5.1,30.5,102.0,160.98,119.99
2016,7,11,19,0,97.0,48.0,5.0,30.0,59.0,93.74,65.1
2016,7,11,19,15,48.5,24.0,5.0,29.5,29.5,43.13,14.74
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,21.0,11.0,4.9,23.5,12.0,9.39,0.0
2016,7,12,6,0,42.0,22.0,5.0,24.0,24.0,17.53,0.0
2016,7,12,6,15,135.0,41.5,5.15,24.5,60.5,31.94,20.34
2016,7,12,6,30,228.0,61.0,5.3,25.0,97.0,45.95,33.15
2016,7,12,6,45,326.5,71.5,5.45,25.5,145.5,53.45,39.98
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,60.89,46.48
2016,7,12,7,15,272.5,114.0,5.6,26.5,192.5,83.15,65.31
2016,7,12,7,30,120.0,146.0,5.6,27.0,191.0,105.09,83.51
2016,7,12,7,45,108.5,170.5,5.7,27.5,215.5,120.31,95.77
2016,7,12,8,0,97.0,195.0,5.8,28.0,240.0,140.47,111.9
2016,7,12,8,15,401.0,154.5,5.85,28.5,375.5,101.46,79.08
2016,7,12,8,30,705.0,114.0,5.9,29.0,511.0,76.63,58.16
2016,7,12,8,45,732.5,115.0,5.95,30.0,561.5,83.13,63.04
2016,7,12,9,0,760.0,116.0,6.0,31.0,612.0,133.13,74.08
2016,7,12,9,15,775.5,119.0,6.0,31.5,657.5,186.68,107.01
2016,7,12,9,30,791.0,122.0,6.0,32.0,703.0,241.61,148.71
2016,7,12,9,45,806.0,123.0,6.0,32.5,744.5,296.14,193.43
2016,7,12,10,0,821.0,124.0,6.0,33.0,786.0,356.45,243.3
2016,7,12,10,15,830.0,126.0,5.95,33.5,820.5,409.7,287.64
2016,7,12,10,30,839.0,128.0,5.9,34.0,855.0,462.48,330.63
2016,7,12,10,45,847.5,128.5,5.9,34.5,884.0,513.27,371.05
2016,7,12,11,0,856.0,129.0,5.9,35.0,913.0,563.06,409.54
2016,7,12,11,15,860.5,130.0,5.85,35.0,934.5,609.65,445.45
2016,7,12,11,30,865.0,131.0,5.8,35.0,956.0,654.45,479.19
2016,7,12,11,45,874.5,127.0,5.8,35.5,971.5,696.93,509.73
2016,7,12,12,0,884.0,123.0,5.8,36.0,987.0,737.58,538.28
2016,7,12,12,15,885.0,123.0,5.75,36.0,993.0,772.98,562.99
2016,7,12,12,30,886.0,123.0,5.7,36.0,999.0,805.82,584.81
2016,7,12,12,45,888.5,121.0,5.7,36.5,997.5,835.67,603.49
2016,7,12,13,0,891.0,119.0,5.7,37.0,996.0,862.77,620.24
2016,7,12,13,15,888.5,118.5,5.65,37.0,986.0,883.77,633.98
2016,7,12,13,30,886.0,118.0,5.6,37.0,976.0,901.33,645.5
2016,7,12,13,45,883.5,116.0,5.6,37.0,958.5,913.93,654.12
2016,7,12,14,0,881.0,114.0,5.6,37.0,941.0,922.82,660.43
2016,7,12,14,15,875.5,113.0,5.55,37.0,916.5,926.14,662.93
2016,7,12,14,30,870.0,112.0,5.5,37.0,892.0,925.73,663.13
2016,7,12,14,45,863.5,110.0,5.5,37.0,860.0,919.71,660.08
2016,7,12,15,0,857.0,108.0,5.5,37.0,828.0,910.05,654.78
2016,7,12,15,15,847.0,106.0,5.5,37.0,790.5,893.66,645.14
2016,7,12,15,30,837.0,104.0,5.5,37.0,753.0,873.94,633.38
2016,7,12,15,45,820.5,103.0,5.5,37.0,709.0,846.35,616.4
2016,7,12,16,0,804.0,102.0,5.5,37.0,665.0,824.7,603.44
2016,7,12,16,15,787.0,99.5,5.5,36.5,617.5,789.55,582.44
2016,7,12,16,30,770.0,97.0,5.5,36.0,570.0,752.16,559.69
2016,7,12,16,45,741.0,95.5,5.55,35.5,518.0,704.54,529.57
2016,7,12,17,0,712.0,94.0,5.6,35.0,466.0,656.02,498.19
2016,7,12,17,15,681.0,89.5,5.55,34.5,413.5,604.84,463.12
2016,7,12,17,30,650.0,85.0,5.5,34.0,361.0,551.27,424.85
2016,7,12,17,45,601.5,80.5,5.5,33.5,307.5,487.3,377.6
2016,7,12,18,0,553.0,76.0,5.5,33.0,254.0,425.79,330.65
2016,7,12,18,15,491.0,68.0,5.4,32.5,204.0,356.2,275.8
2016,7,12,18,30,429.0,60.0,5.3,32.0,154.0,291.45,223.04
2016,7,12,18,45,334.5,49.0,5.25,31.5,109.5,211.95,157.91
2016,7,12,19,0,240.0,38.0,5.2,31.0,65.0,147.47,103.51
2016,7,12,19,15,120.0,19.0,5.15,30.5,32.5,69.05,24.91
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,43.0,10.5,4.05,24.5,13.0,8.96,0.0
2016,7,13,6,0,86.0,21.0,4.2,25.0,26.0,16.57,0.0
2016,7,13,6,15,197.0,36.5,4.35,25.5,63.0,28.07,17.05
2016,7,13,6,30,308.0,52.0,4.5,26.0,100.0,39.7,27.74
2016,7,13,6,45,410.0,58.5,4.65,26.5,150.0,46.12,33.59
2016,7,13,7,0,512.0,65.0,4.8,27.0,200.0,50.38,37.36
2016,7,13,7,15,564.0,72.0,4.9,27.5,252.0,54.69,40.96
2016,7,13,7,30,616.0,79.0,5.0,28.0,304.0,58.88,44.34
2016,7,13,7,45,667.0,79.5,5.15,29.0,359.5,58.36,43.56
2016,7,13,8,0,718.0,80.0,5.3,30.0,415.0,63.35,47.35
2016,7,13,8,15,743.0,84.0,5.4,30.5,467.5,65.27,48.64
2016,7,13,8,30,768.0,88.0,5.5,31.0,520.0,67.08,49.84
2016,7,13,8,45,792.0,88.5,5.6,31.5,570.5,66.47,49.04
2016,7,13,9,0,816.0,89.0,5.7,32.0,621.0,128.31,68.32
2016,7,13,9,15,829.5,91.5,5.7,32.5,666.5,183.77,102.15
2016,7,13,9,30,843.0,94.0,5.7,33.0,712.0,240.19,144.97
2016,7,13,9,45,854.5,95.5,5.75,33.5,753.0,296.12,191.01
2016,7,13,10,0,866.0,97.0,5.8,34.0,794.0,352.29,238.13
2016,7,13,10,15,874.0,98.5,5.85,34.5,829.0,407.14,283.95
2016,7,13,10,30,882.0,100.0,5.9,35.0,864.0,461.35,328.25
2016,7,13,10,45,887.5,101.5,5.95,35.5,892.5,513.47,369.83
2016,7,13,11,0,893.0,103.0,6.0,36.0,921.0,564.24,409.16
2016,7,13,11,15,897.0,104.0,6.0,36.0,942.0,612.17,446.15
2016,7,13,11,30,901.0,105.0,6.0,36.0,963.0,658.17,480.88
2016,7,13,11,45,881.0,121.0,6.0,36.5,971.0,697.42,508.7
2016,7,13,12,0,861.0,137.0,6.0,37.0,979.0,732.44,532.82
2016,7,13,12,15,862.5,137.5,6.0,37.0,985.0,767.97,558.17
2016,7,13,12,30,864.0,138.0,6.0,37.0,991.0,801.09,580.4
2016,7,13,12,45,862.5,138.5,6.05,37.5,989.0,829.33,598.23
2016,7,13,13,0,861.0,139.0,6.1,38.0,987.0,854.82,614.18
2016,7,13,13,15,859.0,138.5,6.1,38.0,977.0,876.04,628.37
2016,7,13,13,30,857.0,138.0,6.1,38.0,967.0,893.94,640.44
2016,7,13,13,45,852.0,137.5,6.1,38.0,949.5,905.67,648.52
2016,7,13,14,0,847.0,137.0,6.1,38.0,932.0,913.77,654.35
2016,7,13,14,15,841.0,135.5,6.05,38.0,907.0,916.4,656.44
2016,7,13,14,30,835.0,134.0,6.0,38.0,882.0,915.39,656.28
2016,7,13,14,45,817.0,138.5,6.0,38.0,848.5,917.26,658.42
2016,7,13,15,0,799.0,143.0,6.0,38.0,815.0,904.16,650.77
2016,7,13,15,15,788.0,140.5,5.95,37.5,777.5,887.04,641.72
2016,7,13,15,30,777.0,138.0,5.9,37.0,740.0,866.7,630.56
2016,7,13,15,45,757.5,137.0,5.9,37.0,696.0,837.33,612.21
2016,7,13,16,0,738.0,136.0,5.9,37.0,652.0,805.42,592.1
2016,7,13,16,15,718.5,132.0,5.85,36.5,605.0,772.74,572.38
2016,7,13,16,30,699.0,128.0,5.8,36.0,558.0,733.49,547.87
2016,7,13,16,45,666.0,126.0,5.75,36.0,506.5,684.25,514.8
2016,7,13,17,0,633.0,124.0,5.7,36.0,455.0,634.52,479.99
2016,7,13,17,15,598.5,117.5,5.6,35.5,403.0,578.78,441.08
2016,7,13,17,30,564.0,111.0,5.5,35.0,351.0,523.53,401.54
2016,7,13,17,45,509.0,105.0,5.4,34.5,298.0,450.6,347.62
2016,7,13,18,0,454.0,99.0,5.3,34.0,245.0,388.74,300.4
2016,7,13,18,15,387.0,87.5,5.0,33.0,195.5,318.45,245.69
2016,7,13,18,30,320.0,76.0,4.7,32.0,146.0,254.08,194.05
2016,7,13,18,45,227.0,60.5,4.45,31.5,103.0,180.75,134.33
2016,7,13,19,0,134.0,45.0,4.2,31.0,60.0,110.39,76.76
2016,7,13,19,15,67.0,22.5,4.05,30.5,30.0,51.55,16.31
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,60.0,10.0,3.6,23.5,13.0,8.54,0.0
2016,7,14,6,0,120.0,20.0,3.8,24.0,26.0,15.55,0.0
2016,7,14,6,15,242.5,33.0,3.95,24.5,65.0,25.58,15.05
2016,7,14,6,30,365.0,46.0,4.1,25.0,104.0,37.1,25.67
2016,7,14,6,45,449.0,54.5,4.25,25.5,153.0,43.08,31.15
2016,7,14,7,0,533.0,63.0,4.4,26.0,202.0,49.0,36.34
2016,7,14,7,15,585.0,69.5,4.5,26.5,255.0,53.01,39.72
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,56.95,42.89
2016,7,14,7,45,673.5,80.5,4.75,28.0,362.0,59.18,44.44
2016,7,14,8,0,710.0,85.0,4.9,29.0,416.0,67.0,50.61
2016,7,14,8,15,736.5,89.0,4.9,29.5,468.5,68.79,51.78
2016,7,14,8,30,763.0,93.0,4.9,30.0,521.0,70.48,52.86
2016,7,14,8,45,781.0,97.0,4.95,31.0,570.5,71.91,53.6
2016,7,14,9,0,799.0,101.0,5.0,32.0,620.0,125.84,66.92
2016,7,14,9,15,813.5,103.5,4.95,32.5,666.0,181.29,100.8
2016,7,14,9,30,828.0,106.0,4.9,33.0,712.0,245.31,149.17
2016,7,14,9,45,837.0,109.5,4.85,33.5,752.5,301.3,194.94
2016,7,14,10,0,846.0,113.0,4.8,34.0,793.0,357.28,241.46
2016,7,14,10,15,854.5,114.5,4.75,34.5,828.0,411.44,286.14
2016,7,14,10,30,863.0,116.0,4.7,35.0,863.0,465.03,329.28
2016,7,14,10,45,867.0,119.0,4.7,35.5,891.0,516.73,369.85
2016,7,14,11,0,871.0,122.0,4.7,36.0,919.0,566.96,408.06
2016,7,14,11,15,875.5,123.0,4.7,36.0,940.0,614.36,444.02
2016,7,14,11,30,880.0,124.0,4.7,36.0,961.0,659.93,477.81
2016,7,14,11,45,881.0,125.5,4.7,36.5,974.5,701.52,507.05
2016,7,14,12,0,882.0,127.0,4.7,37.0,988.0,740.67,533.89
2016,7,14,12,15,882.5,127.0,4.7,37.0,993.5,775.8,558.13
2016,7,14,12,30,883.0,127.0,4.7,37.0,999.0,808.34,579.5
2016,7,14,12,45,880.5,128.5,4.75,37.5,996.5,837.02,597.2
2016,7,14,13,0,878.0,130.0,4.8,38.0,994.0,862.82,612.95
2016,7,14,13,15,875.5,129.5,4.85,38.0,984.0,883.83,626.91
2016,7,14,13,30,873.0,129.0,4.9,38.0,974.0,901.44,638.82
2016,7,14,13,45,867.0,129.0,4.95,38.0,955.5,912.79,646.79
2016,7,14,14,0,861.0,129.0,5.0,38.0,937.0,920.46,652.53
2016,7,14,14,15,855.5,128.0,5.05,38.0,912.0,923.98,655.74
2016,7,14,14,30,850.0,127.0,5.1,38.0,887.0,923.83,656.7
2016,7,14,14,45,840.0,126.5,5.15,38.0,855.0,916.35,653.05
2016,7,14,15,0,830.0,126.0,5.2,38.0,823.0,905.37,647.24
2016,7,14,15,15,819.5,123.5,5.25,37.5,785.5,888.57,639.07
2016,7,14,15,30,809.0,121.0,5.3,37.0,748.0,878.76,635.59
2016,7,14,15,45,794.0,119.0,5.35,37.0,704.5,851.75,619.28
2016,7,14,16,0,779.0,117.0,5.4,37.0,661.0,821.96,601.11
2016,7,14,16,15,761.0,114.0,5.35,36.5,613.5,786.0,579.4
2016,7,14,16,30,743.0,111.0,5.3,36.0,566.0,747.88,555.97
2016,7,14,16,45,716.5,107.5,5.25,35.5,515.0,703.95,528.14
2016,7,14,17,0,690.0,104.0,5.2,35.0,464.0,655.86,496.87
2016,7,14,17,15,658.0,99.0,5.05,34.5,411.5,601.54,459.02
2016,7,14,17,30,626.0,94.0,4.9,34.0,359.0,547.45,420.37
2016,7,14,17,45,577.5,88.5,4.8,33.5,306.0,483.05,372.94
2016,7,14,18,0,529.0,83.0,4.7,33.0,253.0,421.1,325.86
2016,7,14,18,15,464.0,74.0,4.45,32.5,202.5,349.61,269.8
2016,7,14,18,30,399.0,65.0,4.2,32.0,152.0,279.64,213.41
2016,7,14,18,45,298.5,52.5,4.0,31.5,107.5,202.07,150.16
2016,7,14,19,0,198.0,40.0,3.8,31.0,63.0,135.48,94.66
2016,7,14,19,15,99.0,20.0,3.8,30.5,31.5,64.06,19.71
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,8.96,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,16.8,0.0
2016,7,15,6,15,105.5,40.5,3.85,25.0,57.0,31.07,19.34
2016,7,15,6,30,211.0,60.0,3.9,25.0,93.0,45.63,32.81
2016,7,15,6,45,310.5,71.5,4.0,25.5,141.5,53.42,39.92
2016,7,15,7,0,410.0,83.0,4.1,26.0,190.0,61.55,47.02
2016,7,15,7,15,468.5,92.5,4.15,26.5,242.0,67.83,52.31
2016,7,15,7,30,527.0,102.0,4.2,27.0,294.0,75.52,58.59
2016,7,15,7,45,402.5,142.0,4.3,28.0,302.5,97.67,76.68
2016,7,15,8,0,278.0,182.0,4.4,29.0,311.0,124.24,98.01
2016,7,15,8,15,483.0,152.5,4.4,29.5,409.5,101.62,78.84
2016,7,15,8,30,688.0,123.0,4.4,30.0,508.0,82.36,62.61
2016,7,15,8,45,707.0,129.0,4.45,31.0,557.0,83.97,63.44
2016,7,15,9,0,726.0,135.0,4.5,32.0,606.0,135.63,76.76
2016,7,15,9,15,743.0,138.5,4.45,32.5,652.0,188.74,109.23
2016,7,15,9,30,760.0,142.0,4.4,33.0,698.0,249.73,154.91
2016,7,15,9,45,767.5,148.5,4.35,33.5,737.5,304.71,199.38
2016,7,15,10,0,775.0,155.0,4.3,34.0,777.0,359.76,244.52
2016,7,15,10,15,784.5,157.5,4.15,34.5,811.5,412.52,287.35
2016,7,15,10,30,794.0,160.0,4.0,35.0,846.0,465.09,328.94
2016,7,15,10,45,794.0,166.5,3.85,35.5,872.5,515.59,367.77
2016,7,15,11,0,794.0,173.0,3.7,36.0,899.0,564.52,404.09
2016,7,15,11,15,799.0,174.5,3.55,36.5,920.0,610.86,437.38
2016,7,15,11,30,804.0,176.0,3.4,37.0,941.0,655.71,468.52
2016,7,15,11,45,795.5,185.0,3.3,37.5,951.5,695.59,495.3
2016,7,15,12,0,787.0,194.0,3.2,38.0,962.0,732.68,519.4
2016,7,15,12,15,788.0,194.5,3.2,38.0,967.5,767.43,543.09
2016,7,15,12,30,789.0,195.0,3.2,38.0,973.0,799.93,564.94
2016,7,15,12,45,785.0,197.0,3.2,38.0,970.0,827.24,583.08
2016,7,15,13,0,781.0,199.0,3.2,38.0,967.0,851.78,598.78
2016,7,15,13,15,778.0,198.0,3.3,38.0,957.5,871.6,612.02
2016,7,15,13,30,775.0,197.0,3.4,38.0,948.0,888.14,623.28
2016,7,15,13,45,768.5,197.0,3.5,38.5,929.5,898.99,629.71
2016,7,15,14,0,762.0,197.0,3.6,39.0,911.0,906.31,634.01
2016,7,15,14,15,754.5,195.0,3.7,39.0,886.5,907.35,635.79
2016,7,15,14,30,747.0,193.0,3.8,39.0,862.0,904.85,635.46
2016,7,15,14,45,730.0,194.5,3.95,39.0,828.5,901.83,635.17
2016,7,15,15,0,713.0,196.0,4.1,39.0,795.0,887.37,627.6
2016,7,15,15,15,699.5,192.5,4.1,38.5,757.5,867.97,617.55
2016,7,15,15,30,686.0,189.0,4.1,38.0,720.0,845.61,605.58
2016,7,15,15,45,669.5,184.0,4.2,38.0,677.0,816.3,588.13
2016,7,15,16,0,653.0,179.0,4.3,38.0,634.0,784.54,568.8
2016,7,15,16,15,630.0,173.5,4.3,37.5,587.0,744.59,544.24
2016,7,15,16,30,607.0,168.0,4.3,37.0,540.0,703.04,518.16
2016,7,15,16,45,577.5,161.0,4.3,37.0,489.5,653.57,485.0
2016,7,15,17,0,548.0,154.0,4.3,37.0,439.0,596.98,446.36
2016,7,15,17,15,509.5,145.5,4.15,36.5,387.5,539.97,406.94
2016,7,15,17,30,471.0,137.0,4.0,36.0,336.0,484.24,367.43
2016,7,15,17,45,418.5,126.0,3.85,35.5,284.5,418.75,319.54
2016,7,15,18,0,366.0,115.0,3.7,35.0,233.0,356.76,272.91
2016,7,15,18,15,300.0,100.5,3.4,34.0,184.5,277.35,212.14
2016,7,15,18,30,234.0,86.0,3.1,33.0,136.0,216.33,163.77
2016,7,15,18,45,154.0,65.5,2.8,32.0,94.5,148.56,109.44
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,82.39,56.12
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,37.9,8.42
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,4.69,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,9.06,0.0
2016,7,16,6,15,0.0,30.0,2.95,24.5,30.0,24.4,13.95
2016,7,16,6,30,0.0,49.0,3.0,25.0,49.0,39.18,27.38
2016,7,16,6,45,13.5,71.0,3.15,25.5,74.5,55.99,42.09
2016,7,16,7,0,27.0,93.0,3.3,26.0,100.0,71.04,55.07
2016,7,16,7,15,37.5,115.0,3.3,26.5,127.5,86.71,68.26
2016,7,16,7,30,48.0,137.0,3.3,27.0,155.0,102.1,80.92
2016,7,16,7,45,114.5,164.5,3.35,27.5,215.5,116.85,92.77
2016,7,16,8,0,181.0,192.0,3.4,28.0,276.0,134.31,106.64
2016,7,16,8,15,439.5,153.5,3.4,28.5,390.5,101.64,79.14
2016,7,16,8,30,698.0,115.0,3.4,29.0,505.0,77.39,58.76
2016,7,16,8,45,726.0,116.5,3.45,30.0,556.0,76.6,57.67
2016,7,16,9,0,754.0,118.0,3.5,31.0,607.0,133.94,74.87
2016,7,16,9,15,524.0,221.5,3.45,31.5,573.5,213.87,137.54
2016,7,16,9,30,294.0,325.0,3.4,32.0,540.0,276.95,193.46
2016,7,16,9,45,556.0,226.0,3.4,33.0,661.5,297.55,200.75
2016,7,16,10,0,818.0,127.0,3.4,34.0,783.0,353.6,238.53
2016,7,16,10,15,827.5,129.0,3.35,34.5,818.5,411.94,285.59
2016,7,16,10,30,837.0,131.0,3.3,35.0,854.0,465.12,327.8
2016,7,16,10,45,845.5,131.5,3.3,35.5,883.0,516.13,367.28
2016,7,16,11,0,854.0,132.0,3.3,36.0,912.0,566.13,404.79
2016,7,16,11,15,616.5,276.5,3.3,36.0,847.0,581.71,416.09
2016,7,16,11,30,379.0,421.0,3.3,36.0,782.0,579.8,413.17
2016,7,16,11,45,612.0,287.0,3.3,36.5,879.5,654.45,467.44
2016,7,16,12,0,845.0,153.0,3.3,37.0,977.0,735.23,525.29
2016,7,16,12,15,846.5,153.5,3.35,37.0,983.5,770.54,549.57
2016,7,16,12,30,848.0,154.0,3.4,37.0,990.0,803.52,571.34
2016,7,16,12,45,846.5,154.0,3.5,37.5,988.0,831.29,588.44
2016,7,16,13,0,845.0,154.0,3.6,38.0,986.0,856.35,603.77
2016,7,16,13,15,842.5,153.5,3.65,38.0,976.0,877.17,617.42
2016,7,16,13,30,840.0,153.0,3.7,38.0,966.0,894.71,629.06
2016,7,16,13,45,835.0,152.5,3.8,38.0,948.0,906.56,637.43
2016,7,16,14,0,830.0,152.0,3.9,38.0,930.0,914.83,643.66
2016,7,16,14,15,824.0,150.5,4.0,38.0,905.0,930.75,654.92
2016,7,16,14,30,818.0,149.0,4.1,38.0,880.0,929.87,655.54
2016,7,16,14,45,812.5,145.0,4.2,38.0,849.0,923.3,652.72
2016,7,16,15,0,807.0,141.0,4.3,38.0,818.0,913.1,647.7
2016,7,16,15,15,796.0,138.0,4.35,37.5,780.0,895.37,638.98
2016,7,16,15,30,785.0,135.0,4.4,37.0,742.0,874.37,628.17
2016,7,16,15,45,770.5,132.0,4.45,37.0,699.0,847.16,611.94
2016,7,16,16,0,756.0,129.0,4.5,37.0,656.0,817.18,593.82
2016,7,16,16,15,736.5,125.0,4.55,36.5,608.0,779.37,571.48
2016,7,16,16,30,717.0,121.0,4.6,36.0,560.0,743.64,550.26
2016,7,16,16,45,691.5,116.5,4.65,36.0,509.0,696.83,519.86
2016,7,16,17,0,666.0,112.0,4.7,36.0,458.0,649.06,487.97
2016,7,16,17,15,632.5,106.0,4.65,35.5,405.5,593.27,449.76
2016,7,16,17,30,599.0,100.0,4.6,35.0,353.0,537.86,410.74
2016,7,16,17,45,552.5,93.0,4.55,34.5,300.5,473.97,364.13
2016,7,16,18,0,506.0,86.0,4.5,34.0,248.0,412.41,317.72
2016,7,16,18,15,441.5,76.0,4.25,33.0,197.5,336.05,258.9
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,271.52,207.17
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,197.15,146.39
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,132.91,92.5
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,62.49,14.85
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,34.0,9.0,2.65,23.5,11.0,7.68,0.0
2016,7,17,6,0,68.0,18.0,2.9,24.0,22.0,14.27,0.0
2016,7,17,6,15,176.5,35.0,2.95,24.5,58.5,26.92,15.87
2016,7,17,6,30,285.0,52.0,3.0,25.0,95.0,39.65,27.74
2016,7,17,6,45,377.5,62.0,3.15,25.5,144.0,46.99,34.44
2016,7,17,7,0,470.0,72.0,3.3,26.0,193.0,55.98,42.28
2016,7,17,7,15,525.5,80.0,3.3,26.5,245.5,60.78,46.32
2016,7,17,7,30,581.0,88.0,3.3,27.0,298.0,65.44,50.09
2016,7,17,7,45,626.0,92.5,3.3,28.0,352.5,67.29,51.26
2016,7,17,8,0,671.0,97.0,3.3,29.0,407.0,69.14,52.38
2016,7,17,8,15,699.5,101.5,3.3,29.5,459.5,70.71,53.36
2016,7,17,8,30,728.0,106.0,3.3,30.0,512.0,72.18,54.25
2016,7,17,8,45,750.5,109.5,3.35,30.5,562.5,79.95,60.29
2016,7,17,9,0,773.0,113.0,3.4,31.0,613.0,132.04,72.79
2016,7,17,9,15,789.0,116.0,3.4,31.5,659.5,186.75,106.18
2016,7,17,9,30,805.0,119.0,3.4,32.0,706.0,242.91,148.46
2016,7,17,9,45,817.5,121.0,3.45,33.0,747.5,298.64,193.42
2016,7,17,10,0,830.0,123.0,3.5,34.0,789.0,359.83,242.86
2016,7,17,10,15,839.0,125.0,3.5,34.0,824.0,413.95,287.64
2016,7,17,10,30,848.0,127.0,3.5,34.0,859.0,467.58,331.15
2016,7,17,10,45,855.0,128.5,3.55,34.5,888.0,519.19,371.43
2016,7,17,11,0,862.0,130.0,3.6,35.0,917.0,569.64,409.61
2016,7,17,11,15,866.0,131.0,3.65,35.5,938.0,616.6,444.22
2016,7,17,11,30,870.0,132.0,3.7,36.0,959.0,661.71,476.52
2016,7,17,11,45,877.0,129.5,3.75,36.5,974.0,704.21,506.24
2016,7,17,12,0,884.0,127.0,3.8,37.0,989.0,744.71,533.91
2016,7,17,12,15,884.5,127.5,3.85,37.0,995.0,780.49,558.37
2016,7,17,12,30,885.0,128.0,3.9,37.0,1001.0,813.69,580.11
2016,7,17,12,45,885.0,127.0,4.0,37.0,998.5,842.61,599.24
2016,7,17,13,0,885.0,126.0,4.1,37.0,996.0,868.67,616.54
2016,7,17,13,15,882.0,125.5,4.1,37.0,985.5,889.41,630.0
2016,7,17,13,30,879.0,125.0,4.1,37.0,975.0,906.7,641.32
2016,7,17,13,45,875.0,124.0,4.2,37.5,957.0,919.04,648.68
2016,7,17,14,0,871.0,123.0,4.3,38.0,939.0,927.69,653.79
2016,7,17,14,15,865.0,122.0,4.3,37.5,914.0,930.76,657.72
2016,7,17,14,30,859.0,121.0,4.3,37.0,889.0,930.1,659.43
2016,7,17,14,45,851.0,119.0,4.35,37.0,856.5,922.93,655.94
2016,7,17,15,0,843.0,117.0,4.4,37.0,824.0,912.15,650.26
2016,7,17,15,15,832.5,115.0,4.4,37.0,786.0,895.57,640.7
2016,7,17,15,30,822.0,113.0,4.4,37.0,748.0,875.69,629.07
2016,7,17,15,45,808.0,110.5,4.4,37.0,704.5,858.56,619.31
2016,7,17,16,0,794.0,108.0,4.4,37.0,661.0,828.71,601.12
2016,7,17,16,15,776.5,105.0,4.4,36.5,613.5,792.7,579.97
2016,7,17,16,30,759.0,102.0,4.4,36.0,566.0,754.48,557.05
2016,7,17,16,45,735.0,98.5,4.4,35.5,515.0,708.64,528.48
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,661.58,498.5
2016,7,17,17,15,679.5,90.0,4.3,34.5,411.0,609.43,463.38
2016,7,17,17,30,648.0,85.0,4.2,34.0,358.0,554.71,424.79
2016,7,17,17,45,603.0,79.5,4.15,34.0,305.0,491.48,377.91
2016,7,17,18,0,558.0,74.0,4.1,34.0,252.0,430.43,331.26
2016,7,17,18,15,495.5,66.0,3.85,33.0,201.5,359.89,276.86
2016,7,17,18,30,433.0,58.0,3.6,32.0,151.0,294.26,224.26
2016,7,17,18,45,336.0,47.0,3.35,31.5,106.5,216.26,160.49
2016,7,17,19,0,239.0,36.0,3.1,31.0,62.0,146.95,102.13
2016,7,17,19,15,119.5,18.0,3.05,30.5,31.0,67.82,13.52
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,32.0,8.5,1.75,23.5,10.0,7.26,0.0
2016,7,18,6,0,64.0,17.0,2.0,24.0,20.0,13.51,0.0
2016,7,18,6,15,171.5,33.0,2.15,24.5,55.5,25.4,14.56
2016,7,18,6,30,279.0,49.0,2.3,25.0,91.0,37.42,25.85
2016,7,18,6,45,366.5,59.5,2.5,25.5,138.5,45.13,32.86
2016,7,18,7,0,454.0,70.0,2.7,26.0,186.0,54.28,40.83
2016,7,18,7,15,509.0,78.0,2.75,26.5,237.5,59.11,44.91
2016,7,18,7,30,564.0,86.0,2.8,27.0,289.0,63.81,48.71
2016,7,18,7,45,312.5,135.0,2.85,28.0,250.5,96.73,75.89
2016,7,18,8,0,61.0,184.0,2.9,29.0,212.0,133.49,105.52
2016,7,18,8,15,173.0,206.0,2.9,29.5,299.5,142.88,112.5
2016,7,18,8,30,285.0,228.0,2.9,30.0,387.0,148.84,116.64
2016,7,18,8,45,524.0,167.5,2.95,30.5,493.5,107.3,82.47
2016,7,18,9,0,763.0,107.0,3.0,31.0,600.0,127.26,69.35
2016,7,18,9,15,779.0,110.0,2.95,31.5,646.0,181.37,102.43
2016,7,18,9,30,795.0,113.0,2.9,32.0,692.0,236.93,144.26
2016,7,18,9,45,805.0,116.5,2.9,32.5,732.5,292.49,189.45
2016,7,18,10,0,815.0,120.0,2.9,33.0,773.0,353.37,239.12
2016,7,18,10,15,824.5,122.0,2.9,33.0,808.0,406.85,283.37
2016,7,18,10,30,834.0,124.0,2.9,33.0,843.0,459.94,326.42
2016,7,18,10,45,839.5,126.5,2.9,33.5,871.5,510.81,366.02
2016,7,18,11,0,845.0,129.0,2.9,34.0,900.0,560.43,403.41
2016,7,18,11,15,850.0,130.0,2.9,34.0,921.5,607.2,438.53
2016,7,18,11,30,855.0,131.0,2.9,34.0,943.0,652.26,471.54
2016,7,18,11,45,852.5,135.5,2.9,34.5,955.5,692.96,499.68
2016,7,18,12,0,850.0,140.0,2.9,35.0,968.0,731.06,525.33
2016,7,18,12,15,560.5,314.5,2.9,35.0,862.0,704.24,502.39
2016,7,18,12,30,271.0,489.0,2.9,35.0,756.0,642.05,455.05
2016,7,18,12,45,561.0,315.0,2.95,35.5,866.5,755.85,537.46
2016,7,18,13,0,851.0,141.0,3.0,36.0,977.0,853.28,604.19
2016,7,18,13,15,848.5,140.5,3.05,36.0,967.0,874.01,617.27
2016,7,18,13,30,846.0,140.0,3.1,36.0,957.0,891.44,628.86
2016,7,18,13,45,843.5,138.0,3.15,36.0,940.0,904.1,637.53
2016,7,18,14,0,841.0,136.0,3.2,36.0,923.0,913.17,644.05
2016,7,18,14,15,835.0,134.5,3.25,36.0,898.5,915.81,646.62
2016,7,18,14,30,829.0,133.0,3.3,36.0,874.0,914.82,647.04
2016,7,18,14,45,541.0,266.5,3.35,36.0,743.0,794.5,567.29
2016,7,18,15,0,253.0,400.0,3.4,36.0,612.0,643.87,460.89
2016,7,18,15,15,197.5,384.5,3.45,35.5,545.0,561.88,406.65
2016,7,18,15,30,142.0,369.0,3.5,35.0,478.0,496.62,362.0
2016,7,18,15,45,443.0,249.0,3.55,35.0,562.0,676.78,496.32
2016,7,18,16,0,744.0,129.0,3.6,35.0,646.0,809.14,590.83
2016,7,18,16,15,724.5,125.0,3.65,34.5,599.0,775.7,570.46
2016,7,18,16,30,705.0,121.0,3.7,34.0,552.0,736.12,546.66
2016,7,18,16,45,678.5,117.0,3.8,34.0,501.5,689.37,516.53
2016,7,18,17,0,652.0,113.0,3.9,34.0,451.0,641.75,484.83
2016,7,18,17,15,618.5,107.0,3.9,33.5,399.0,586.35,446.9
2016,7,18,17,30,585.0,101.0,3.9,33.0,347.0,531.36,408.15
2016,7,18,17,45,540.0,93.5,3.95,33.0,295.0,468.29,361.38
2016,7,18,18,0,495.0,86.0,4.0,33.0,243.0,407.47,314.87
2016,7,18,18,15,430.0,76.0,3.9,32.5,193.5,331.29,255.61
2016,7,18,18,30,365.0,66.0,3.8,32.0,144.0,266.97,203.62
2016,7,18,18,45,276.0,52.0,3.75,31.5,101.0,193.96,143.93
2016,7,18,19,0,187.0,38.0,3.7,31.0,58.0,130.73,90.58
2016,7,18,19,15,93.5,19.0,3.7,30.5,29.0,61.04,8.59
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,24.5,10.5,8.96,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,16.59,0.0
2016,7,19,6,15,169.5,32.0,1.35,25.5,57.0,24.65,13.79
2016,7,19,6,30,339.0,43.0,1.3,26.0,93.0,34.67,23.43
2016,7,19,6,45,428.0,50.5,1.3,26.5,141.0,39.89,28.28
2016,7,19,7,0,517.0,58.0,1.3,27.0,189.0,45.14,32.9
2016,7,19,7,15,568.5,64.5,1.3,27.5,241.0,49.27,36.38
2016,7,19,7,30,620.0,71.0,1.3,28.0,293.0,53.32,39.65
2016,7,19,7,45,662.5,74.0,1.3,28.5,346.5,54.7,40.59
2016,7,19,8,0,705.0,77.0,1.3,29.0,400.0,61.16,45.74
2016,7,19,8,15,731.0,81.0,1.35,29.5,452.5,63.17,47.1
2016,7,19,8,30,757.0,85.0,1.4,30.0,505.0,65.07,48.37
2016,7,19,8,45,778.5,87.0,1.5,30.5,555.0,65.46,48.4
2016,7,19,9,0,800.0,89.0,1.6,31.0,605.0,127.11,67.98
2016,7,19,9,15,815.0,91.5,1.75,31.5,650.5,182.22,101.35
2016,7,19,9,30,830.0,94.0,1.9,32.0,696.0,238.48,143.65
2016,7,19,9,45,842.0,95.0,2.1,32.5,737.5,293.85,188.76
2016,7,19,10,0,854.0,96.0,2.3,33.0,779.0,349.52,234.89
2016,7,19,10,15,862.5,97.5,2.45,33.5,814.5,404.3,279.92
2016,7,19,10,30,871.0,99.0,2.6,34.0,850.0,458.53,323.44
2016,7,19,10,45,877.5,100.5,2.8,34.5,878.5,510.98,364.57
2016,7,19,11,0,884.0,102.0,3.0,35.0,907.0,562.21,403.6
2016,7,19,11,15,888.5,102.5,3.15,35.0,929.0,610.03,439.93
2016,7,19,11,30,893.0,103.0,3.3,35.0,951.0,655.99,474.14
2016,7,19,11,45,894.0,105.0,3.45,35.5,965.0,698.7,504.35
2016,7,19,12,0,895.0,107.0,3.6,36.0,979.0,738.94,532.19
2016,7,19,12,15,896.0,107.0,3.75,36.0,985.0,775.01,556.73
2016,7,19,12,30,897.0,107.0,3.9,36.0,991.0,808.41,579.11
2016,7,19,12,45,602.0,294.0,4.05,36.5,887.0,770.17,549.08
2016,7,19,13,0,307.0,481.0,4.2,37.0,783.0,699.88,494.85
2016,7,19,13,15,299.5,475.5,4.25,37.0,768.0,703.73,498.19
2016,7,19,13,30,292.0,470.0,4.3,37.0,753.0,705.4,499.74
2016,7,19,13,45,223.0,471.0,4.4,37.0,684.5,642.68,457.02
2016,7,19,14,0,154.0,472.0,4.5,37.0,616.0,587.73,418.95
2016,7,19,14,15,512.0,289.0,4.55,37.0,749.5,781.25,560.35
2016,7,19,14,30,870.0,106.0,4.6,37.0,883.0,928.32,660.63
2016,7,19,14,45,450.0,217.5,4.65,37.0,618.5,660.86,479.96
2016,7,19,15,0,30.0,329.0,4.7,37.0,354.0,332.5,240.18
2016,7,19,15,15,432.0,215.0,4.7,36.5,549.0,641.12,471.37
2016,7,19,15,30,834.0,101.0,4.7,36.0,744.0,876.58,635.05
2016,7,19,15,45,604.0,192.5,4.75,36.0,644.0,771.12,563.74
2016,7,19,16,0,374.0,284.0,4.8,36.0,544.0,629.18,462.75
2016,7,19,16,15,571.0,189.0,4.8,35.5,553.0,714.38,529.43
2016,7,19,16,30,768.0,94.0,4.8,35.0,562.0,755.18,561.7
2016,7,19,16,45,600.5,135.5,4.8,34.5,481.5,649.3,489.32
2016,7,19,17,0,433.0,177.0,4.8,34.0,401.0,538.61,409.2
2016,7,19,17,15,416.0,158.0,4.7,33.5,353.5,489.94,375.42
2016,7,19,17,30,399.0,139.0,4.6,33.0,306.0,441.0,340.33
2016,7,19,17,45,375.0,121.0,4.6,33.0,260.0,388.73,301.13
2016,7,19,18,0,351.0,103.0,4.6,33.0,214.0,337.42,261.54
2016,7,19,18,15,388.5,80.0,4.35,32.5,180.5,314.47,243.08
2016,7,19,18,30,426.0,57.0,4.1,32.0,147.0,291.03,222.22
2016,7,19,18,45,326.0,46.0,3.95,31.5,103.0,211.89,157.34
2016,7,19,19,0,226.0,35.0,3.8,31.0,59.0,141.83,98.11
2016,7,19,19,15,113.0,17.5,3.7,30.5,29.5,65.12,5.48
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,31.0,8.0,1.45,24.5,9.5,6.83,0.0
2016,7,20,6,0,62.0,16.0,1.7,25.0,19.0,12.74,0.0
2016,7,20,6,15,175.0,31.5,1.75,25.5,54.5,24.29,13.38
2016,7,20,6,30,288.0,47.0,1.8,26.0,90.0,36.0,24.5
2016,7,20,6,45,385.0,56.0,1.85,26.5,138.0,44.29,31.98
2016,7,20,7,0,482.0,65.0,1.9,27.0,186.0,50.53,37.46
2016,7,20,7,15,536.5,72.0,1.9,27.5,238.0,54.79,41.05
2016,7,20,7,30,591.0,79.0,1.9,28.0,290.0,58.95,44.41
2016,7,20,7,45,637.0,82.5,1.9,28.5,344.0,60.4,45.38
2016,7,20,8,0,683.0,86.0,1.9,29.0,398.0,61.9,46.36
2016,7,20,8,15,710.0,90.5,1.95,29.5,450.5,69.75,52.56
2016,7,20,8,30,737.0,95.0,2.0,30.0,503.0,71.71,53.85
2016,7,20,8,45,759.5,97.5,2.05,30.5,553.0,72.13,53.87
2016,7,20,9,0,782.0,100.0,2.1,31.0,603.0,124.3,66.38
2016,7,20,9,15,797.5,103.0,2.2,31.5,649.5,179.6,100.19
2016,7,20,9,30,813.0,106.0,2.3,32.0,696.0,243.48,148.27
2016,7,20,9,45,826.5,107.5,2.45,32.5,737.5,298.84,193.21
2016,7,20,10,0,840.0,109.0,2.6,33.0,779.0,354.68,239.3
2016,7,20,10,15,848.5,110.5,2.75,33.5,814.5,408.9,283.85
2016,7,20,10,30,857.0,112.0,2.9,34.0,850.0,462.56,326.93
2016,7,20,10,45,864.5,113.0,3.05,34.5,879.0,514.6,367.63
2016,7,20,11,0,872.0,114.0,3.2,35.0,908.0,565.52,406.3
2016,7,20,11,15,876.5,115.0,3.3,35.0,929.5,613.33,442.46
2016,7,20,11,30,881.0,116.0,3.4,35.0,951.0,659.31,476.49
2016,7,20,11,45,869.5,126.5,3.5,35.5,961.5,699.67,504.69
2016,7,20,12,0,858.0,137.0,3.6,36.0,972.0,736.63,529.89
2016,7,20,12,15,859.5,137.5,3.65,36.0,978.5,772.51,554.71
2016,7,20,12,30,861.0,138.0,3.7,36.0,985.0,805.95,576.69
2016,7,20,12,45,560.5,313.5,3.8,36.5,865.0,756.19,538.04
2016,7,20,13,0,260.0,489.0,3.9,37.0,745.0,667.6,471.59
2016,7,20,13,15,558.0,312.5,3.95,37.0,853.5,795.14,564.94
2016,7,20,13,30,856.0,136.0,4.0,37.0,962.0,899.49,636.86
2016,7,20,13,45,850.5,136.0,4.05,37.0,944.0,911.29,644.42
2016,7,20,14,0,845.0,136.0,4.1,37.0,926.0,919.46,650.38
2016,7,20,14,15,839.0,134.5,4.1,37.0,901.5,922.16,652.7
2016,7,20,14,30,833.0,133.0,4.1,37.0,877.0,921.19,652.83
2016,7,20,14,45,801.0,145.5,4.2,37.0,839.5,918.31,652.37
2016,7,20,15,0,769.0,158.0,4.3,37.0,802.0,900.21,642.15
2016,7,20,15,15,757.0,155.0,4.3,36.5,764.5,881.96,632.82
2016,7,20,15,30,745.0,152.0,4.3,36.0,727.0,860.56,621.42
2016,7,20,15,45,724.0,151.5,4.3,36.0,683.0,836.55,607.01
2016,7,20,16,0,703.0,151.0,4.3,36.0,639.0,804.47,587.17
2016,7,20,16,15,682.5,146.0,4.25,35.5,591.5,765.81,563.77
2016,7,20,16,30,662.0,141.0,4.2,35.0,544.0,725.33,538.83
2016,7,20,16,45,487.5,171.5,4.2,35.0,454.0,591.27,443.78
2016,7,20,17,0,313.0,202.0,4.2,35.0,364.0,460.02,347.72
2016,7,20,17,15,295.5,182.5,4.1,34.5,321.5,415.99,317.07
2016,7,20,17,30,278.0,163.0,4.0,34.0,279.0,372.24,285.58
2016,7,20,17,45,362.0,129.5,3.95,34.0,258.0,390.45,300.55
2016,7,20,18,0,446.0,96.0,3.9,34.0,237.0,385.76,297.2
2016,7,20,18,15,379.5,84.5,3.6,33.0,187.5,315.5,242.68
2016,7,20,18,30,313.0,73.0,3.3,32.0,138.0,251.2,191.27
2016,7,20,18,45,227.5,56.0,3.0,31.5,96.0,178.99,132.45
2016,7,20,19,0,142.0,39.0,2.7,31.0,54.0,108.05,73.72
2016,7,20,19,15,71.0,19.5,2.7,30.5,27.0,49.17,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,23.5,9.5,6.83,0.0
2016,7,21,6,0,96.0,16.0,2.5,24.0,19.0,13.66,0.0
2016,7,21,6,15,220.0,29.5,2.6,24.5,56.0,22.91,12.22
2016,7,21,6,30,344.0,43.0,2.7,25.0,93.0,34.81,23.59
2016,7,21,6,45,434.5,51.0,2.8,26.0,141.5,40.44,28.77
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,46.08,33.68
2016,7,21,7,15,578.0,65.5,2.8,27.5,243.0,50.2,37.16
2016,7,21,7,30,631.0,72.0,2.7,28.0,296.0,54.24,40.44
2016,7,21,7,45,671.5,76.0,2.6,29.0,350.5,56.27,41.83
2016,7,21,8,0,712.0,80.0,2.5,30.0,405.0,63.57,47.55
2016,7,21,8,15,738.5,84.0,2.3,30.5,457.5,65.5,48.85
2016,7,21,8,30,765.0,88.0,2.1,31.0,510.0,67.34,50.05
2016,7,21,8,45,785.0,90.5,1.9,32.0,560.5,67.95,50.13
2016,7,21,9,0,805.0,93.0,1.7,33.0,611.0,121.6,62.94
2016,7,21,9,15,820.0,95.5,1.7,33.5,657.0,186.08,103.19
2016,7,21,9,30,835.0,98.0,1.7,34.0,703.0,242.88,145.43
2016,7,21,9,45,846.0,100.5,1.75,34.5,744.5,299.55,190.95
2016,7,21,10,0,857.0,103.0,1.8,35.0,786.0,356.44,237.23
2016,7,21,10,15,865.5,104.5,1.95,35.5,821.5,411.64,281.92
2016,7,21,10,30,874.0,106.0,2.1,36.0,857.0,466.27,325.09
2016,7,21,10,45,879.5,108.0,2.25,36.5,886.0,519.0,365.68
2016,7,21,11,0,885.0,110.0,2.4,37.0,915.0,570.39,404.07
2016,7,21,11,15,889.0,111.0,2.45,37.0,937.0,618.58,439.7
2016,7,21,11,30,893.0,112.0,2.5,37.0,959.0,664.86,473.1
2016,7,21,11,45,894.5,113.5,2.65,37.5,973.0,707.74,502.87
2016,7,21,12,0,896.0,115.0,2.8,38.0,987.0,748.19,530.36
