Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,15,897.5,115.0,2.9,38.0,993.0,784.9,554.77
2016,7,21,12,30,899.0,115.0,3.0,38.0,999.0,818.98,576.96
2016,7,21,12,45,898.5,115.0,3.1,38.0,997.5,848.7,596.33
2016,7,21,13,0,898.0,115.0,3.2,38.0,996.0,875.43,613.83
2016,7,21,13,15,896.0,114.5,3.25,38.0,986.0,897.21,627.96
2016,7,21,13,30,894.0,114.0,3.3,38.0,976.0,915.52,639.99
2016,7,21,13,45,893.0,111.5,3.4,38.5,959.0,929.28,648.2
2016,7,21,14,0,892.0,109.0,3.5,39.0,942.0,939.28,654.16
2016,7,21,14,15,886.5,108.0,3.55,38.5,917.0,942.73,658.58
2016,7,21,14,30,881.0,107.0,3.6,38.0,892.0,942.37,660.8
2016,7,21,14,45,875.0,104.5,3.65,38.0,860.5,936.27,658.14
2016,7,21,15,0,869.0,102.0,3.7,38.0,829.0,926.44,653.24
2016,7,21,15,15,859.5,100.5,3.7,38.0,791.0,910.78,644.47
2016,7,21,15,30,850.0,99.0,3.7,38.0,753.0,891.71,633.61
2016,7,21,15,45,837.5,96.5,3.7,38.0,709.5,865.62,618.25
2016,7,21,16,0,825.0,94.0,3.7,38.0,666.0,836.56,600.96
2016,7,21,16,15,808.5,91.0,3.65,37.5,618.0,800.78,580.14
2016,7,21,16,30,792.0,88.0,3.6,37.0,570.0,770.43,562.76
2016,7,21,16,45,770.5,85.0,3.6,37.0,519.0,725.91,534.55
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,679.95,504.99
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,626.29,470.14
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,572.44,433.21
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,511.68,389.7
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,450.67,344.39
2016,7,21,18,15,549.0,56.5,2.9,34.0,203.0,380.53,290.49
2016,7,21,18,30,489.0,50.0,2.5,33.0,152.0,315.06,238.08
2016,7,21,18,45,394.5,40.0,2.15,32.5,106.5,235.99,173.55
2016,7,21,19,0,300.0,30.0,1.8,32.0,61.0,166.91,114.05
2016,7,21,19,15,150.0,15.0,1.8,31.5,30.5,75.97,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,118.0,15.0,2.4,25.0,19.0,12.8,0.0
2016,7,22,6,15,245.5,27.0,2.35,25.5,56.0,22.03,11.33
2016,7,22,6,30,373.0,39.0,2.3,26.0,93.0,31.52,20.71
2016,7,22,6,45,457.5,47.0,2.3,27.0,141.5,37.32,25.99
2016,7,22,7,0,542.0,55.0,2.3,28.0,190.0,43.07,30.98
2016,7,22,7,15,593.5,61.0,2.15,28.5,242.5,46.96,34.27
2016,7,22,7,30,645.0,67.0,2.0,29.0,295.0,50.78,37.35
2016,7,22,7,45,683.5,71.0,1.9,30.0,349.0,57.69,42.84
2016,7,22,8,0,722.0,75.0,1.8,31.0,403.0,60.01,44.4
2016,7,22,8,15,748.0,78.5,1.85,31.5,455.5,61.75,45.54
2016,7,22,8,30,774.0,82.0,1.9,32.0,508.0,63.4,46.61
2016,7,22,8,45,794.5,84.5,2.0,33.0,558.5,64.2,46.88
2016,7,22,9,0,815.0,87.0,2.1,34.0,609.0,127.54,66.9
2016,7,22,9,15,829.5,89.0,2.2,34.5,655.5,183.37,100.48
2016,7,22,9,30,844.0,91.0,2.3,35.0,702.0,240.28,142.97
2016,7,22,9,45,855.5,92.5,2.4,35.5,743.5,296.91,188.63
2016,7,22,10,0,867.0,94.0,2.5,36.0,785.0,353.78,235.18
2016,7,22,10,15,875.5,96.0,2.55,36.0,820.5,409.9,281.17
2016,7,22,10,30,884.0,98.0,2.6,36.0,856.0,465.44,325.71
2016,7,22,10,45,890.0,99.0,2.65,36.5,885.5,518.2,366.35
2016,7,22,11,0,896.0,100.0,2.7,37.0,915.0,569.64,404.72
2016,7,22,11,15,900.5,100.5,2.75,37.0,936.5,618.26,440.84
2016,7,22,11,30,905.0,101.0,2.8,37.0,958.0,664.98,474.73
2016,7,22,11,45,902.5,105.5,2.85,37.5,971.0,708.01,504.21
2016,7,22,12,0,900.0,110.0,2.9,38.0,984.0,748.27,531.09
2016,7,22,12,15,901.0,110.0,2.95,38.0,990.5,784.76,554.94
2016,7,22,12,30,902.0,110.0,3.0,38.0,997.0,818.54,576.69
2016,7,22,12,45,901.5,110.0,3.05,38.5,995.5,848.3,594.57
2016,7,22,13,0,901.0,110.0,3.1,39.0,994.0,875.05,610.46
2016,7,22,13,15,899.5,110.0,3.15,39.0,984.5,897.7,625.06
2016,7,22,13,30,898.0,110.0,3.2,39.0,975.0,916.9,637.57
2016,7,22,13,45,894.5,109.0,3.25,39.0,957.5,929.75,646.22
2016,7,22,14,0,891.0,108.0,3.3,39.0,940.0,938.83,652.66
2016,7,22,14,15,885.5,107.0,3.3,39.0,915.0,942.25,655.38
2016,7,22,14,30,880.0,106.0,3.3,39.0,890.0,941.87,655.9
2016,7,22,14,45,865.5,109.0,3.35,39.0,856.5,933.32,651.75
2016,7,22,15,0,851.0,112.0,3.4,39.0,823.0,921.28,645.55
2016,7,22,15,15,841.0,110.0,3.4,39.0,785.0,904.94,636.43
2016,7,22,15,30,831.0,108.0,3.4,39.0,747.0,885.25,625.26
2016,7,22,15,45,818.0,105.5,3.4,39.0,703.5,859.14,610.01
2016,7,22,16,0,805.0,103.0,3.4,39.0,660.0,839.18,598.78
2016,7,22,16,15,788.0,100.0,3.4,38.5,612.5,803.11,578.15
2016,7,22,16,30,771.0,97.0,3.4,38.0,565.0,764.76,555.8
2016,7,22,16,45,747.5,93.5,3.4,37.5,513.5,718.67,527.82
2016,7,22,17,0,724.0,90.0,3.4,37.0,462.0,671.3,498.4
2016,7,22,17,15,693.5,85.5,3.3,36.5,409.0,619.4,464.63
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,565.07,427.09
2016,7,22,17,45,619.0,75.5,3.15,36.0,302.5,501.43,380.79
2016,7,22,18,0,575.0,70.0,3.1,36.0,249.0,439.89,334.53
2016,7,22,18,15,513.5,62.0,2.75,35.0,198.0,368.62,280.15
2016,7,22,18,30,452.0,54.0,2.4,34.0,147.0,302.21,227.42
2016,7,22,18,45,355.0,43.0,2.05,33.0,102.5,222.71,163.36
2016,7,22,19,0,258.0,32.0,1.7,32.0,58.0,153.48,104.37
2016,7,22,19,15,129.0,16.0,1.75,31.5,29.0,68.11,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,39.5,7.0,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,79.0,14.0,2.6,25.0,16.0,11.95,0.0
2016,7,23,6,15,191.5,29.0,2.6,25.5,51.5,22.47,11.49
2016,7,23,6,30,304.0,44.0,2.6,26.0,87.0,33.87,22.64
2016,7,23,6,45,389.5,54.5,2.65,27.0,134.5,43.24,30.97
2016,7,23,7,0,475.0,65.0,2.7,28.0,182.0,50.66,37.39
2016,7,23,7,15,529.5,72.5,2.55,28.5,234.0,55.28,41.28
2016,7,23,7,30,584.0,80.0,2.4,29.0,286.0,59.78,44.92
2016,7,23,7,45,627.5,84.5,2.3,29.5,340.0,61.86,46.42
2016,7,23,8,0,671.0,89.0,2.2,30.0,394.0,63.92,47.85
2016,7,23,8,15,699.0,94.0,2.2,30.5,446.0,66.04,49.3
2016,7,23,8,30,727.0,99.0,2.2,31.0,498.0,74.52,55.95
2016,7,23,8,45,752.5,100.5,2.2,32.0,549.0,74.17,55.2
2016,7,23,9,0,778.0,102.0,2.2,33.0,600.0,126.14,67.21
2016,7,23,9,15,793.5,105.0,2.25,33.5,646.5,181.44,100.9
2016,7,23,9,30,809.0,108.0,2.3,34.0,693.0,238.13,143.34
2016,7,23,9,45,824.5,108.5,2.35,34.5,735.0,300.41,192.96
2016,7,23,10,0,840.0,109.0,2.4,35.0,777.0,356.35,238.55
2016,7,23,10,15,849.0,111.0,2.45,35.5,813.0,411.34,283.05
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,465.86,326.04
2016,7,23,10,45,867.0,112.5,2.65,36.5,878.5,517.83,366.18
2016,7,23,11,0,876.0,112.0,2.8,37.0,908.0,568.8,404.41
2016,7,23,11,15,881.0,113.0,2.9,37.0,930.0,617.31,440.57
2016,7,23,11,30,886.0,114.0,3.0,37.0,952.0,664.02,474.64
2016,7,23,11,45,889.5,114.0,3.1,37.5,967.0,706.95,504.4
2016,7,23,12,0,893.0,114.0,3.2,38.0,982.0,747.59,531.94
2016,7,23,12,15,894.0,114.5,3.25,38.0,988.0,784.32,556.13
2016,7,23,12,30,895.0,115.0,3.3,38.0,994.0,818.4,578.16
2016,7,23,12,45,895.5,114.5,3.4,38.5,992.5,848.49,596.58
2016,7,23,13,0,896.0,114.0,3.5,39.0,991.0,875.62,613.06
2016,7,23,13,15,894.0,113.5,3.55,39.0,981.5,897.37,627.16
2016,7,23,13,30,892.0,113.0,3.6,39.0,972.0,915.65,639.16
2016,7,23,13,45,888.0,112.0,3.65,39.0,954.5,928.02,647.54
2016,7,23,14,0,884.0,111.0,3.7,39.0,937.0,936.64,653.71
2016,7,23,14,15,879.0,110.0,3.7,39.0,912.0,940.54,656.76
2016,7,23,14,30,874.0,109.0,3.7,39.0,887.0,940.66,657.59
2016,7,23,14,45,859.5,111.5,3.7,39.0,853.5,931.64,652.79
2016,7,23,15,0,845.0,114.0,3.7,39.0,820.0,919.12,645.95
2016,7,23,15,15,835.0,112.0,3.7,38.5,781.5,902.85,638.15
2016,7,23,15,30,825.0,110.0,3.7,38.0,743.0,883.23,628.25
2016,7,23,15,45,811.0,107.5,3.75,38.0,699.5,856.32,612.56
2016,7,23,16,0,797.0,105.0,3.8,38.0,656.0,835.76,601.04
2016,7,23,16,15,779.5,102.0,3.8,37.5,608.0,799.42,579.96
2016,7,23,16,30,762.0,99.0,3.8,37.0,560.0,760.84,557.18
2016,7,23,16,45,738.5,95.0,3.8,37.0,509.0,714.4,527.52
2016,7,23,17,0,715.0,91.0,3.8,37.0,458.0,666.7,496.56
2016,7,23,17,15,684.0,86.5,3.75,36.5,405.0,614.83,462.7
2016,7,23,17,30,653.0,82.0,3.7,36.0,352.0,560.47,425.03
2016,7,23,17,45,609.5,76.0,3.65,36.0,299.0,496.9,378.51
2016,7,23,18,0,566.0,70.0,3.6,36.0,246.0,435.42,332.06
2016,7,23,18,15,503.5,62.0,3.3,35.0,195.0,363.95,277.37
2016,7,23,18,30,441.0,54.0,3.0,34.0,144.0,297.47,224.41
2016,7,23,18,45,344.5,42.5,2.75,33.5,100.0,218.13,159.96
2016,7,23,19,0,248.0,31.0,2.5,33.0,56.0,149.14,100.66
2016,7,23,19,15,124.0,15.5,2.6,32.5,28.0,65.8,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,60.0,13.0,2.6,25.0,15.0,11.1,0.0
2016,7,24,6,15,173.5,29.0,2.65,25.5,50.0,22.43,11.27
2016,7,24,6,30,287.0,45.0,2.7,26.0,85.0,34.56,23.17
2016,7,24,6,45,375.0,55.5,2.75,26.5,132.0,44.08,31.73
2016,7,24,7,0,463.0,66.0,2.8,27.0,179.0,51.46,38.22
2016,7,24,7,15,519.0,74.0,2.75,27.5,231.0,56.42,42.43
2016,7,24,7,30,575.0,82.0,2.7,28.0,283.0,61.25,46.36
2016,7,24,7,45,622.0,85.5,2.65,29.0,337.5,62.57,47.12
2016,7,24,8,0,669.0,89.0,2.6,30.0,392.0,63.95,47.88
2016,7,24,8,15,697.5,94.0,2.55,30.5,444.5,66.07,49.34
2016,7,24,8,30,726.0,99.0,2.5,31.0,497.0,74.56,55.99
2016,7,24,8,45,752.0,100.0,2.45,31.5,548.0,73.88,55.09
2016,7,24,9,0,778.0,101.0,2.4,32.0,599.0,125.8,67.19
2016,7,24,9,15,793.5,104.0,2.35,32.5,645.0,181.17,101.15
2016,7,24,9,30,809.0,107.0,2.3,33.0,691.0,237.93,143.85
2016,7,24,9,45,823.0,108.0,2.3,34.0,733.0,300.24,193.32
2016,7,24,10,0,837.0,109.0,2.3,35.0,775.0,356.02,238.37
2016,7,24,10,15,846.0,111.0,2.3,35.5,810.5,410.93,282.67
2016,7,24,10,30,855.0,113.0,2.3,36.0,846.0,465.36,325.39
2016,7,24,10,45,862.0,114.0,2.35,36.5,875.0,517.37,365.19
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,568.2,402.86
2016,7,24,11,15,873.5,116.0,2.45,37.0,925.5,616.17,438.28
2016,7,24,11,30,878.0,117.0,2.5,37.0,947.0,662.32,471.55
2016,7,24,11,45,877.0,120.5,2.6,37.5,960.5,704.63,500.63
2016,7,24,12,0,876.0,124.0,2.7,38.0,974.0,744.37,527.32
2016,7,24,12,15,877.0,124.0,2.7,38.0,980.0,780.25,550.77
2016,7,24,12,30,878.0,124.0,2.7,38.0,986.0,813.52,571.84
2016,7,24,12,45,875.5,125.5,2.75,38.0,983.5,842.44,590.37
2016,7,24,13,0,873.0,127.0,2.8,38.0,981.0,868.39,607.03
2016,7,24,13,15,870.5,126.5,2.8,38.0,971.5,889.46,620.33
2016,7,24,13,30,868.0,126.0,2.8,38.0,962.0,907.12,631.56
2016,7,24,13,45,863.0,125.5,2.85,38.0,944.0,918.94,639.59
2016,7,24,14,0,858.0,125.0,2.9,38.0,926.0,927.09,645.48
2016,7,24,14,15,852.5,124.0,2.9,38.0,901.0,930.6,648.27
2016,7,24,14,30,847.0,123.0,2.9,38.0,876.0,930.42,648.9
2016,7,24,14,45,828.5,127.5,2.9,38.0,841.5,919.74,643.09
2016,7,24,15,0,810.0,132.0,2.9,38.0,807.0,917.47,642.78
2016,7,24,15,15,798.5,129.5,2.9,38.0,769.0,899.53,632.61
2016,7,24,15,30,787.0,127.0,2.9,38.0,731.0,878.33,620.54
2016,7,24,15,45,770.0,125.0,2.9,38.0,687.0,849.62,603.67
2016,7,24,16,0,753.0,123.0,2.9,38.0,643.0,818.24,585.04
2016,7,24,16,15,734.0,119.5,2.9,37.5,595.5,781.09,563.69
2016,7,24,16,30,715.0,116.0,2.9,37.0,548.0,745.86,543.33
2016,7,24,16,45,684.5,113.0,2.95,37.0,496.5,696.41,512.09
2016,7,24,17,0,654.0,110.0,3.0,37.0,445.0,646.32,479.77
2016,7,24,17,15,620.5,104.0,3.0,36.5,392.5,590.42,442.48
2016,7,24,17,30,587.0,98.0,3.0,36.0,340.0,534.93,404.29
2016,7,24,17,45,535.5,91.0,3.0,35.5,287.0,467.67,356.07
2016,7,24,18,0,484.0,84.0,3.0,35.0,234.0,403.25,308.21
2016,7,24,18,15,419.5,73.5,2.85,34.5,184.5,326.79,249.39
2016,7,24,18,30,355.0,63.0,2.7,34.0,135.0,262.2,197.68
2016,7,24,18,45,260.0,48.5,2.55,33.5,92.5,185.94,136.05
2016,7,24,19,0,165.0,34.0,2.4,33.0,50.0,120.32,80.34
2016,7,24,19,15,82.5,17.0,2.45,32.5,25.0,54.58,0.0
2016,7,24,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.41,0.0
2016,7,25,6,15,0.0,22.0,2.05,26.0,22.0,18.18,7.87
2016,7,25,6,30,0.0,40.0,2.0,26.0,40.0,32.39,21.35
2016,7,25,6,45,8.0,63.5,2.0,26.5,65.5,50.34,37.0
2016,7,25,7,0,16.0,87.0,2.0,27.0,91.0,68.07,52.25
2016,7,25,7,15,31.5,109.0,2.0,27.0,119.5,82.41,64.47
2016,7,25,7,30,47.0,131.0,2.0,27.0,148.0,97.95,77.42
2016,7,25,7,45,231.5,147.0,2.0,27.5,249.5,103.26,81.44
2016,7,25,8,0,416.0,163.0,2.0,28.0,351.0,110.02,86.56
2016,7,25,8,15,450.0,174.5,1.9,28.0,401.0,115.46,90.68
2016,7,25,8,30,484.0,186.0,1.8,28.0,451.0,120.57,94.5
2016,7,25,8,45,521.0,190.0,1.75,28.5,500.5,120.97,94.26
2016,7,25,9,0,558.0,194.0,1.7,29.0,550.0,164.04,104.52
2016,7,25,9,15,579.0,201.0,1.6,29.5,595.0,210.71,133.35
2016,7,25,9,30,600.0,208.0,1.5,30.0,640.0,259.78,169.42
2016,7,25,9,45,636.0,201.5,1.4,30.5,684.5,305.65,204.91
2016,7,25,10,0,672.0,195.0,1.3,31.0,729.0,355.15,243.77
2016,7,25,10,15,684.5,199.0,1.35,31.5,764.0,406.39,284.31
2016,7,25,10,30,697.0,203.0,1.4,32.0,799.0,458.05,324.14
2016,7,25,10,45,724.0,194.0,1.45,33.0,832.5,507.37,360.54
2016,7,25,11,0,751.0,185.0,1.5,34.0,866.0,558.38,396.96
2016,7,25,11,15,757.0,187.0,1.65,34.5,888.0,604.4,430.18
2016,7,25,11,30,763.0,189.0,1.8,35.0,910.0,649.15,461.7
2016,7,25,11,45,789.0,174.5,1.95,35.5,930.0,693.15,492.4
2016,7,25,12,0,815.0,160.0,2.1,36.0,950.0,736.54,522.15
2016,7,25,12,15,454.0,323.0,2.2,36.0,763.5,637.05,451.67
2016,7,25,12,30,93.0,486.0,2.3,36.0,577.0,492.29,347.8
2016,7,25,12,45,460.0,320.0,2.45,36.5,770.0,683.95,485.66
2016,7,25,13,0,827.0,154.0,2.6,37.0,963.0,852.58,599.46
2016,7,25,13,15,511.5,321.5,2.7,37.0,820.5,768.11,539.87
2016,7,25,13,30,196.0,489.0,2.8,37.0,678.0,630.1,442.59
2016,7,25,13,45,507.5,318.0,2.9,37.5,794.5,791.6,557.53
2016,7,25,14,0,819.0,147.0,3.0,38.0,911.0,912.32,637.9
2016,7,25,14,15,503.5,295.0,3.1,38.0,760.5,785.89,553.4
2016,7,25,14,30,188.0,443.0,3.2,38.0,610.0,606.99,428.8
2016,7,25,14,45,470.5,302.5,3.35,38.0,700.0,771.65,547.96
2016,7,25,15,0,753.0,162.0,3.5,38.0,790.0,896.16,634.05
2016,7,25,15,15,423.5,259.5,3.6,37.5,609.5,684.92,492.6
2016,7,25,15,30,94.0,357.0,3.7,37.0,429.0,426.52,308.9
2016,7,25,15,45,78.5,328.0,3.8,36.5,386.0,384.14,280.83
2016,7,25,16,0,63.0,299.0,3.9,36.0,343.0,341.69,251.39
2016,7,25,16,15,185.5,275.0,4.0,35.5,390.0,439.73,327.32
2016,7,25,16,30,308.0,251.0,4.1,35.0,437.0,529.72,396.02
2016,7,25,16,45,300.0,227.5,4.2,34.5,395.0,490.26,369.42
2016,7,25,17,0,292.0,204.0,4.3,34.0,353.0,449.92,342.1
2016,7,25,17,15,166.5,180.5,4.25,33.5,263.5,309.48,236.96
2016,7,25,17,30,41.0,157.0,4.2,33.0,174.0,180.88,137.23
2016,7,25,17,45,31.5,134.0,4.2,32.5,146.0,151.01,114.55
2016,7,25,18,0,22.0,111.0,4.2,32.0,118.0,113.48,85.21
2016,7,25,18,15,11.5,89.0,4.05,31.5,92.5,86.87,64.0
2016,7,25,18,30,1.0,67.0,3.9,31.0,67.0,61.04,43.1
2016,7,25,18,45,0.5,45.0,3.8,30.5,45.0,40.17,26.02
2016,7,25,19,0,0.0,23.0,3.7,30.0,23.0,19.0,8.42
2016,7,25,19,15,0.0,11.5,3.6,29.5,11.5,9.48,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.0,2.05,24.0,4.0,0.0,0.0
2016,7,26,6,0,10.0,8.0,2.2,24.0,8.0,6.83,0.0
2016,7,26,6,15,65.0,30.0,2.25,24.0,38.5,23.72,11.86
2016,7,26,6,30,120.0,52.0,2.3,24.0,69.0,39.51,27.46
2016,7,26,6,45,62.0,67.0,2.4,24.5,76.0,51.19,38.02
2016,7,26,7,0,4.0,82.0,2.5,25.0,83.0,64.57,49.71
2016,7,26,7,15,15.0,104.0,2.5,25.0,109.0,81.23,64.03
2016,7,26,7,30,26.0,126.0,2.5,25.0,135.0,94.66,75.32
2016,7,26,7,45,34.0,149.5,2.55,25.5,163.5,110.76,88.47
2016,7,26,8,0,42.0,173.0,2.6,26.0,192.0,126.5,101.05
2016,7,26,8,15,81.5,205.5,2.6,26.5,248.0,147.34,117.61
2016,7,26,8,30,121.0,238.0,2.6,27.0,304.0,159.76,127.02
2016,7,26,8,45,77.5,243.5,2.65,27.5,287.5,171.66,135.92
2016,7,26,9,0,34.0,249.0,2.7,28.0,271.0,181.93,136.04
2016,7,26,9,15,97.0,293.5,2.7,28.0,362.5,224.82,165.36
2016,7,26,9,30,160.0,338.0,2.7,28.0,454.0,268.19,195.14
2016,7,26,9,45,409.5,269.5,2.75,28.5,589.0,293.23,206.0
2016,7,26,10,0,659.0,201.0,2.8,29.0,724.0,355.92,249.01
2016,7,26,10,15,671.5,205.0,2.8,29.0,759.0,406.55,290.49
2016,7,26,10,30,684.0,209.0,2.8,29.0,794.0,457.63,331.54
2016,7,26,10,45,390.5,325.0,2.8,29.5,662.0,441.54,323.26
2016,7,26,11,0,97.0,441.0,2.8,30.0,530.0,402.08,294.45
2016,7,26,11,15,106.5,456.5,2.8,30.0,556.0,429.91,314.65
2016,7,26,11,30,116.0,472.0,2.8,30.0,582.0,458.16,334.75
2016,7,26,11,45,95.5,469.5,2.8,30.5,561.0,453.52,330.51
2016,7,26,12,0,75.0,467.0,2.8,31.0,540.0,445.96,324.24
2016,7,26,12,15,235.5,450.0,2.8,31.0,681.0,571.05,414.89
2016,7,26,12,30,396.0,433.0,2.8,31.0,822.0,701.92,506.52
2016,7,26,12,45,248.5,460.5,2.8,31.0,704.5,622.98,449.7
2016,7,26,13,0,101.0,488.0,2.8,31.0,587.0,517.39,374.28
2016,7,26,13,15,432.5,339.0,2.8,31.0,755.5,715.11,519.23
2016,7,26,13,30,764.0,190.0,2.8,31.0,924.0,886.55,638.15
2016,7,26,13,45,763.5,186.0,2.85,31.0,908.0,899.09,645.66
2016,7,26,14,0,763.0,182.0,2.9,31.0,892.0,908.16,652.32
2016,7,26,14,15,756.0,180.0,2.9,30.5,867.5,909.48,655.08
2016,7,26,14,30,749.0,178.0,2.9,30.0,843.0,907.26,655.72
2016,7,26,14,45,742.5,173.5,2.9,30.0,812.0,899.61,651.66
2016,7,26,15,0,736.0,169.0,2.9,30.0,781.0,888.52,645.5
2016,7,26,15,15,382.0,231.5,2.85,30.0,548.5,618.47,459.07
2016,7,26,15,30,28.0,294.0,2.8,30.0,316.0,301.46,223.94
2016,7,26,15,45,47.0,297.0,2.8,30.0,331.0,323.76,242.58
2016,7,26,16,0,66.0,300.0,2.8,30.0,346.0,345.8,259.98
2016,7,26,16,15,243.0,261.0,2.75,29.5,410.5,491.76,372.83
2016,7,26,16,30,420.0,222.0,2.7,29.0,475.0,609.05,461.68
2016,7,26,16,45,377.5,208.5,2.7,29.0,420.0,532.01,406.64
2016,7,26,17,0,335.0,195.0,2.7,29.0,365.0,473.46,364.68
2016,7,26,17,15,436.5,151.5,2.6,28.5,346.5,503.46,390.32
2016,7,26,17,30,538.0,108.0,2.5,28.0,328.0,514.08,400.75
2016,7,26,17,45,493.0,98.5,2.4,28.0,277.0,443.51,347.45
2016,7,26,18,0,448.0,89.0,2.3,28.0,226.0,383.29,300.68
2016,7,26,18,15,382.5,77.5,2.1,27.5,177.5,312.89,244.84
2016,7,26,18,30,317.0,66.0,1.9,27.0,129.0,248.45,192.01
2016,7,26,18,45,231.5,49.5,1.7,26.5,88.0,175.92,131.86
2016,7,26,19,0,146.0,33.0,1.5,26.0,47.0,112.93,76.24
2016,7,26,19,15,73.0,16.5,1.5,25.5,23.5,37.48,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.5,0.5,22.5,3.5,0.0,0.0
2016,7,27,6,0,2.0,7.0,0.6,23.0,7.0,5.97,0.0
2016,7,27,6,15,49.5,30.5,0.8,23.5,37.0,23.96,11.79
2016,7,27,6,30,97.0,54.0,1.0,24.0,67.0,41.18,28.85
2016,7,27,6,45,163.5,75.5,1.2,24.5,109.5,56.19,42.25
2016,7,27,7,0,230.0,97.0,1.4,25.0,152.0,71.31,55.41
2016,7,27,7,15,183.5,116.5,1.45,25.5,167.5,85.98,67.86
2016,7,27,7,30,137.0,136.0,1.5,26.0,183.0,98.77,78.39
2016,7,27,7,45,290.0,144.5,1.55,26.5,267.0,102.42,81.05
2016,7,27,8,0,443.0,153.0,1.6,27.0,351.0,104.06,81.95
2016,7,27,8,15,309.5,195.0,1.6,27.5,342.0,131.8,104.27
2016,7,27,8,30,176.0,237.0,1.6,28.0,333.0,160.09,126.55
2016,7,27,8,45,374.5,211.5,1.65,28.5,441.5,140.36,109.89
2016,7,27,9,0,573.0,186.0,1.7,29.0,550.0,161.16,101.65
2016,7,27,9,15,386.0,260.5,1.75,29.0,514.0,229.4,155.78
2016,7,27,9,30,199.0,335.0,1.8,29.0,478.0,274.68,196.99
2016,7,27,9,45,171.0,358.0,1.85,29.5,486.5,300.61,217.29
2016,7,27,10,0,143.0,381.0,1.9,30.0,495.0,323.42,235.01
2016,7,27,10,15,207.0,394.0,2.0,30.0,567.0,372.01,269.9
2016,7,27,10,30,271.0,407.0,2.1,30.0,639.0,422.23,306.32
2016,7,27,10,45,483.5,313.0,2.25,30.5,744.0,479.79,347.89
2016,7,27,11,0,696.0,219.0,2.4,31.0,849.0,555.73,403.59
2016,7,27,11,15,437.5,348.5,2.5,31.0,748.5,541.9,393.88
2016,7,27,11,30,179.0,478.0,2.6,31.0,648.0,503.87,365.21
2016,7,27,11,45,210.0,482.0,2.75,31.0,684.0,543.85,394.26
2016,7,27,12,0,241.0,486.0,2.9,31.0,720.0,585.91,424.26
2016,7,27,12,15,445.0,383.5,2.95,31.0,818.0,681.62,494.3
2016,7,27,12,30,649.0,281.0,3.0,31.0,916.0,781.46,565.96
2016,7,27,12,45,652.0,278.0,3.15,31.0,915.0,808.84,584.95
2016,7,27,13,0,655.0,275.0,3.3,31.0,914.0,833.85,602.78
2016,7,27,13,15,652.0,274.0,3.35,31.0,905.0,852.63,615.81
2016,7,27,13,30,649.0,273.0,3.4,31.0,896.0,868.35,626.84
2016,7,27,13,45,534.5,334.0,3.45,31.0,840.5,833.92,601.88
2016,7,27,14,0,420.0,395.0,3.5,31.0,785.0,794.73,573.7
2016,7,27,14,15,524.0,326.5,3.5,31.0,799.5,837.94,606.58
2016,7,27,14,30,628.0,258.0,3.5,31.0,814.0,880.48,638.3
2016,7,27,14,45,643.0,237.5,3.5,31.0,788.5,878.61,638.36
2016,7,27,15,0,658.0,217.0,3.5,31.0,763.0,872.88,636.3
2016,7,27,15,15,643.5,212.5,3.45,30.5,726.0,851.77,624.27
2016,7,27,15,30,629.0,208.0,3.4,30.0,689.0,827.84,610.39
2016,7,27,15,45,320.0,213.0,3.35,30.0,457.5,536.94,404.29
2016,7,27,16,0,11.0,218.0,3.3,30.0,226.0,199.72,149.08
2016,7,27,16,15,240.5,211.5,3.15,30.0,356.5,436.87,334.36
2016,7,27,16,30,470.0,205.0,3.0,30.0,487.0,633.9,480.05
2016,7,27,16,45,481.5,184.0,2.85,30.0,450.5,606.63,460.7
2016,7,27,17,0,493.0,163.0,2.7,30.0,414.0,576.43,440.33
2016,7,27,17,15,454.0,153.0,2.3,29.5,363.0,518.66,398.67
2016,7,27,17,30,415.0,143.0,1.9,29.0,312.0,462.38,357.33
2016,7,27,17,45,370.0,128.5,1.55,28.5,262.5,399.36,310.09
2016,7,27,18,0,325.0,114.0,1.2,28.0,213.0,327.48,255.07
2016,7,27,18,15,259.0,97.0,1.1,27.5,165.5,258.36,200.87
2016,7,27,18,30,193.0,80.0,1.0,27.0,118.0,195.7,150.22
2016,7,27,18,45,122.5,57.5,0.9,27.0,79.0,130.57,96.65
2016,7,27,19,0,52.0,35.0,0.8,27.0,40.0,65.0,41.48
2016,7,27,19,15,26.0,17.5,0.8,26.5,20.0,23.29,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,24.0,10.0,8.54,0.0
2016,7,28,6,15,93.0,29.0,2.4,24.0,41.5,22.62,10.42
2016,7,28,6,30,186.0,48.0,2.5,24.0,73.0,36.97,25.27
2016,7,28,6,45,276.0,62.0,2.7,24.5,118.5,46.62,34.11
2016,7,28,7,0,366.0,76.0,2.9,25.0,164.0,56.58,42.9
2016,7,28,7,15,426.0,87.0,2.95,25.5,214.5,64.0,49.26
2016,7,28,7,30,486.0,98.0,3.0,26.0,265.0,71.21,55.23
2016,7,28,7,45,540.5,102.5,3.15,26.5,318.5,74.42,57.66
2016,7,28,8,0,595.0,107.0,3.3,27.0,372.0,75.88,58.56
2016,7,28,8,15,626.5,113.0,3.25,27.0,424.0,78.09,60.17
2016,7,28,8,30,658.0,119.0,3.2,27.0,476.0,80.16,61.65
2016,7,28,8,45,690.5,120.0,3.2,27.5,527.5,79.49,60.74
2016,7,28,9,0,723.0,121.0,3.2,28.0,579.0,130.06,73.16
2016,7,28,9,15,740.5,124.5,3.1,28.5,625.5,190.12,112.07
2016,7,28,9,30,758.0,128.0,3.0,29.0,672.0,244.9,153.98
2016,7,28,9,45,776.0,128.5,2.9,29.5,714.5,299.12,198.36
2016,7,28,10,0,794.0,129.0,2.8,30.0,757.0,354.57,244.23
2016,7,28,10,15,804.0,131.5,2.75,30.0,792.5,409.39,289.79
2016,7,28,10,30,814.0,134.0,2.7,30.0,828.0,464.03,334.12
2016,7,28,10,45,823.0,134.5,2.7,30.5,857.5,516.9,375.32
2016,7,28,11,0,832.0,135.0,2.7,31.0,887.0,566.97,413.21
2016,7,28,11,15,837.5,136.0,2.75,31.0,909.0,614.2,448.98
2016,7,28,11,30,843.0,137.0,2.8,31.0,931.0,659.79,482.72
2016,7,28,11,45,541.0,311.5,2.85,31.5,824.5,640.62,465.27
2016,7,28,12,0,239.0,486.0,2.9,32.0,718.0,585.23,421.56
2016,7,28,12,15,548.0,311.0,2.95,32.0,846.0,702.81,509.16
2016,7,28,12,30,857.0,136.0,3.0,32.0,974.0,812.18,587.64
2016,7,28,12,45,857.0,135.5,3.1,32.5,972.5,841.23,605.31
2016,7,28,13,0,857.0,135.0,3.2,33.0,971.0,867.41,621.64
2016,7,28,13,15,854.5,134.5,3.25,33.0,961.5,888.32,635.53
2016,7,28,13,30,852.0,134.0,3.3,33.0,952.0,905.86,647.35
2016,7,28,13,45,848.5,133.0,3.4,33.0,934.5,918.53,656.44
2016,7,28,14,0,845.0,132.0,3.5,33.0,917.0,927.58,663.35
2016,7,28,14,15,839.0,130.5,3.55,32.5,892.0,930.16,667.28
2016,7,28,14,30,833.0,129.0,3.6,32.0,867.0,929.05,669.0
2016,7,28,14,45,825.0,127.0,3.7,32.0,835.0,921.92,665.86
2016,7,28,15,0,817.0,125.0,3.8,32.0,803.0,911.23,660.53
2016,7,28,15,15,634.0,206.5,3.8,31.5,718.0,838.26,614.32
2016,7,28,15,30,451.0,288.0,3.8,31.0,633.0,739.18,545.09
2016,7,28,15,45,355.0,297.5,3.85,31.0,559.0,639.58,476.14
2016,7,28,16,0,259.0,307.0,3.9,31.0,485.0,560.12,419.28
2016,7,28,16,15,493.0,208.0,3.85,30.5,514.5,670.16,505.85
2016,7,28,16,30,727.0,109.0,3.8,30.0,544.0,749.12,566.2
2016,7,28,16,45,690.5,109.0,3.8,30.0,491.5,701.28,533.84
2016,7,28,17,0,654.0,109.0,3.8,30.0,439.0,649.57,498.94
2016,7,28,17,15,625.0,101.0,3.65,29.5,387.0,594.33,460.44
2016,7,28,17,30,596.0,93.0,3.5,29.0,335.0,539.18,420.83
2016,7,28,17,45,548.5,85.5,3.35,28.5,282.0,473.22,371.64
2016,7,28,18,0,501.0,78.0,3.2,28.0,229.0,409.8,322.72
2016,7,28,18,15,434.5,68.0,3.0,27.5,179.5,336.39,264.19
2016,7,28,18,30,368.0,58.0,2.8,27.0,130.0,264.92,205.4
2016,7,28,18,45,267.0,44.5,2.6,26.5,88.0,186.14,139.69
2016,7,28,19,0,166.0,31.0,2.4,26.0,46.0,118.96,78.9
2016,7,28,19,15,83.0,15.5,2.4,25.5,23.0,39.96,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,8.54,0.0
2016,7,29,6,15,102.0,28.0,1.95,24.0,41.5,21.9,9.54
2016,7,29,6,30,204.0,46.0,2.1,24.0,73.0,35.05,23.63
2016,7,29,6,45,289.0,60.0,2.25,24.5,118.0,45.25,32.93
2016,7,29,7,0,374.0,74.0,2.4,25.0,163.0,55.24,41.75
2016,7,29,7,15,434.5,84.5,2.45,25.0,213.5,62.36,47.96
2016,7,29,7,30,495.0,95.0,2.5,25.0,264.0,69.29,53.83
2016,7,29,7,45,539.0,102.5,2.6,25.5,316.5,74.48,57.96
2016,7,29,8,0,583.0,110.0,2.7,26.0,369.0,77.97,60.56
2016,7,29,8,15,458.0,161.0,2.7,26.0,381.0,107.38,84.89
2016,7,29,8,30,333.0,212.0,2.7,26.0,393.0,141.02,112.3
2016,7,29,8,45,345.5,230.5,2.75,26.5,434.5,150.95,119.73
2016,7,29,9,0,358.0,249.0,2.8,27.0,476.0,190.7,132.61
2016,7,29,9,15,217.0,284.5,2.75,27.0,425.5,228.99,164.22
2016,7,29,9,30,76.0,320.0,2.7,27.0,375.0,248.88,184.75
2016,7,29,9,45,52.0,312.0,2.7,27.5,351.0,247.51,184.17
2016,7,29,10,0,28.0,304.0,2.7,28.0,327.0,241.82,180.17
2016,7,29,10,15,26.0,310.5,2.65,28.0,332.5,251.09,187.02
2016,7,29,10,30,24.0,317.0,2.6,28.0,338.0,265.29,197.44
2016,7,29,10,45,39.0,362.0,2.55,28.5,397.0,305.73,226.61
2016,7,29,11,0,54.0,407.0,2.5,29.0,456.0,354.12,261.13
2016,7,29,11,15,68.5,431.0,2.35,29.0,494.5,388.8,285.76
2016,7,29,11,30,83.0,455.0,2.2,29.0,533.0,425.4,311.57
2016,7,29,11,45,46.0,322.0,2.1,29.5,366.0,300.67,221.17
2016,7,29,12,0,9.0,189.0,2.0,30.0,199.0,164.71,120.3
2016,7,29,12,15,180.5,320.5,1.85,30.5,497.5,422.35,311.36
2016,7,29,12,30,352.0,452.0,1.7,31.0,796.0,685.94,490.48
2016,7,29,12,45,604.5,293.5,1.6,31.5,883.0,784.98,557.83
2016,7,29,13,0,857.0,135.0,1.5,32.0,970.0,869.02,612.1
2016,7,29,13,15,615.5,282.0,1.45,32.0,878.5,830.17,583.66
2016,7,29,13,30,374.0,429.0,1.4,32.0,787.0,751.76,527.65
2016,7,29,13,45,256.5,448.0,1.4,32.0,692.0,673.12,475.26
2016,7,29,14,0,139.0,467.0,1.4,32.0,597.0,575.69,409.0
2016,7,29,14,15,141.0,453.5,1.5,32.0,582.0,570.58,407.51
2016,7,29,14,30,143.0,440.0,1.6,32.0,567.0,564.38,404.59
2016,7,29,14,45,123.0,418.5,1.7,32.5,525.0,528.17,379.94
2016,7,29,15,0,103.0,397.0,1.8,33.0,483.0,473.12,342.33
2016,7,29,15,15,427.0,272.0,1.9,33.0,601.0,705.18,510.54
2016,7,29,15,30,751.0,147.0,2.0,33.0,719.0,873.33,625.25
2016,7,29,15,45,466.5,232.0,2.1,33.0,580.5,691.72,503.14
2016,7,29,16,0,182.0,317.0,2.2,33.0,442.0,485.71,357.25
2016,7,29,16,15,439.5,220.0,2.25,32.5,491.0,637.69,472.94
2016,7,29,16,30,697.0,123.0,2.3,32.0,540.0,745.17,552.2
2016,7,29,16,45,677.5,116.0,2.35,32.0,490.0,700.12,522.63
2016,7,29,17,0,658.0,109.0,2.4,32.0,440.0,653.73,492.76
2016,7,29,17,15,624.0,102.5,2.15,31.5,387.0,596.31,453.11
2016,7,29,17,30,590.0,96.0,1.9,31.0,334.0,539.36,412.67
2016,7,29,17,45,548.0,87.0,1.7,30.5,282.0,475.37,366.04
2016,7,29,18,0,506.0,78.0,1.5,30.0,230.0,413.47,319.36
2016,7,29,18,15,439.5,68.0,1.4,29.0,180.0,339.69,262.64
2016,7,29,18,30,373.0,58.0,1.3,28.0,130.0,268.01,205.35
2016,7,29,18,45,278.5,44.0,1.25,27.5,88.0,191.1,142.01
2016,7,29,19,0,184.0,30.0,1.2,27.0,46.0,125.04,81.36
2016,7,29,19,15,92.0,15.0,1.2,26.5,23.0,42.49,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.0,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,23.0,9.0,7.68,0.0
2016,7,30,6,15,113.0,27.5,2.25,23.5,40.5,21.54,8.9
2016,7,30,6,30,208.0,46.0,2.4,24.0,72.0,35.08,23.61
2016,7,30,6,45,305.0,58.5,2.6,24.5,118.5,44.26,32.07
2016,7,30,7,0,402.0,71.0,2.8,25.0,165.0,53.31,40.09
2016,7,30,7,15,462.5,80.5,2.8,25.5,216.5,61.55,47.17
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,67.28,51.9
2016,7,30,7,45,377.5,133.5,2.85,26.5,274.0,92.58,72.96
2016,7,30,8,0,232.0,177.0,2.9,27.0,280.0,120.93,96.13
2016,7,30,8,15,460.0,143.5,2.85,27.5,381.0,96.48,75.3
2016,7,30,8,30,688.0,110.0,2.8,28.0,482.0,74.85,56.98
2016,7,30,8,45,716.5,112.5,2.75,28.5,533.5,76.25,57.81
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,135.78,76.33
2016,7,30,9,15,762.0,118.0,2.65,29.5,631.5,189.93,110.46
2016,7,30,9,30,779.0,121.0,2.6,30.0,678.0,245.7,153.12
2016,7,30,9,45,796.5,121.5,2.55,30.5,721.0,301.19,198.42
2016,7,30,10,0,814.0,122.0,2.5,31.0,764.0,357.81,245.08
2016,7,30,10,15,823.5,124.0,2.5,31.5,800.0,416.76,292.9
2016,7,30,10,30,833.0,126.0,2.5,32.0,836.0,470.79,335.89
2016,7,30,10,45,844.0,125.0,2.5,32.5,866.0,522.76,376.08
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,573.97,414.39
2016,7,30,11,15,860.0,125.5,2.55,33.0,918.0,622.45,450.63
2016,7,30,11,30,865.0,127.0,2.6,33.0,940.0,669.19,484.76
2016,7,30,11,45,879.5,119.5,2.65,33.5,957.5,713.58,515.69
2016,7,30,12,0,894.0,112.0,2.7,34.0,975.0,756.39,544.76
2016,7,30,12,15,895.0,112.5,2.8,34.0,981.5,793.54,569.31
2016,7,30,12,30,896.0,113.0,2.9,34.0,988.0,827.97,592.03
2016,7,30,12,45,896.5,112.0,3.0,34.5,986.5,857.88,610.55
2016,7,30,13,0,897.0,111.0,3.1,35.0,985.0,884.72,627.06
2016,7,30,13,15,895.0,110.5,3.15,35.0,975.0,906.53,641.35
2016,7,30,13,30,893.0,110.0,3.2,35.0,965.0,924.82,653.49
2016,7,30,13,45,889.5,109.5,3.3,35.0,947.5,938.09,662.88
2016,7,30,14,0,886.0,109.0,3.4,35.0,930.0,947.6,670.04
2016,7,30,14,15,880.5,107.5,3.45,35.0,904.5,950.46,672.79
2016,7,30,14,30,875.0,106.0,3.5,35.0,879.0,949.48,673.27
2016,7,30,14,45,866.5,105.0,3.55,35.0,847.0,942.37,669.99
2016,7,30,15,0,858.0,104.0,3.6,35.0,815.0,931.6,664.5
2016,7,30,15,15,848.0,102.5,3.65,35.0,776.5,915.34,655.58
2016,7,30,15,30,838.0,101.0,3.7,35.0,738.0,895.7,644.53
2016,7,30,15,45,823.5,99.0,3.75,35.0,694.0,868.2,628.35
2016,7,30,16,0,809.0,97.0,3.8,35.0,650.0,837.85,610.25
2016,7,30,16,15,791.5,94.0,3.75,34.5,601.5,809.81,594.39
2016,7,30,16,30,774.0,91.0,3.7,34.0,553.0,770.45,570.65
2016,7,30,16,45,748.5,88.5,3.7,33.5,501.0,723.27,541.36
2016,7,30,17,0,723.0,86.0,3.7,33.0,449.0,674.93,510.67
2016,7,30,17,15,691.0,81.5,3.45,32.5,395.5,618.74,472.85
2016,7,30,17,30,659.0,77.0,3.2,32.0,342.0,565.48,435.26
2016,7,30,17,45,612.5,71.5,3.0,31.5,288.5,499.71,386.94
2016,7,30,18,0,566.0,66.0,2.8,31.0,235.0,436.35,338.72
2016,7,30,18,15,499.0,58.0,2.55,30.5,184.0,361.75,280.0
2016,7,30,18,30,432.0,50.0,2.3,30.0,133.0,292.71,223.54
2016,7,30,18,45,328.5,38.5,2.1,29.5,89.5,210.1,155.33
2016,7,30,19,0,225.0,27.0,1.9,29.0,46.0,138.25,88.09
2016,7,30,19,15,112.5,13.5,1.9,28.5,23.0,47.9,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,32.0,9.0,3.3,24.0,10.0,7.68,0.0
2016,7,31,6,15,151.0,25.0,3.4,24.5,42.5,19.38,6.95
2016,7,31,6,30,270.0,41.0,3.5,25.0,75.0,31.59,20.55
2016,7,31,6,45,382.0,49.0,3.65,25.5,123.5,39.03,27.48
2016,7,31,7,0,494.0,57.0,3.8,26.0,172.0,44.74,32.62
2016,7,31,7,15,551.0,64.0,3.8,26.0,224.5,49.26,36.6
2016,7,31,7,30,608.0,71.0,3.8,26.0,277.0,53.69,40.36
2016,7,31,7,45,659.0,73.0,3.85,26.5,332.5,54.39,40.75
2016,7,31,8,0,710.0,75.0,3.9,27.0,388.0,60.18,45.39
2016,7,31,8,15,737.0,78.5,3.9,27.5,441.0,61.9,46.55
2016,7,31,8,30,764.0,82.0,3.9,28.0,494.0,63.55,47.64
2016,7,31,8,45,783.0,85.5,3.95,28.5,544.5,67.0,50.2
2016,7,31,9,0,802.0,89.0,4.0,29.0,595.0,123.15,64.51
2016,7,31,9,15,817.0,91.5,4.0,29.5,641.5,188.0,106.97
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,245.42,151.45
