Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,45,845.0,95.5,4.05,30.5,730.0,302.54,198.94
2016,7,31,10,0,858.0,97.0,4.1,31.0,772.0,360.1,247.36
2016,7,31,10,15,866.5,98.5,4.1,31.5,808.0,416.1,294.04
2016,7,31,10,30,875.0,100.0,4.1,32.0,844.0,471.54,339.03
2016,7,31,10,45,882.5,100.5,4.15,32.5,873.5,524.9,381.2
2016,7,31,11,0,890.0,101.0,4.2,33.0,903.0,577.1,421.18
2016,7,31,11,15,894.0,102.0,4.2,33.0,925.0,626.18,458.53
2016,7,31,11,30,898.0,103.0,4.2,33.0,947.0,673.32,493.56
2016,7,31,11,45,903.0,102.0,4.25,33.5,962.0,717.41,524.78
2016,7,31,12,0,908.0,101.0,4.3,34.0,977.0,759.25,553.25
2016,7,31,12,15,909.0,101.0,4.35,34.0,983.5,796.42,578.04
2016,7,31,12,30,910.0,101.0,4.4,34.0,990.0,830.78,600.87
2016,7,31,12,45,909.0,101.5,4.45,34.5,988.0,860.97,619.63
2016,7,31,13,0,908.0,102.0,4.5,35.0,986.0,887.99,636.24
2016,7,31,13,15,906.0,102.0,4.55,35.0,976.0,910.34,651.1
2016,7,31,13,30,904.0,102.0,4.6,35.0,966.0,929.13,663.75
2016,7,31,13,45,898.5,102.5,4.65,35.5,947.5,941.49,670.94
2016,7,31,14,0,893.0,103.0,4.7,36.0,929.0,950.05,675.8
2016,7,31,14,15,887.5,102.0,4.7,35.5,904.0,953.31,679.95
2016,7,31,14,30,882.0,101.0,4.7,35.0,879.0,952.72,681.79
2016,7,31,14,45,860.5,108.0,4.7,35.0,843.5,941.33,675.33
2016,7,31,15,0,839.0,115.0,4.7,35.0,808.0,926.52,666.82
2016,7,31,15,15,828.5,112.5,4.7,35.0,769.5,909.06,656.66
2016,7,31,15,30,818.0,110.0,4.7,35.0,731.0,888.25,644.36
2016,7,31,15,45,801.0,109.0,4.75,35.0,687.0,869.96,634.0
2016,7,31,16,0,784.0,108.0,4.8,35.0,643.0,838.66,615.03
2016,7,31,16,15,766.0,105.0,4.8,34.5,594.5,801.72,593.12
2016,7,31,16,30,748.0,102.0,4.8,34.0,546.0,762.59,569.41
2016,7,31,16,45,720.0,99.0,4.8,34.0,494.0,713.48,537.16
2016,7,31,17,0,692.0,96.0,4.8,34.0,442.0,666.88,506.21
2016,7,31,17,15,659.0,90.5,4.65,33.5,389.0,609.94,467.48
2016,7,31,17,30,626.0,85.0,4.5,33.0,336.0,553.35,427.14
2016,7,31,17,45,575.5,79.0,4.35,32.5,282.5,485.66,377.09
2016,7,31,18,0,525.0,73.0,4.2,32.0,229.0,420.73,327.39
2016,7,31,18,15,455.5,64.0,4.05,31.0,178.5,345.35,268.37
2016,7,31,18,30,386.0,55.0,3.9,30.0,128.0,275.73,211.63
2016,7,31,18,45,278.5,42.0,3.75,29.5,85.5,189.67,140.46
2016,7,31,19,0,171.0,29.0,3.6,29.0,43.0,118.28,73.6
2016,7,31,19,15,85.5,14.5,3.7,28.5,21.5,40.08,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,66.0,25.5,3.45,23.5,33.5,19.96,6.85
2016,8,1,6,30,132.0,51.0,3.6,24.0,67.0,38.67,26.47
2016,8,1,6,45,261.0,62.5,3.75,24.5,115.5,47.0,34.34
2016,8,1,7,0,390.0,74.0,3.9,25.0,164.0,55.42,41.87
2016,8,1,7,15,454.0,84.0,3.95,25.5,216.5,62.25,47.77
2016,8,1,7,30,518.0,94.0,4.0,26.0,269.0,70.54,54.68
2016,8,1,7,45,587.5,94.5,4.1,27.0,326.5,69.25,53.22
2016,8,1,8,0,657.0,95.0,4.2,28.0,384.0,68.4,52.09
2016,8,1,8,15,688.0,100.0,4.25,28.5,438.0,70.36,53.4
2016,8,1,8,30,719.0,105.0,4.3,29.0,492.0,72.21,54.61
2016,8,1,8,45,749.5,106.0,4.35,29.5,544.5,80.89,61.43
2016,8,1,9,0,780.0,107.0,4.4,30.0,597.0,134.4,73.6
2016,8,1,9,15,796.5,110.0,4.4,30.5,645.0,190.8,109.54
2016,8,1,9,30,813.0,113.0,4.4,31.0,693.0,248.73,154.22
2016,8,1,9,45,828.5,114.0,4.4,32.0,736.0,311.92,205.42
2016,8,1,10,0,844.0,115.0,4.4,33.0,779.0,369.33,252.66
2016,8,1,10,15,853.5,117.0,4.4,33.5,816.0,425.58,298.96
2016,8,1,10,30,863.0,119.0,4.4,34.0,853.0,481.4,343.71
2016,8,1,10,45,872.0,120.0,4.4,34.5,883.0,535.55,385.89
2016,8,1,11,0,881.0,121.0,4.4,35.0,913.0,588.71,425.99
2016,8,1,11,15,886.0,122.0,4.4,35.0,936.0,638.23,463.25
2016,8,1,11,30,891.0,123.0,4.4,35.0,959.0,685.93,498.3
2016,8,1,11,45,895.0,122.5,4.45,35.5,974.0,729.74,528.97
2016,8,1,12,0,899.0,122.0,4.5,36.0,989.0,771.27,557.35
2016,8,1,12,15,900.5,122.5,4.5,36.0,995.5,809.23,582.31
2016,8,1,12,30,902.0,123.0,4.5,36.0,1002.0,844.5,605.34
2016,8,1,12,45,903.0,122.0,4.5,36.5,1000.5,875.27,624.04
2016,8,1,13,0,904.0,121.0,4.5,37.0,999.0,902.97,640.66
2016,8,1,13,15,901.5,120.5,4.5,37.0,989.0,924.72,654.75
2016,8,1,13,30,899.0,120.0,4.5,37.0,979.0,942.91,666.64
2016,8,1,13,45,896.5,118.0,4.5,37.0,961.0,956.0,675.36
2016,8,1,14,0,894.0,116.0,4.5,37.0,943.0,965.26,681.78
2016,8,1,14,15,888.0,115.0,4.5,37.0,917.0,968.3,684.37
2016,8,1,14,30,882.0,114.0,4.5,37.0,891.0,967.48,684.65
2016,8,1,14,45,875.5,111.5,4.5,37.0,858.5,960.84,681.37
2016,8,1,15,0,869.0,109.0,4.5,37.0,826.0,950.42,675.82
2016,8,1,15,15,858.5,107.0,4.45,36.5,786.5,933.07,667.07
2016,8,1,15,30,848.0,105.0,4.4,36.0,747.0,912.27,656.15
2016,8,1,15,45,835.0,102.0,4.4,36.0,702.5,884.83,639.76
2016,8,1,16,0,822.0,99.0,4.4,36.0,658.0,854.39,621.38
2016,8,1,16,15,804.0,96.0,4.35,35.5,608.5,825.67,605.15
2016,8,1,16,30,786.0,93.0,4.3,35.0,559.0,785.4,580.88
2016,8,1,16,45,762.5,89.5,4.3,35.0,506.5,738.1,550.45
2016,8,1,17,0,739.0,86.0,4.3,35.0,454.0,689.47,518.62
2016,8,1,17,15,706.5,81.0,4.0,34.5,399.5,631.53,479.74
2016,8,1,17,30,674.0,76.0,3.7,34.0,345.0,576.55,441.26
2016,8,1,17,45,627.0,70.5,3.4,33.5,290.5,509.59,392.14
2016,8,1,18,0,580.0,65.0,3.1,33.0,236.0,445.06,343.12
2016,8,1,18,15,510.5,57.5,2.9,32.0,184.0,368.77,284.03
2016,8,1,18,30,441.0,50.0,2.7,31.0,132.0,298.21,226.96
2016,8,1,18,45,327.5,38.5,2.5,30.0,88.0,210.47,155.04
2016,8,1,19,0,214.0,27.0,2.3,29.0,44.0,131.62,79.92
2016,8,1,19,15,107.0,13.5,2.5,28.5,22.0,46.26,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.5,21.5,2.55,23.5,35.5,16.65,4.27
2016,8,2,6,30,229.0,43.0,2.8,24.0,71.0,32.96,21.7
2016,8,2,6,45,347.0,52.5,3.1,24.5,120.0,40.14,28.51
2016,8,2,7,0,465.0,62.0,3.4,25.0,169.0,48.75,36.18
2016,8,2,7,15,525.0,70.0,3.45,25.5,221.5,53.85,40.6
2016,8,2,7,30,585.0,78.0,3.5,26.0,274.0,58.83,44.74
2016,8,2,7,45,642.0,79.5,3.55,27.0,331.0,58.92,44.5
2016,8,2,8,0,699.0,81.0,3.6,28.0,388.0,64.67,48.97
2016,8,2,8,15,727.5,85.5,3.55,28.5,441.5,66.94,50.56
2016,8,2,8,30,756.0,90.0,3.5,29.0,495.0,69.1,52.03
2016,8,2,8,45,781.5,91.0,3.5,30.0,547.0,71.89,53.9
2016,8,2,9,0,807.0,92.0,3.5,31.0,599.0,127.03,66.47
2016,8,2,9,15,822.5,94.5,3.45,31.5,646.0,192.35,109.09
2016,8,2,9,30,838.0,97.0,3.4,32.0,693.0,250.46,153.74
2016,8,2,9,45,851.5,98.0,3.35,32.5,735.5,307.96,201.01
2016,8,2,10,0,865.0,99.0,3.3,33.0,778.0,365.93,249.09
2016,8,2,10,15,873.5,101.0,3.25,33.5,814.5,422.91,295.77
2016,8,2,10,30,882.0,103.0,3.2,34.0,851.0,479.32,340.65
2016,8,2,10,45,889.5,103.5,3.2,34.5,880.5,533.26,382.39
2016,8,2,11,0,897.0,104.0,3.2,35.0,910.0,586.01,421.85
2016,8,2,11,15,901.0,104.5,3.2,35.0,932.0,635.22,458.52
2016,8,2,11,30,905.0,105.0,3.2,35.0,954.0,682.46,492.84
2016,8,2,11,45,907.0,106.0,3.25,35.5,968.5,726.54,523.3
2016,8,2,12,0,909.0,107.0,3.3,36.0,983.0,768.15,550.9
2016,8,2,12,15,910.0,107.5,3.35,36.0,989.0,805.96,575.55
2016,8,2,12,30,911.0,108.0,3.4,36.0,995.0,840.96,598.29
2016,8,2,12,45,910.5,107.5,3.45,36.5,993.0,870.91,616.43
2016,8,2,13,0,910.0,107.0,3.5,37.0,991.0,897.67,632.46
2016,8,2,13,15,908.0,106.5,3.55,37.0,980.5,919.72,646.83
2016,8,2,13,30,906.0,106.0,3.6,37.0,970.0,938.18,659.01
2016,8,2,13,45,902.0,105.0,3.7,37.0,952.0,950.6,667.78
2016,8,2,14,0,898.0,104.0,3.8,37.0,934.0,959.17,674.27
2016,8,2,14,15,892.5,103.0,3.85,37.0,908.5,962.45,677.27
2016,8,2,14,30,887.0,102.0,3.9,37.0,883.0,961.85,677.98
2016,8,2,14,45,879.5,100.5,3.95,37.0,850.5,955.0,674.87
2016,8,2,15,0,872.0,99.0,4.0,37.0,818.0,944.4,669.52
2016,8,2,15,15,862.5,97.0,4.0,36.5,779.0,927.73,661.49
2016,8,2,15,30,853.0,95.0,4.0,36.0,740.0,907.59,651.27
2016,8,2,15,45,840.0,93.0,4.05,36.0,695.5,880.94,635.71
2016,8,2,16,0,827.0,91.0,4.1,36.0,651.0,851.31,618.16
2016,8,2,16,15,809.5,88.0,4.05,35.5,602.5,813.89,596.1
2016,8,2,16,30,792.0,85.0,4.0,35.0,554.0,782.27,577.77
2016,8,2,16,45,769.0,82.0,4.0,35.0,501.5,735.7,547.88
2016,8,2,17,0,746.0,79.0,4.0,35.0,449.0,687.78,516.64
2016,8,2,17,15,715.0,75.0,3.8,34.5,395.0,631.79,479.47
2016,8,2,17,30,684.0,71.0,3.6,34.0,341.0,575.8,440.87
2016,8,2,17,45,638.0,65.5,3.45,33.5,287.0,511.37,393.84
2016,8,2,18,0,592.0,60.0,3.3,33.0,233.0,446.93,345.06
2016,8,2,18,15,524.5,53.0,3.0,32.0,181.5,371.75,286.5
2016,8,2,18,30,457.0,46.0,2.7,31.0,130.0,302.2,229.91
2016,8,2,18,45,344.5,35.5,2.4,30.5,86.5,215.19,157.89
2016,8,2,19,0,232.0,25.0,2.1,30.0,43.0,137.33,80.41
2016,8,2,19,15,116.0,12.5,2.2,29.5,21.5,48.4,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.0,18.5,2.35,24.5,36.5,14.43,2.41
2016,8,3,6,30,300.0,37.0,2.5,25.0,73.0,30.19,19.27
2016,8,3,6,45,403.5,46.0,2.65,25.5,121.5,36.78,25.53
2016,8,3,7,0,507.0,55.0,2.8,26.0,170.0,43.35,31.42
2016,8,3,7,15,565.0,61.5,2.75,26.5,223.0,47.57,35.08
2016,8,3,7,30,623.0,68.0,2.7,27.0,276.0,51.74,38.53
2016,8,3,7,45,668.5,71.5,2.7,28.0,331.5,53.55,39.78
2016,8,3,8,0,714.0,75.0,2.7,29.0,387.0,60.34,45.15
2016,8,3,8,15,741.5,79.0,2.7,29.5,440.5,62.44,46.6
2016,8,3,8,30,769.0,83.0,2.7,30.0,494.0,64.44,47.96
2016,8,3,8,45,790.5,86.0,2.7,31.0,545.5,69.39,51.62
2016,8,3,9,0,812.0,89.0,2.7,32.0,597.0,134.65,71.71
2016,8,3,9,15,827.0,91.5,2.65,32.5,644.5,191.81,107.87
2016,8,3,9,30,842.0,94.0,2.6,33.0,692.0,250.14,152.49
2016,8,3,9,45,854.0,96.0,2.6,33.5,734.0,308.23,199.95
2016,8,3,10,0,866.0,98.0,2.6,34.0,776.0,366.64,248.01
2016,8,3,10,15,874.5,99.5,2.6,34.5,812.5,423.38,294.12
2016,8,3,10,30,883.0,101.0,2.6,35.0,849.0,479.53,338.43
2016,8,3,10,45,890.0,102.0,2.65,35.5,879.0,533.72,379.99
2016,8,3,11,0,897.0,103.0,2.7,36.0,909.0,586.66,419.28
2016,8,3,11,15,901.5,104.0,2.75,36.0,931.0,636.63,456.2
2016,8,3,11,30,906.0,105.0,2.8,36.0,953.0,684.67,490.86
2016,8,3,11,45,907.0,106.5,2.85,36.5,967.0,728.57,520.85
2016,8,3,12,0,908.0,108.0,2.9,37.0,981.0,769.91,547.92
2016,8,3,12,15,909.0,108.5,2.95,37.0,987.5,807.73,572.33
2016,8,3,12,30,910.0,109.0,3.0,37.0,994.0,842.76,594.84
2016,8,3,12,45,910.0,108.5,3.1,37.5,992.0,873.14,613.36
2016,8,3,13,0,910.0,108.0,3.2,38.0,990.0,900.36,629.82
2016,8,3,13,15,908.0,107.5,3.25,38.0,980.0,922.43,644.07
2016,8,3,13,30,906.0,107.0,3.3,38.0,970.0,940.9,656.17
2016,8,3,13,45,903.0,106.0,3.4,38.0,952.0,954.26,665.5
2016,8,3,14,0,900.0,105.0,3.5,38.0,934.0,963.79,672.58
2016,8,3,14,15,894.5,103.5,3.55,38.0,908.5,966.58,675.27
2016,8,3,14,30,889.0,102.0,3.6,38.0,883.0,965.46,675.69
2016,8,3,14,45,879.0,102.0,3.65,38.0,850.0,957.73,672.09
2016,8,3,15,0,869.0,102.0,3.7,38.0,817.0,946.32,666.32
2016,8,3,15,15,859.0,100.5,3.75,37.5,778.0,929.75,658.74
2016,8,3,15,30,849.0,99.0,3.8,37.0,739.0,909.74,648.99
2016,8,3,15,45,836.0,96.0,3.9,37.0,694.5,882.05,633.15
2016,8,3,16,0,823.0,93.0,4.0,37.0,650.0,851.37,615.27
2016,8,3,16,15,805.5,90.5,4.0,36.5,601.0,823.22,599.77
2016,8,3,16,30,788.0,88.0,4.0,36.0,552.0,783.76,576.43
2016,8,3,16,45,765.5,84.0,4.0,36.0,500.0,736.45,546.22
2016,8,3,17,0,743.0,80.0,4.0,36.0,448.0,687.75,514.57
2016,8,3,17,15,711.5,76.0,3.9,35.5,394.0,631.41,477.58
2016,8,3,17,30,680.0,72.0,3.8,35.0,340.0,575.09,439.08
2016,8,3,17,45,634.5,66.5,3.7,34.5,285.5,511.23,392.65
2016,8,3,18,0,589.0,61.0,3.6,34.0,231.0,447.14,344.28
2016,8,3,18,15,521.0,53.5,3.3,33.0,179.5,371.1,285.15
2016,8,3,18,30,453.0,46.0,3.0,32.0,128.0,300.76,228.03
2016,8,3,18,45,342.0,35.0,2.7,31.5,84.5,213.97,156.19
2016,8,3,19,0,231.0,24.0,2.4,31.0,41.0,135.39,75.62
2016,8,3,19,15,115.5,12.0,2.3,30.5,20.5,47.88,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,164.0,17.0,2.65,24.5,36.5,13.65,1.41
2016,8,4,6,30,328.0,34.0,2.8,25.0,73.0,27.7,17.17
2016,8,4,6,45,428.5,42.5,3.0,25.5,121.5,34.02,23.18
2016,8,4,7,0,529.0,51.0,3.2,26.0,170.0,40.32,28.83
2016,8,4,7,15,585.5,57.5,3.2,26.5,223.5,44.7,32.64
2016,8,4,7,30,642.0,64.0,3.2,27.0,277.0,49.01,36.21
2016,8,4,7,45,683.5,68.0,3.25,28.0,332.0,55.83,41.71
2016,8,4,8,0,725.0,72.0,3.3,29.0,387.0,58.26,43.41
2016,8,4,8,15,752.0,75.5,3.3,29.5,440.5,60.09,44.66
2016,8,4,8,30,779.0,79.0,3.3,30.0,494.0,61.86,45.84
2016,8,4,8,45,797.5,82.5,3.3,31.0,545.0,67.92,50.43
2016,8,4,9,0,816.0,86.0,3.3,32.0,596.0,133.77,70.77
2016,8,4,9,15,831.0,88.5,3.3,32.5,643.5,191.23,107.39
2016,8,4,9,30,846.0,91.0,3.3,33.0,691.0,249.85,152.51
2016,8,4,9,45,855.5,94.0,3.3,33.5,732.5,308.27,200.56
2016,8,4,10,0,865.0,97.0,3.3,34.0,774.0,366.73,249.0
2016,8,4,10,15,874.0,98.5,3.3,34.5,810.5,423.68,295.52
2016,8,4,10,30,883.0,100.0,3.3,35.0,847.0,480.09,340.32
2016,8,4,10,45,885.5,103.5,3.35,35.5,875.5,533.99,381.97
2016,8,4,11,0,888.0,107.0,3.4,36.0,904.0,586.22,421.02
2016,8,4,11,15,892.5,108.0,3.45,36.0,926.5,635.84,457.98
2016,8,4,11,30,897.0,109.0,3.5,36.0,949.0,683.57,492.71
2016,8,4,11,45,898.0,111.0,3.6,36.5,962.5,727.56,523.2
2016,8,4,12,0,899.0,113.0,3.7,37.0,976.0,769.03,550.9
2016,8,4,12,15,900.0,113.0,3.75,37.0,982.5,806.21,575.16
2016,8,4,12,30,901.0,113.0,3.8,37.0,989.0,840.6,597.53
2016,8,4,12,45,896.0,116.0,3.9,37.0,985.5,869.58,616.58
2016,8,4,13,0,891.0,119.0,4.0,37.0,982.0,895.26,633.56
2016,8,4,13,15,889.0,118.5,4.05,37.0,972.0,917.11,647.89
2016,8,4,13,30,887.0,118.0,4.1,37.0,962.0,935.43,660.07
2016,8,4,13,45,878.0,120.0,4.15,37.5,942.5,945.91,665.95
2016,8,4,14,0,869.0,122.0,4.2,38.0,923.0,952.59,669.57
2016,8,4,14,15,863.5,121.0,4.2,37.5,897.5,955.95,673.77
2016,8,4,14,30,858.0,120.0,4.2,37.0,872.0,955.53,675.72
2016,8,4,14,45,848.5,119.0,4.25,37.0,839.0,947.54,671.83
2016,8,4,15,0,839.0,118.0,4.3,37.0,806.0,935.93,665.77
2016,8,4,15,15,828.0,115.5,4.3,36.5,767.0,917.85,656.74
2016,8,4,15,30,817.0,113.0,4.3,36.0,728.0,907.05,652.57
2016,8,4,15,45,805.0,109.5,4.3,36.0,684.5,880.03,636.4
2016,8,4,16,0,793.0,106.0,4.3,36.0,641.0,850.01,618.3
2016,8,4,16,15,774.5,102.5,4.2,35.5,592.0,811.54,595.28
2016,8,4,16,30,756.0,99.0,4.1,35.0,543.0,770.87,570.53
2016,8,4,16,45,736.0,93.5,4.1,35.0,491.5,724.8,540.89
2016,8,4,17,0,716.0,88.0,4.1,35.0,440.0,677.24,509.74
2016,8,4,17,15,683.5,83.0,3.95,34.5,386.5,622.91,473.72
2016,8,4,17,30,651.0,78.0,3.8,34.0,333.0,565.96,433.93
2016,8,4,17,45,610.5,70.5,3.7,33.5,280.0,501.48,386.92
2016,8,4,18,0,570.0,63.0,3.6,33.0,227.0,438.94,339.49
2016,8,4,18,15,500.5,55.0,3.25,32.5,175.5,362.28,278.93
2016,8,4,18,30,431.0,47.0,2.9,32.0,124.0,291.5,220.85
2016,8,4,18,45,325.0,35.0,2.6,31.5,81.5,206.9,150.63
2016,8,4,19,0,219.0,23.0,2.3,31.0,39.0,129.19,68.04
2016,8,4,19,15,109.5,11.5,2.4,30.5,19.5,45.57,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,156.0,17.5,2.35,24.5,35.5,14.11,0.97
2016,8,5,6,30,312.0,35.0,2.5,25.0,71.0,28.58,17.84
2016,8,5,6,45,407.5,45.0,2.65,25.5,119.5,36.06,24.89
2016,8,5,7,0,503.0,55.0,2.8,26.0,168.0,43.43,31.46
2016,8,5,7,15,563.0,62.0,2.8,26.5,221.5,48.03,35.47
2016,8,5,7,30,623.0,69.0,2.8,27.0,275.0,52.57,39.24
2016,8,5,7,45,665.0,74.0,2.8,28.0,330.5,55.36,41.32
2016,8,5,8,0,707.0,79.0,2.8,29.0,386.0,63.37,47.69
2016,8,5,8,15,735.5,83.0,2.75,29.5,440.0,65.35,49.03
2016,8,5,8,30,764.0,87.0,2.7,30.0,494.0,67.24,50.28
2016,8,5,8,45,785.5,90.5,2.65,30.5,545.5,73.8,55.36
2016,8,5,9,0,807.0,94.0,2.6,31.0,597.0,130.87,68.88
2016,8,5,9,15,822.5,97.0,2.55,31.5,644.5,196.66,112.17
2016,8,5,9,30,838.0,100.0,2.5,32.0,692.0,255.45,157.37
2016,8,5,9,45,849.5,102.0,2.45,32.5,734.5,313.44,204.87
2016,8,5,10,0,861.0,104.0,2.4,33.0,777.0,371.67,252.82
2016,8,5,10,15,870.0,106.0,2.4,33.0,813.5,428.93,299.89
2016,8,5,10,30,879.0,108.0,2.4,33.0,850.0,485.67,345.35
2016,8,5,10,45,885.0,109.5,2.4,33.5,879.5,539.74,386.81
2016,8,5,11,0,891.0,111.0,2.4,34.0,909.0,592.49,425.85
2016,8,5,11,15,895.0,112.0,2.45,34.0,931.0,642.07,462.56
2016,8,5,11,30,899.0,113.0,2.5,34.0,953.0,689.69,496.98
2016,8,5,11,45,896.0,117.0,2.55,34.5,965.5,732.67,526.32
2016,8,5,12,0,893.0,121.0,2.6,35.0,978.0,772.81,552.82
2016,8,5,12,15,894.0,121.0,2.65,35.0,984.0,809.92,576.84
2016,8,5,12,30,895.0,121.0,2.7,35.0,990.0,844.26,598.98
2016,8,5,12,45,892.5,122.0,2.8,35.0,987.0,873.6,618.21
2016,8,5,13,0,890.0,123.0,2.9,35.0,984.0,899.73,635.46
2016,8,5,13,15,887.5,122.5,2.95,35.0,973.5,921.17,649.45
2016,8,5,13,30,885.0,122.0,3.0,35.0,963.0,939.08,661.31
2016,8,5,13,45,879.0,122.0,3.1,35.0,944.0,950.51,669.56
2016,8,5,14,0,873.0,122.0,3.2,35.0,925.0,958.16,675.58
2016,8,5,14,15,866.5,120.5,3.25,35.0,898.5,960.07,677.78
2016,8,5,14,30,860.0,119.0,3.3,35.0,872.0,958.16,677.73
2016,8,5,14,45,839.0,124.5,3.35,35.0,836.0,945.6,671.05
2016,8,5,15,0,818.0,130.0,3.4,35.0,800.0,941.77,670.14
2016,8,5,15,15,806.0,127.5,3.45,34.5,761.0,922.74,660.85
2016,8,5,15,30,794.0,125.0,3.5,34.0,722.0,900.37,649.48
2016,8,5,15,45,462.5,217.5,3.55,34.0,560.0,680.57,500.83
2016,8,5,16,0,131.0,310.0,3.6,34.0,398.0,437.61,323.82
2016,8,5,16,15,426.0,211.0,3.65,33.5,466.0,623.59,466.74
2016,8,5,16,30,721.0,112.0,3.7,33.0,534.0,761.28,568.31
2016,8,5,16,45,694.5,107.0,3.75,33.0,482.0,711.55,534.99
2016,8,5,17,0,668.0,102.0,3.8,33.0,430.0,660.92,501.57
2016,8,5,17,15,631.5,96.0,3.7,32.5,376.0,601.23,461.0
2016,8,5,17,30,595.0,90.0,3.6,32.0,322.0,542.22,419.03
2016,8,5,17,45,549.0,82.0,3.5,32.0,269.5,475.89,369.35
2016,8,5,18,0,503.0,74.0,3.4,32.0,217.0,412.02,319.88
2016,8,5,18,15,429.5,64.0,3.15,31.5,166.5,333.79,258.0
2016,8,5,18,30,356.0,54.0,2.9,31.0,116.0,259.0,196.94
2016,8,5,18,45,252.5,39.0,2.65,30.5,75.5,177.35,129.09
2016,8,5,19,0,149.0,24.0,2.4,30.0,35.0,101.36,48.87
2016,8,5,19,15,74.5,12.0,2.35,29.5,17.5,34.61,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,120.5,19.0,2.45,25.0,32.5,14.77,0.43
2016,8,6,6,30,241.0,38.0,2.6,25.0,65.0,29.3,18.36
2016,8,6,6,45,336.0,49.5,2.8,25.5,111.0,37.93,26.44
2016,8,6,7,0,431.0,61.0,3.0,26.0,157.0,47.96,35.31
2016,8,6,7,15,493.0,69.5,3.05,26.5,208.5,53.43,40.06
2016,8,6,7,30,555.0,78.0,3.1,27.0,260.0,58.78,44.51
2016,8,6,7,45,602.0,83.0,3.15,27.5,314.5,61.22,46.36
2016,8,6,8,0,649.0,88.0,3.2,28.0,369.0,63.65,48.13
2016,8,6,8,15,680.0,93.0,3.15,28.5,422.0,65.8,49.63
2016,8,6,8,30,711.0,98.0,3.1,29.0,475.0,67.84,51.01
2016,8,6,8,45,736.5,100.5,3.1,30.0,526.5,80.33,60.85
2016,8,6,9,0,762.0,103.0,3.1,31.0,578.0,134.12,72.8
2016,8,6,9,15,779.0,106.0,3.05,31.5,625.0,189.89,108.91
2016,8,6,9,30,796.0,109.0,3.0,32.0,672.0,247.26,153.18
2016,8,6,9,45,810.0,111.5,3.0,32.5,714.0,304.8,200.33
2016,8,6,10,0,824.0,114.0,3.0,33.0,756.0,367.63,251.61
2016,8,6,10,15,833.5,116.0,3.0,33.5,792.5,423.12,296.8
2016,8,6,10,30,843.0,118.0,3.0,34.0,829.0,478.2,340.41
2016,8,6,10,45,849.5,120.0,3.0,34.5,858.5,531.1,381.07
2016,8,6,11,0,856.0,122.0,3.0,35.0,888.0,582.81,419.49
2016,8,6,11,15,861.0,123.0,3.0,35.5,910.5,631.43,454.54
2016,8,6,11,30,866.0,124.0,3.0,36.0,933.0,678.27,487.28
2016,8,6,11,45,869.0,124.5,3.05,36.5,947.5,721.36,516.78
2016,8,6,12,0,872.0,125.0,3.1,37.0,962.0,762.16,543.93
2016,8,6,12,15,873.5,125.5,3.1,37.0,968.0,799.35,567.81
2016,8,6,12,30,875.0,126.0,3.1,37.0,974.0,833.9,589.85
2016,8,6,12,45,872.5,127.0,3.15,37.0,972.0,862.7,608.41
2016,8,6,13,0,870.0,128.0,3.2,37.0,970.0,888.36,625.0
2016,8,6,13,15,868.0,127.5,3.2,37.0,959.5,909.87,638.71
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,927.94,650.3
2016,8,6,13,45,860.0,127.5,3.25,37.0,930.5,939.6,658.3
2016,8,6,14,0,854.0,128.0,3.3,37.0,912.0,947.57,664.13
2016,8,6,14,15,848.0,126.5,3.25,37.0,886.5,949.89,665.91
2016,8,6,14,30,842.0,125.0,3.2,37.0,861.0,948.47,665.49
2016,8,6,14,45,831.0,124.5,3.2,37.0,828.0,939.54,660.82
2016,8,6,15,0,820.0,124.0,3.2,37.0,795.0,927.07,654.08
2016,8,6,15,15,809.0,122.0,3.15,37.0,756.0,921.15,651.33
2016,8,6,15,30,798.0,120.0,3.1,37.0,717.0,900.13,639.0
2016,8,6,15,45,782.5,117.0,3.1,37.0,672.5,870.69,621.7
2016,8,6,16,0,767.0,114.0,3.1,37.0,628.0,838.45,602.56
2016,8,6,16,15,747.0,110.5,3.05,36.5,579.5,799.16,579.58
2016,8,6,16,30,727.0,107.0,3.0,36.0,531.0,757.81,554.93
2016,8,6,16,45,701.5,102.0,3.0,36.0,479.0,712.42,526.24
2016,8,6,17,0,676.0,97.0,3.0,36.0,427.0,662.25,493.75
2016,8,6,17,15,640.0,91.5,2.9,35.5,373.5,603.15,454.71
2016,8,6,17,30,604.0,86.0,2.8,35.0,320.0,544.69,413.99
2016,8,6,17,45,554.5,78.5,2.7,34.5,267.0,476.21,364.42
2016,8,6,18,0,505.0,71.0,2.6,34.0,214.0,410.55,315.04
2016,8,6,18,15,430.5,61.5,2.3,33.0,164.0,332.21,254.26
2016,8,6,18,30,356.0,52.0,2.0,32.0,114.0,257.05,193.86
2016,8,6,18,45,244.5,38.0,1.75,31.5,73.0,173.09,124.73
2016,8,6,19,0,133.0,24.0,1.5,31.0,32.0,94.91,40.55
2016,8,6,19,15,66.5,12.0,1.55,30.5,16.0,32.03,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.5,20.0,2.7,25.5,31.0,15.51,0.0
2016,8,7,6,30,199.0,40.0,2.9,26.0,62.0,30.68,19.32
2016,8,7,6,45,307.0,52.0,3.1,26.5,108.5,39.64,27.73
2016,8,7,7,0,415.0,64.0,3.3,27.0,155.0,50.45,37.24
2016,8,7,7,15,478.5,73.0,3.3,27.5,207.0,56.2,42.22
2016,8,7,7,30,542.0,82.0,3.3,28.0,259.0,61.8,46.87
2016,8,7,7,45,596.0,86.0,3.35,29.0,314.0,63.42,47.91
2016,8,7,8,0,650.0,90.0,3.4,30.0,369.0,65.12,48.95
2016,8,7,8,15,680.5,95.0,3.3,30.5,422.5,67.21,50.37
2016,8,7,8,30,711.0,100.0,3.2,31.0,476.0,69.19,51.68
2016,8,7,8,45,738.5,102.0,3.15,31.5,528.0,82.25,62.03
2016,8,7,9,0,766.0,104.0,3.1,32.0,580.0,136.1,73.7
2016,8,7,9,15,783.0,107.0,2.95,32.5,627.0,192.23,110.04
2016,8,7,9,30,800.0,110.0,2.8,33.0,674.0,249.96,154.43
2016,8,7,9,45,814.5,111.5,2.7,34.0,716.5,307.26,200.7
2016,8,7,10,0,829.0,113.0,2.6,35.0,759.0,369.85,250.76
2016,8,7,10,15,838.5,115.0,2.55,35.0,795.5,425.71,296.22
2016,8,7,10,30,848.0,117.0,2.5,35.0,832.0,481.14,340.18
2016,8,7,10,45,856.0,118.0,2.45,35.5,861.5,534.4,380.51
2016,8,7,11,0,864.0,119.0,2.4,36.0,891.0,586.59,418.62
2016,8,7,11,15,869.0,120.0,2.45,36.5,913.5,635.64,453.66
2016,8,7,11,30,874.0,121.0,2.5,37.0,936.0,682.89,486.43
2016,8,7,11,45,879.0,120.0,2.55,37.5,950.5,726.57,515.98
2016,8,7,12,0,884.0,119.0,2.6,38.0,965.0,768.05,542.99
2016,8,7,12,15,885.0,119.5,2.65,38.0,971.5,805.27,566.81
2016,8,7,12,30,886.0,120.0,2.7,38.0,978.0,839.75,588.8
2016,8,7,12,45,886.0,119.5,2.8,38.0,976.0,869.65,608.17
2016,8,7,13,0,886.0,119.0,2.9,38.0,974.0,896.44,625.62
2016,8,7,13,15,883.5,118.5,2.95,38.0,963.5,917.69,639.32
2016,8,7,13,30,881.0,118.0,3.0,38.0,953.0,935.39,650.92
2016,8,7,13,45,877.5,116.5,3.1,38.5,935.0,947.56,658.15
2016,8,7,14,0,874.0,115.0,3.2,39.0,917.0,955.95,663.15
2016,8,7,14,15,868.0,114.0,3.2,39.0,891.0,958.62,665.45
2016,8,7,14,30,862.0,113.0,3.2,39.0,865.0,957.49,665.56
2016,8,7,14,45,846.0,116.0,3.25,39.0,830.5,947.05,660.34
2016,8,7,15,0,830.0,119.0,3.3,39.0,796.0,933.14,653.1
2016,8,7,15,15,819.0,116.5,3.3,38.5,757.0,914.98,644.31
2016,8,7,15,30,808.0,114.0,3.3,38.0,718.0,904.32,640.38
2016,8,7,15,45,793.0,111.5,3.3,38.0,673.5,875.62,623.52
2016,8,7,16,0,778.0,109.0,3.3,38.0,629.0,844.08,604.88
2016,8,7,16,15,758.5,105.5,3.3,37.5,580.0,804.87,582.28
2016,8,7,16,30,739.0,102.0,3.3,37.0,531.0,763.55,557.95
2016,8,7,16,45,712.0,98.0,3.3,37.0,479.0,713.75,526.28
2016,8,7,17,0,685.0,94.0,3.3,37.0,427.0,666.68,495.97
2016,8,7,17,15,650.0,88.5,3.2,36.5,373.0,607.88,457.36
2016,8,7,17,30,615.0,83.0,3.1,36.0,319.0,549.65,416.91
2016,8,7,17,45,564.0,76.0,3.05,35.5,265.5,480.22,366.79
2016,8,7,18,0,513.0,69.0,3.0,35.0,212.0,413.74,316.86
2016,8,7,18,15,438.5,59.5,2.7,34.0,162.0,334.95,255.76
2016,8,7,18,30,364.0,50.0,2.4,33.0,112.0,262.61,197.41
2016,8,7,18,45,250.5,36.0,2.1,32.5,71.5,173.6,124.29
2016,8,7,19,0,137.0,22.0,1.8,32.0,31.0,93.23,33.7
2016,8,7,19,15,68.5,11.0,1.85,31.5,15.5,31.87,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,74.5,20.5,2.7,25.5,29.0,16.19,0.0
2016,8,8,6,30,149.0,41.0,2.8,26.0,58.0,31.66,20.04
2016,8,8,6,45,251.5,56.0,2.95,26.5,103.0,42.33,29.96
2016,8,8,7,0,354.0,71.0,3.1,27.0,148.0,53.19,39.55
2016,8,8,7,15,419.0,82.0,3.1,27.5,199.5,60.74,46.06
2016,8,8,7,30,484.0,93.0,3.1,28.0,251.0,68.11,52.18
2016,8,8,7,45,542.5,98.0,3.1,28.5,306.0,71.91,55.13
2016,8,8,8,0,601.0,103.0,3.1,29.0,361.0,73.88,56.47
2016,8,8,8,15,634.0,109.0,3.05,29.5,414.0,76.23,58.07
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,78.44,59.53
2016,8,8,8,45,696.0,117.5,2.95,31.0,518.5,85.32,56.49
2016,8,8,9,0,725.0,120.0,2.9,32.0,570.0,137.94,76.33
2016,8,8,9,15,743.5,124.0,2.85,32.5,617.0,199.46,117.12
2016,8,8,9,30,762.0,128.0,2.8,33.0,664.0,256.01,160.43
2016,8,8,9,45,777.0,130.5,2.8,34.0,706.0,312.1,205.53
2016,8,8,10,0,792.0,133.0,2.8,35.0,748.0,369.11,251.37
2016,8,8,10,15,802.0,135.0,2.8,35.0,784.5,424.41,296.31
2016,8,8,10,30,812.0,137.0,2.8,35.0,821.0,479.5,340.0
2016,8,8,10,45,820.0,139.0,2.8,35.5,850.5,533.13,380.64
2016,8,8,11,0,828.0,141.0,2.8,36.0,880.0,584.32,418.25
2016,8,8,11,15,626.5,268.5,2.85,36.5,836.0,608.6,433.98
2016,8,8,11,30,425.0,396.0,2.9,37.0,792.0,612.71,434.22
2016,8,8,11,45,639.5,267.0,2.95,37.5,873.5,687.65,488.17
2016,8,8,12,0,854.0,138.0,3.0,38.0,955.0,762.65,541.67
2016,8,8,12,15,855.5,138.5,3.0,38.0,961.0,799.41,565.04
2016,8,8,12,30,857.0,139.0,3.0,38.0,967.0,833.59,586.71
2016,8,8,12,45,854.0,140.5,3.05,38.0,964.5,862.04,604.95
2016,8,8,13,0,851.0,142.0,3.1,38.0,962.0,887.41,621.27
2016,8,8,13,15,848.5,141.5,3.1,38.0,951.5,908.27,634.49
2016,8,8,13,30,846.0,141.0,3.1,38.0,941.0,925.72,645.65
2016,8,8,13,45,838.0,142.0,3.1,38.0,922.0,935.84,652.31
2016,8,8,14,0,830.0,143.0,3.1,38.0,903.0,942.28,656.84
2016,8,8,14,15,823.0,141.5,3.1,38.0,877.0,943.68,658.37
2016,8,8,14,30,816.0,140.0,3.1,38.0,851.0,954.55,666.01
2016,8,8,14,45,803.0,140.0,3.1,38.0,817.0,944.28,660.45
2016,8,8,15,0,790.0,140.0,3.1,38.0,783.0,930.46,652.94
2016,8,8,15,15,778.0,137.5,3.1,37.5,744.0,911.56,643.66
2016,8,8,15,30,766.0,135.0,3.1,37.0,705.0,889.4,632.33
2016,8,8,15,45,747.5,132.5,3.15,37.0,660.5,858.17,614.11
2016,8,8,16,0,729.0,130.0,3.2,37.0,616.0,829.56,597.54
2016,8,8,16,15,707.5,125.5,3.15,36.5,567.0,788.62,573.31
2016,8,8,16,30,686.0,121.0,3.1,36.0,518.0,745.85,547.57
2016,8,8,16,45,656.5,116.0,3.1,36.0,466.0,694.49,514.61
2016,8,8,17,0,627.0,111.0,3.1,36.0,414.0,642.51,480.62
2016,8,8,17,15,588.5,104.5,3.0,35.5,361.0,581.95,439.48
2016,8,8,17,30,550.0,98.0,2.9,35.0,308.0,522.28,397.62
2016,8,8,17,45,498.5,88.5,2.8,34.5,255.5,452.23,346.61
2016,8,8,18,0,447.0,79.0,2.7,34.0,203.0,380.06,292.22
2016,8,8,18,15,369.5,67.5,2.5,33.5,154.0,302.03,230.99
2016,8,8,18,30,292.0,56.0,2.3,33.0,105.0,231.6,173.79
2016,8,8,18,45,188.0,39.0,2.15,33.0,66.0,150.86,107.04
2016,8,8,19,0,84.0,22.0,2.0,33.0,27.0,65.46,16.72
2016,8,8,19,15,42.0,11.0,2.1,32.5,13.5,23.19,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,101.0,19.0,2.85,25.5,29.5,14.75,0.0
2016,8,9,6,30,202.0,38.0,3.0,26.0,59.0,29.21,17.98
2016,8,9,6,45,307.5,50.0,3.2,26.5,105.0,38.2,26.47
2016,8,9,7,0,413.0,62.0,3.4,27.0,151.0,48.9,35.9
2016,8,9,7,15,477.0,71.0,3.4,27.5,203.0,54.71,40.95
2016,8,9,7,30,541.0,80.0,3.4,28.0,255.0,60.37,45.67
2016,8,9,7,45,594.5,84.5,3.4,29.0,310.5,62.41,47.07
2016,8,9,8,0,648.0,89.0,3.4,30.0,366.0,64.5,48.44
2016,8,9,8,15,679.0,94.0,3.35,30.5,419.5,66.62,49.9
2016,8,9,8,30,710.0,99.0,3.3,31.0,473.0,68.63,51.24
2016,8,9,8,45,739.0,100.5,3.25,31.5,525.0,83.0,53.76
2016,8,9,9,0,768.0,102.0,3.2,32.0,577.0,136.86,73.85
2016,8,9,9,15,785.0,105.0,3.15,32.5,624.5,193.29,110.82
2016,8,9,9,30,802.0,108.0,3.1,33.0,672.0,251.32,155.72
2016,8,9,9,45,817.5,109.0,3.05,33.5,715.0,314.3,206.76
2016,8,9,10,0,833.0,110.0,3.0,34.0,758.0,371.7,253.86
2016,8,9,10,15,843.0,112.0,2.95,34.5,794.0,428.11,299.49
2016,8,9,10,30,853.0,114.0,2.9,35.0,830.0,484.15,343.46
2016,8,9,10,45,862.0,114.5,2.9,35.5,860.5,537.93,384.47
2016,8,9,11,0,871.0,115.0,2.9,36.0,891.0,590.71,423.38
2016,8,9,11,15,876.0,116.0,2.95,36.0,913.5,640.2,459.87
2016,8,9,11,30,881.0,117.0,3.0,36.0,936.0,687.86,494.2
2016,8,9,11,45,890.0,113.0,3.1,36.5,952.0,732.3,524.85
2016,8,9,12,0,899.0,109.0,3.2,37.0,968.0,774.73,552.68
2016,8,9,12,15,900.5,109.5,3.3,37.0,974.5,812.86,577.61
2016,8,9,12,30,902.0,110.0,3.4,37.0,981.0,848.19,600.68
2016,8,9,12,45,902.5,109.0,3.5,37.5,979.0,878.41,619.14
2016,8,9,13,0,903.0,108.0,3.6,38.0,977.0,905.44,635.53
2016,8,9,13,15,901.0,107.5,3.65,38.0,967.0,927.29,649.72
2016,8,9,13,30,899.0,107.0,3.7,38.0,957.0,945.53,661.73
2016,8,9,13,45,895.5,106.0,3.8,38.5,938.5,958.17,669.21
2016,8,9,14,0,892.0,105.0,3.9,39.0,920.0,966.96,674.4
2016,8,9,14,15,886.5,104.0,3.95,39.0,894.0,969.97,677.23
2016,8,9,14,30,881.0,103.0,4.0,39.0,868.0,969.1,677.8
2016,8,9,14,45,873.5,101.0,4.05,39.0,835.5,961.41,674.22
2016,8,9,15,0,866.0,99.0,4.1,39.0,803.0,949.96,668.41
2016,8,9,15,15,856.0,97.5,4.1,38.5,763.5,933.01,660.34
2016,8,9,15,30,846.0,96.0,4.1,38.0,724.0,912.62,650.12
2016,8,9,15,45,832.0,93.5,4.15,38.0,679.0,884.15,633.53
2016,8,9,16,0,818.0,91.0,4.2,38.0,634.0,852.73,614.98
2016,8,9,16,15,800.0,88.0,4.15,37.5,585.0,823.34,598.51
2016,8,9,16,30,782.0,85.0,4.1,37.0,536.0,782.51,574.14
2016,8,9,16,45,756.5,82.0,4.1,37.0,483.0,733.59,542.9
2016,8,9,17,0,731.0,79.0,4.1,37.0,430.0,683.54,510.36
2016,8,9,17,15,697.5,74.5,4.0,36.5,376.0,624.99,471.82
2016,8,9,17,30,664.0,70.0,3.9,36.0,322.0,569.48,433.98
2016,8,9,17,45,613.0,65.0,3.8,35.5,267.5,500.26,383.54
2016,8,9,18,0,562.0,60.0,3.7,35.0,213.0,433.96,333.26
2016,8,9,18,15,487.0,51.5,3.35,34.0,162.5,353.61,270.53
2016,8,9,18,30,412.0,43.0,3.0,33.0,112.0,279.91,210.51
2016,8,9,18,45,290.0,31.5,2.65,32.5,70.5,189.59,134.98
2016,8,9,19,0,168.0,20.0,2.3,32.0,29.0,103.1,18.66
2016,8,9,19,15,84.0,10.0,2.25,31.5,14.5,36.19,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,101.5,18.5,2.5,25.5,29.5,14.38,0.0
2016,8,10,6,30,203.0,37.0,2.7,26.0,59.0,28.47,17.3
2016,8,10,6,45,304.0,50.0,2.9,26.5,104.5,38.2,26.45
2016,8,10,7,0,405.0,63.0,3.1,27.0,150.0,47.8,34.96
2016,8,10,7,15,469.5,72.5,3.15,27.5,202.0,55.93,41.99
2016,8,10,7,30,534.0,82.0,3.2,28.0,254.0,61.93,46.99
2016,8,10,7,45,586.5,87.0,3.3,28.5,309.0,64.24,48.72
2016,8,10,8,0,639.0,92.0,3.4,29.0,364.0,66.57,50.39
2016,8,10,8,15,670.5,97.0,3.4,29.5,417.5,68.6,51.76
2016,8,10,8,30,702.0,102.0,3.4,30.0,471.0,70.52,53.03
2016,8,10,8,45,728.5,105.0,3.45,30.5,522.5,86.83,56.55
2016,8,10,9,0,755.0,108.0,3.5,31.0,574.0,140.97,77.64
2016,8,10,9,15,772.0,111.0,3.45,31.5,621.0,196.72,114.5
2016,8,10,9,30,789.0,114.0,3.4,32.0,668.0,254.09,159.15
2016,8,10,9,45,803.5,116.0,3.35,33.0,710.0,311.4,205.83
2016,8,10,10,0,818.0,118.0,3.3,34.0,752.0,369.48,253.08
2016,8,10,10,15,828.0,120.0,3.25,34.5,788.5,429.37,301.17
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,484.73,344.65
2016,8,10,10,45,846.0,122.5,3.2,35.5,854.5,537.34,384.9
2016,8,10,11,0,854.0,123.0,3.2,36.0,884.0,588.88,423.02
2016,8,10,11,15,859.0,124.5,3.2,36.0,906.0,638.04,459.21
