Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,30,864.0,126.0,3.2,36.0,928.0,685.44,493.23
2016,8,10,11,45,868.5,125.5,3.2,36.5,943.0,728.93,522.8
2016,8,10,12,0,873.0,125.0,3.2,37.0,958.0,770.22,549.77
2016,8,10,12,15,874.0,125.5,3.25,37.0,964.0,807.21,573.75
2016,8,10,12,30,875.0,126.0,3.3,37.0,970.0,841.47,595.89
2016,8,10,12,45,874.5,125.5,3.4,37.5,968.0,870.73,613.77
2016,8,10,13,0,874.0,125.0,3.5,38.0,966.0,896.87,629.62
2016,8,10,13,15,872.0,124.5,3.55,38.0,955.5,918.35,643.6
2016,8,10,13,30,870.0,124.0,3.6,38.0,945.0,936.35,655.46
2016,8,10,13,45,866.5,123.0,3.65,38.5,926.5,948.85,662.59
2016,8,10,14,0,863.0,122.0,3.7,39.0,908.0,957.62,667.5
2016,8,10,14,15,856.5,120.5,3.7,39.0,882.5,959.24,669.17
2016,8,10,14,30,850.0,119.0,3.7,39.0,857.0,957.06,668.64
2016,8,10,14,45,842.5,117.0,3.75,39.0,824.0,949.66,665.27
2016,8,10,15,0,835.0,115.0,3.8,39.0,791.0,938.6,659.72
2016,8,10,15,15,823.5,112.5,3.8,38.5,751.5,919.64,650.35
2016,8,10,15,30,812.0,110.0,3.8,38.0,712.0,908.07,645.83
2016,8,10,15,45,797.5,107.0,3.85,38.0,667.5,878.93,628.82
2016,8,10,16,0,783.0,104.0,3.9,38.0,623.0,846.92,609.95
2016,8,10,16,15,763.5,100.5,3.9,37.5,573.5,807.29,586.89
2016,8,10,16,30,744.0,97.0,3.9,37.0,524.0,765.57,562.08
2016,8,10,16,45,717.5,93.0,3.9,37.0,472.0,715.75,530.13
2016,8,10,17,0,691.0,89.0,3.9,37.0,420.0,668.32,499.32
2016,8,10,17,15,655.0,84.0,3.8,36.5,366.0,608.89,459.99
2016,8,10,17,30,619.0,79.0,3.7,36.0,312.0,550.12,419.11
2016,8,10,17,45,567.0,72.5,3.65,35.5,258.5,480.2,368.17
2016,8,10,18,0,515.0,66.0,3.6,35.0,205.0,413.34,317.48
2016,8,10,18,15,437.0,56.5,3.35,34.5,155.0,332.26,253.67
2016,8,10,18,30,359.0,47.0,3.1,34.0,105.0,258.11,193.15
2016,8,10,18,45,237.5,33.5,2.9,33.5,65.5,166.37,117.05
2016,8,10,19,0,116.0,20.0,2.7,33.0,26.0,81.26,2.29
2016,8,10,19,15,58.0,10.0,2.75,32.5,13.0,27.66,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.5,16.5,2.9,26.5,16.5,13.54,0.0
2016,8,11,6,30,1.0,33.0,3.0,27.0,33.0,26.6,15.63
2016,8,11,6,45,25.5,55.0,3.2,27.5,60.5,43.05,30.34
2016,8,11,7,0,50.0,77.0,3.4,28.0,88.0,59.34,44.5
2016,8,11,7,15,64.5,100.5,3.45,28.5,118.5,76.25,58.89
2016,8,11,7,30,79.0,124.0,3.5,29.0,149.0,92.87,72.69
2016,8,11,7,45,180.5,143.0,3.55,29.5,215.5,104.12,81.72
2016,8,11,8,0,282.0,162.0,3.6,30.0,282.0,112.81,88.44
2016,8,11,8,15,351.0,173.5,3.55,30.5,343.0,120.12,93.89
2016,8,11,8,30,420.0,185.0,3.5,31.0,404.0,120.3,93.46
2016,8,11,8,45,594.0,142.0,3.45,32.0,488.0,101.43,68.22
2016,8,11,9,0,768.0,99.0,3.4,33.0,572.0,136.89,73.17
2016,8,11,9,15,785.0,102.0,3.3,33.5,619.0,193.48,110.56
2016,8,11,9,30,802.0,105.0,3.2,34.0,666.0,251.66,155.63
2016,8,11,9,45,814.5,107.5,3.1,34.5,708.0,315.0,206.91
2016,8,11,10,0,827.0,110.0,3.0,35.0,750.0,372.42,253.87
2016,8,11,10,15,837.0,111.5,2.95,35.5,786.5,428.28,298.87
2016,8,11,10,30,847.0,113.0,2.9,36.0,823.0,483.75,342.21
2016,8,11,10,45,852.5,115.5,2.85,36.5,852.0,537.04,382.53
2016,8,11,11,0,858.0,118.0,2.8,37.0,881.0,589.02,420.47
2016,8,11,11,15,628.5,260.0,2.85,37.5,826.5,608.28,432.39
2016,8,11,11,30,399.0,402.0,2.9,38.0,772.0,603.62,426.27
2016,8,11,11,45,629.5,266.5,2.95,38.5,861.0,685.42,484.92
2016,8,11,12,0,860.0,131.0,3.0,39.0,950.0,767.17,542.6
2016,8,11,12,15,652.0,277.0,3.1,39.0,901.0,776.19,544.48
2016,8,11,12,30,444.0,423.0,3.2,39.0,852.0,758.99,529.03
2016,8,11,12,45,421.0,422.5,3.3,39.0,828.0,761.85,531.48
2016,8,11,13,0,398.0,422.0,3.4,39.0,804.0,753.16,526.41
2016,8,11,13,15,621.5,280.0,3.5,39.0,869.0,855.7,599.44
2016,8,11,13,30,845.0,138.0,3.6,39.0,934.0,927.72,647.77
2016,8,11,13,45,835.0,140.5,3.7,39.0,914.0,937.14,654.22
2016,8,11,14,0,825.0,143.0,3.8,39.0,894.0,942.87,658.92
2016,8,11,14,15,818.5,141.0,3.85,39.0,868.0,944.09,660.64
2016,8,11,14,30,812.0,139.0,3.9,39.0,842.0,954.84,668.55
2016,8,11,14,45,800.0,138.5,3.95,39.0,808.5,944.81,663.39
2016,8,11,15,0,788.0,138.0,4.0,39.0,775.0,931.23,656.21
2016,8,11,15,15,775.5,135.5,4.0,38.5,736.0,911.64,646.38
2016,8,11,15,30,763.0,133.0,4.0,38.0,697.0,888.81,634.48
2016,8,11,15,45,748.0,129.0,4.0,38.0,652.5,859.0,616.7
2016,8,11,16,0,733.0,125.0,4.0,38.0,608.0,826.43,597.06
2016,8,11,16,15,712.0,120.5,3.95,37.5,559.5,790.49,576.05
2016,8,11,16,30,691.0,116.0,3.9,37.0,511.0,747.75,550.15
2016,8,11,16,45,667.5,109.5,3.85,37.0,460.0,699.1,518.67
2016,8,11,17,0,644.0,103.0,3.8,37.0,409.0,649.45,485.97
2016,8,11,17,15,606.0,96.5,3.65,36.5,355.5,588.37,444.71
2016,8,11,17,30,568.0,90.0,3.5,36.0,302.0,528.18,402.25
2016,8,11,17,45,518.0,81.0,3.4,35.5,249.5,458.67,351.48
2016,8,11,18,0,468.0,72.0,3.3,35.0,197.0,392.12,300.95
2016,8,11,18,15,389.5,61.0,2.95,34.5,148.5,306.72,233.88
2016,8,11,18,30,311.0,50.0,2.6,34.0,100.0,235.17,175.45
2016,8,11,18,45,200.0,34.5,2.3,33.5,61.5,151.98,105.81
2016,8,11,19,0,89.0,19.0,2.0,33.0,23.0,69.04,0.0
2016,8,11,19,15,44.5,9.5,2.05,33.0,11.5,22.8,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,68.0,19.5,3.05,25.5,26.0,15.36,0.0
2016,8,12,6,30,136.0,39.0,3.2,26.0,52.0,30.1,18.4
2016,8,12,6,45,239.0,54.0,3.35,26.5,96.5,40.88,28.64
2016,8,12,7,0,342.0,69.0,3.5,27.0,141.0,51.77,38.29
2016,8,12,7,15,409.0,80.0,3.55,27.5,192.0,59.36,44.88
2016,8,12,7,30,476.0,91.0,3.6,28.0,243.0,66.77,51.07
2016,8,12,7,45,533.5,96.5,3.65,29.0,297.5,70.98,54.27
2016,8,12,8,0,591.0,102.0,3.7,30.0,352.0,73.32,55.8
2016,8,12,8,15,624.5,108.0,3.65,30.5,405.0,75.69,57.42
2016,8,12,8,30,658.0,114.0,3.6,31.0,458.0,77.93,58.9
2016,8,12,8,45,687.5,117.0,3.6,32.0,509.5,88.59,56.82
2016,8,12,9,0,717.0,120.0,3.6,33.0,561.0,141.46,78.34
2016,8,12,9,15,735.5,124.0,3.4,33.5,607.5,202.79,119.65
2016,8,12,9,30,754.0,128.0,3.2,34.0,654.0,259.22,163.09
2016,8,12,9,45,768.0,131.0,3.05,35.0,696.0,315.27,208.11
2016,8,12,10,0,782.0,134.0,2.9,36.0,738.0,372.13,253.56
2016,8,12,10,15,613.5,233.5,2.7,36.5,721.5,424.43,297.01
2016,8,12,10,30,445.0,333.0,2.5,37.0,705.0,460.76,325.34
2016,8,12,10,45,628.5,239.5,2.35,37.5,786.0,517.05,365.5
2016,8,12,11,0,812.0,146.0,2.2,38.0,867.0,587.66,415.61
2016,8,12,11,15,817.5,147.5,2.15,38.0,889.0,636.83,450.38
2016,8,12,11,30,823.0,149.0,2.1,38.0,911.0,684.42,483.21
2016,8,12,11,45,800.5,167.5,2.05,38.5,918.5,724.51,508.72
2016,8,12,12,0,778.0,186.0,2.0,39.0,926.0,760.53,530.78
2016,8,12,12,15,779.5,186.5,2.05,39.0,932.0,796.58,554.69
2016,8,12,12,30,781.0,187.0,2.1,39.0,938.0,830.19,576.38
2016,8,12,12,45,775.0,190.5,2.15,39.5,934.5,857.34,592.25
2016,8,12,13,0,769.0,194.0,2.2,40.0,931.0,881.36,606.16
2016,8,12,13,15,515.5,330.5,2.2,40.0,822.0,806.05,554.53
2016,8,12,13,30,262.0,467.0,2.2,40.0,713.0,701.35,482.43
2016,8,12,13,45,504.0,330.5,2.25,40.0,792.5,825.78,569.5
2016,8,12,14,0,746.0,194.0,2.3,40.0,872.0,931.87,639.92
2016,8,12,14,15,738.0,191.5,2.25,39.5,846.0,940.18,645.68
2016,8,12,14,30,730.0,189.0,2.2,39.0,820.0,935.94,644.74
2016,8,12,14,45,704.0,195.5,2.2,39.0,784.0,920.15,636.01
2016,8,12,15,0,678.0,202.0,2.2,39.0,748.0,901.1,625.43
2016,8,12,15,15,663.0,197.5,2.15,39.0,709.5,878.26,612.12
2016,8,12,15,30,648.0,193.0,2.1,39.0,671.0,852.52,597.06
2016,8,12,15,45,631.5,186.0,2.1,39.0,627.5,820.11,578.17
2016,8,12,16,0,615.0,179.0,2.1,39.0,584.0,785.31,557.64
2016,8,12,16,15,590.5,172.5,2.05,38.5,536.0,741.82,531.64
2016,8,12,16,30,566.0,166.0,2.0,38.0,488.0,689.28,499.38
2016,8,12,16,45,534.0,157.5,1.95,38.0,437.0,636.01,464.67
2016,8,12,17,0,502.0,149.0,1.9,38.0,386.0,582.87,429.29
2016,8,12,17,15,460.0,138.0,1.8,37.5,334.0,520.04,386.82
2016,8,12,17,30,418.0,127.0,1.7,37.0,282.0,459.07,344.38
2016,8,12,17,45,365.0,112.5,1.6,36.5,231.5,389.33,294.04
2016,8,12,18,0,312.0,98.0,1.5,36.0,181.0,323.57,244.82
2016,8,12,18,15,240.5,79.5,1.35,35.0,134.5,236.7,178.38
2016,8,12,18,30,169.0,61.0,1.2,34.0,88.0,169.41,124.83
2016,8,12,18,45,84.5,39.0,1.05,33.5,52.5,98.59,66.47
2016,8,12,19,0,0.0,17.0,0.9,33.0,17.0,15.03,0.0
2016,8,12,19,15,0.0,8.5,0.9,32.5,8.5,7.26,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,23.5,18.0,1.45,26.0,20.5,14.46,0.0
2016,8,13,6,30,47.0,36.0,1.4,26.0,41.0,28.2,16.8
2016,8,13,6,45,133.0,59.0,1.35,26.0,84.5,44.58,31.79
2016,8,13,7,0,219.0,82.0,1.3,26.0,128.0,61.1,46.33
2016,8,13,7,15,109.5,86.5,1.3,26.0,109.5,65.99,50.77
2016,8,13,7,30,0.0,91.0,1.3,26.0,91.0,72.83,56.6
2016,8,13,7,45,0.0,108.0,1.3,26.0,108.0,86.0,67.59
2016,8,13,8,0,0.0,125.0,1.3,26.0,125.0,99.08,78.28
2016,8,13,8,15,27.0,168.5,1.25,26.0,182.5,124.41,98.96
2016,8,13,8,30,54.0,212.0,1.2,26.0,240.0,151.42,120.62
2016,8,13,8,45,50.5,231.5,1.15,26.5,260.0,165.65,124.98
2016,8,13,9,0,47.0,251.0,1.1,27.0,280.0,185.75,138.49
2016,8,13,9,15,117.5,288.5,1.05,27.0,368.5,221.25,161.64
2016,8,13,9,30,188.0,326.0,1.0,27.0,457.0,274.08,198.22
2016,8,13,9,45,241.0,339.5,0.95,27.5,518.5,316.62,228.05
2016,8,13,10,0,294.0,353.0,0.9,28.0,580.0,360.17,259.11
2016,8,13,10,15,236.0,382.0,0.9,28.0,570.5,385.78,279.64
2016,8,13,10,30,178.0,411.0,0.9,28.0,561.0,399.78,290.82
2016,8,13,10,45,176.5,427.5,0.95,28.5,580.0,428.05,310.82
2016,8,13,11,0,175.0,444.0,1.0,29.0,599.0,456.16,330.21
2016,8,13,11,15,180.0,456.5,1.05,29.0,619.5,485.13,350.63
2016,8,13,11,30,185.0,469.0,1.1,29.0,640.0,514.44,371.07
2016,8,13,11,45,166.0,476.5,1.15,29.0,632.0,522.8,376.73
2016,8,13,12,0,147.0,484.0,1.2,29.0,624.0,529.17,381.04
2016,8,13,12,15,164.5,488.0,1.2,29.0,645.5,559.8,402.24
2016,8,13,12,30,182.0,492.0,1.2,29.0,667.0,591.13,423.59
2016,8,13,12,45,181.5,491.0,1.25,29.0,665.0,602.88,431.74
2016,8,13,13,0,181.0,490.0,1.3,29.0,663.0,613.59,439.38
2016,8,13,13,15,97.0,366.5,1.3,29.0,459.0,432.16,314.69
2016,8,13,13,30,13.0,243.0,1.3,29.0,255.0,219.76,161.29
2016,8,13,13,45,13.5,252.0,1.3,29.0,264.0,228.91,168.94
2016,8,13,14,0,14.0,261.0,1.3,29.0,273.0,238.16,175.9
2016,8,13,14,15,28.5,316.0,1.3,29.0,341.0,319.25,235.67
2016,8,13,14,30,43.0,371.0,1.3,29.0,409.0,390.61,286.97
2016,8,13,14,45,21.5,227.0,1.3,29.0,246.0,229.3,169.86
2016,8,13,15,0,0.0,83.0,1.3,29.0,83.0,69.27,48.53
2016,8,13,15,15,0.0,57.0,1.3,28.5,57.0,47.46,31.86
2016,8,13,15,30,0.0,31.0,1.3,28.0,31.0,25.75,14.85
2016,8,13,15,45,17.0,145.0,1.3,28.0,156.5,147.98,111.36
2016,8,13,16,0,34.0,259.0,1.3,28.0,282.0,281.07,212.57
2016,8,13,16,15,17.0,183.0,1.3,27.5,194.5,174.89,132.23
2016,8,13,16,30,0.0,107.0,1.3,27.0,107.0,89.95,66.28
2016,8,13,16,45,0.0,106.0,1.3,27.0,106.0,89.41,66.25
2016,8,13,17,0,0.0,105.0,1.3,27.0,105.0,89.09,66.26
2016,8,13,17,15,0.0,91.0,1.25,27.0,91.0,76.79,56.65
2016,8,13,17,30,0.0,77.0,1.2,27.0,77.0,64.49,46.94
2016,8,13,17,45,0.0,63.0,1.15,27.0,63.0,52.2,37.07
2016,8,13,18,0,0.0,49.0,1.1,27.0,49.0,40.54,27.55
2016,8,13,18,15,0.0,36.5,1.05,26.5,36.5,30.15,18.97
2016,8,13,18,30,0.0,24.0,1.0,26.0,24.0,19.78,10.3
2016,8,13,18,45,0.0,14.5,1.0,26.0,14.5,11.93,3.38
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.1,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,2.13,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,14.5,4.6,24.0,14.5,11.96,0.0
2016,8,14,6,30,0.0,29.0,4.7,24.0,29.0,23.59,13.14
2016,8,14,6,45,19.5,52.0,4.85,24.0,56.0,40.86,28.88
2016,8,14,7,0,39.0,75.0,5.0,24.0,83.0,57.79,43.9
2016,8,14,7,15,57.5,98.0,5.15,24.0,114.0,74.44,58.47
2016,8,14,7,30,76.0,121.0,5.3,24.0,145.0,90.83,72.53
2016,8,14,7,45,212.5,135.5,5.45,24.5,220.5,96.1,76.72
2016,8,14,8,0,349.0,150.0,5.6,25.0,296.0,106.39,85.02
2016,8,14,8,15,292.5,184.0,5.75,25.0,318.5,125.55,100.77
2016,8,14,8,30,236.0,218.0,5.9,25.0,341.0,143.37,115.24
2016,8,14,8,45,189.5,247.0,6.05,25.5,352.5,170.7,128.75
2016,8,14,9,0,143.0,276.0,6.2,26.0,364.0,201.94,149.5
2016,8,14,9,15,206.5,294.5,6.15,26.0,432.5,239.47,174.73
2016,8,14,9,30,270.0,313.0,6.1,26.0,501.0,278.6,202.77
2016,8,14,9,45,178.0,335.0,6.1,26.5,462.5,296.39,220.27
2016,8,14,10,0,86.0,357.0,6.1,27.0,424.0,301.46,226.63
2016,8,14,10,15,119.0,383.5,5.95,27.0,481.0,339.95,255.44
2016,8,14,10,30,152.0,410.0,5.8,27.0,538.0,387.76,291.27
2016,8,14,10,45,163.0,426.5,5.7,27.0,568.0,421.11,316.34
2016,8,14,11,0,174.0,443.0,5.6,27.0,598.0,455.7,342.13
2016,8,14,11,15,110.5,426.0,5.45,27.0,525.5,419.1,314.72
2016,8,14,11,30,47.0,409.0,5.3,27.0,453.0,371.95,278.97
2016,8,14,11,45,91.5,445.5,5.15,27.0,532.0,440.98,330.43
2016,8,14,12,0,136.0,482.0,5.0,27.0,611.0,520.08,388.17
2016,8,14,12,15,101.5,469.0,4.8,27.0,566.0,486.98,363.1
2016,8,14,12,30,67.0,456.0,4.6,27.0,521.0,455.5,339.34
2016,8,14,12,45,121.0,472.5,4.45,27.0,588.5,534.91,397.72
2016,8,14,13,0,175.0,489.0,4.3,27.0,656.0,608.34,450.7
2016,8,14,13,15,203.5,480.0,4.1,27.0,672.5,636.94,471.15
2016,8,14,13,30,232.0,471.0,3.9,27.0,689.0,665.35,491.54
2016,8,14,13,45,220.5,462.5,3.7,27.0,666.0,655.59,484.29
2016,8,14,14,0,209.0,454.0,3.5,27.0,643.0,644.11,476.06
2016,8,14,14,15,352.5,394.5,3.35,27.0,702.5,748.42,552.5
2016,8,14,14,30,496.0,335.0,3.2,27.0,762.0,851.36,625.35
2016,8,14,14,45,343.0,362.5,3.1,27.0,652.0,716.47,530.1
2016,8,14,15,0,190.0,390.0,3.0,27.0,542.0,579.92,432.14
2016,8,14,15,15,215.0,365.5,3.0,27.0,529.5,580.38,435.1
2016,8,14,15,30,240.0,341.0,3.0,27.0,517.0,578.87,435.97
2016,8,14,15,45,200.5,320.5,3.0,27.0,461.5,519.49,393.6
2016,8,14,16,0,161.0,300.0,3.0,27.0,406.0,460.59,351.12
2016,8,14,16,15,104.0,264.0,3.0,26.5,330.5,351.91,271.0
2016,8,14,16,30,47.0,228.0,3.0,26.0,255.0,263.98,204.03
2016,8,14,16,45,23.5,154.0,3.0,26.0,167.5,165.11,127.32
2016,8,14,17,0,0.0,80.0,3.0,26.0,80.0,66.41,48.32
2016,8,14,17,15,0.0,69.0,2.95,25.5,69.0,57.21,41.2
2016,8,14,17,30,0.0,58.0,2.9,25.0,58.0,48.02,33.92
2016,8,14,17,45,0.0,47.5,2.85,24.5,47.5,39.27,26.86
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,30.55,19.67
2016,8,14,18,15,0.0,27.5,2.6,23.5,27.5,22.67,13.07
2016,8,14,18,30,0.0,18.0,2.4,23.0,18.0,14.81,6.4
2016,8,14,18,45,0.0,10.5,2.25,23.0,10.5,8.63,0.86
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.56,0.0
2016,8,14,19,15,0.0,1.5,2.0,22.5,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.0,2.45,21.0,4.0,3.41,0.0
2016,8,15,6,30,0.0,8.0,2.5,21.0,8.0,6.56,0.0
2016,8,15,6,45,0.0,15.5,2.6,21.5,15.5,12.75,5.25
2016,8,15,7,0,0.0,23.0,2.7,22.0,23.0,18.94,10.78
2016,8,15,7,15,0.0,31.5,2.75,22.0,31.5,25.98,17.02
2016,8,15,7,30,0.0,40.0,2.8,22.0,40.0,33.04,23.18
2016,8,15,7,45,0.0,86.0,2.85,22.0,86.0,70.12,55.19
2016,8,15,8,0,0.0,132.0,2.9,22.0,132.0,103.82,83.77
2016,8,15,8,15,0.0,91.0,2.9,22.0,91.0,75.02,58.92
2016,8,15,8,30,0.0,50.0,2.9,22.0,50.0,41.41,30.01
2016,8,15,8,45,0.0,54.0,2.95,22.5,54.0,44.77,31.1
2016,8,15,9,0,0.0,58.0,3.0,23.0,58.0,48.14,33.64
2016,8,15,9,15,0.0,43.0,2.9,23.0,43.0,35.68,23.42
2016,8,15,9,30,0.0,28.0,2.8,23.0,28.0,23.23,13.25
2016,8,15,9,45,1.5,96.0,2.75,23.5,97.5,80.42,59.06
2016,8,15,10,0,3.0,164.0,2.7,24.0,167.0,135.63,102.25
2016,8,15,10,15,17.0,248.0,2.6,24.0,263.0,208.0,157.84
2016,8,15,10,30,31.0,332.0,2.5,24.0,359.0,278.08,210.59
2016,8,15,10,45,32.5,347.5,2.45,24.0,376.5,296.26,223.86
2016,8,15,11,0,34.0,363.0,2.4,24.0,394.0,314.87,237.52
2016,8,15,11,15,22.5,293.0,2.3,24.0,313.5,257.03,193.98
2016,8,15,11,30,11.0,223.0,2.2,24.0,233.0,193.16,145.46
2016,8,15,11,45,8.0,190.5,2.15,24.0,198.0,165.07,123.97
2016,8,15,12,0,5.0,158.0,2.1,24.0,163.0,136.29,101.72
2016,8,15,12,15,10.5,225.0,2.05,24.0,235.5,197.78,149.09
2016,8,15,12,30,16.0,292.0,2.0,24.0,308.0,260.61,196.47
2016,8,15,12,45,14.0,262.5,2.0,24.5,276.5,234.92,176.62
2016,8,15,13,0,12.0,233.0,2.0,25.0,245.0,208.69,156.61
2016,8,15,13,15,9.5,205.5,1.95,25.0,215.0,183.31,137.4
2016,8,15,13,30,7.0,178.0,1.9,25.0,185.0,157.6,117.8
2016,8,15,13,45,9.5,209.0,1.9,25.0,218.0,187.36,140.79
2016,8,15,14,0,12.0,240.0,1.9,25.0,251.0,217.68,163.95
2016,8,15,14,15,13.5,254.5,1.9,24.5,266.5,232.81,175.87
2016,8,15,14,30,15.0,269.0,1.9,24.0,282.0,248.24,188.13
2016,8,15,14,45,20.0,286.0,1.9,24.0,302.5,269.83,204.83
2016,8,15,15,0,25.0,303.0,1.9,24.0,323.0,292.01,221.96
2016,8,15,15,15,18.5,266.0,1.9,24.0,280.0,251.83,191.83
2016,8,15,15,30,12.0,229.0,1.9,24.0,237.0,211.65,161.5
2016,8,15,15,45,11.0,218.0,1.95,24.0,225.5,201.27,154.03
2016,8,15,16,0,10.0,207.0,2.0,24.0,214.0,190.95,146.49
2016,8,15,16,15,83.5,227.5,1.95,24.0,275.0,293.93,229.07
2016,8,15,16,30,157.0,248.0,1.9,24.0,336.0,398.56,310.36
2016,8,15,16,45,78.5,192.0,1.9,24.0,236.0,252.29,197.51
2016,8,15,17,0,0.0,136.0,1.9,24.0,136.0,119.1,91.05
2016,8,15,17,15,0.0,117.5,1.85,23.5,117.5,102.61,78.49
2016,8,15,17,30,0.0,99.0,1.8,23.0,99.0,86.07,65.44
2016,8,15,17,45,0.0,81.0,1.75,23.0,81.0,69.97,52.35
2016,8,15,18,0,0.0,63.0,1.7,23.0,63.0,53.76,38.95
2016,8,15,18,15,0.0,46.5,1.65,22.5,46.5,38.94,26.55
2016,8,15,18,30,0.0,30.0,1.6,22.0,30.0,24.78,14.54
2016,8,15,18,45,0.0,17.5,1.55,22.0,17.5,14.42,5.12
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,4.27,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.5,2.55,21.0,8.5,7.26,0.0
2016,8,16,6,30,0.0,17.0,2.6,21.0,17.0,14.01,5.5
2016,8,16,6,45,0.0,32.0,2.65,21.0,32.0,26.44,16.96
2016,8,16,7,0,0.0,47.0,2.7,21.0,47.0,38.74,28.0
2016,8,16,7,15,0.0,64.5,2.75,21.0,64.5,52.58,40.25
2016,8,16,7,30,0.0,82.0,2.8,21.0,82.0,66.29,52.19
2016,8,16,7,45,0.0,90.5,2.85,21.5,90.5,73.4,58.11
2016,8,16,8,0,0.0,99.0,2.9,22.0,99.0,80.41,63.8
2016,8,16,8,15,0.0,74.5,2.85,22.0,74.5,61.81,47.66
2016,8,16,8,30,0.0,50.0,2.8,22.0,50.0,41.41,30.02
2016,8,16,8,45,0.0,65.0,2.8,22.5,65.0,53.94,38.59
2016,8,16,9,0,0.0,80.0,2.8,23.0,80.0,66.5,48.52
2016,8,16,9,15,6.5,154.0,2.7,23.5,158.5,125.96,95.42
2016,8,16,9,30,13.0,228.0,2.6,24.0,237.0,184.06,140.11
2016,8,16,9,45,12.5,233.5,2.55,24.5,243.0,190.63,144.53
2016,8,16,10,0,12.0,239.0,2.5,25.0,249.0,196.96,148.87
2016,8,16,10,15,79.5,323.5,2.35,25.0,390.0,286.16,215.41
2016,8,16,10,30,147.0,408.0,2.2,25.0,531.0,385.49,288.24
2016,8,16,10,45,125.5,420.0,2.1,25.5,527.5,398.34,296.82
2016,8,16,11,0,104.0,432.0,2.0,26.0,524.0,409.17,303.88
2016,8,16,11,15,109.5,445.5,1.9,26.0,545.0,434.12,321.65
2016,8,16,11,30,115.0,459.0,1.8,26.0,566.0,462.03,341.23
2016,8,16,11,45,115.0,467.0,1.7,26.0,575.0,481.12,354.28
2016,8,16,12,0,115.0,475.0,1.6,26.0,584.0,500.03,367.09
2016,8,16,12,15,76.0,440.5,1.55,26.0,512.5,442.95,326.1
2016,8,16,12,30,37.0,406.0,1.5,26.0,441.0,386.95,285.59
2016,8,16,12,45,56.0,432.0,1.5,26.5,485.5,432.29,318.12
2016,8,16,13,0,75.0,458.0,1.5,27.0,530.0,479.39,350.82
2016,8,16,13,15,75.0,452.5,1.55,26.5,523.5,480.6,352.48
2016,8,16,13,30,75.0,447.0,1.6,26.0,517.0,481.21,354.07
2016,8,16,13,45,192.0,438.0,1.7,26.0,612.5,606.52,445.36
2016,8,16,14,0,309.0,429.0,1.8,26.0,708.0,735.32,535.53
2016,8,16,14,15,233.0,427.0,1.85,26.0,634.0,649.17,475.65
2016,8,16,14,30,157.0,425.0,1.9,26.0,560.0,578.13,426.18
2016,8,16,14,45,91.0,363.0,2.0,26.0,440.5,434.23,324.64
2016,8,16,15,0,25.0,301.0,2.1,26.0,321.0,290.35,218.63
2016,8,16,15,15,127.5,320.0,2.2,26.0,414.0,449.23,340.24
2016,8,16,15,30,230.0,339.0,2.3,26.0,507.0,569.1,429.19
2016,8,16,15,45,202.0,318.0,2.4,26.0,458.5,519.91,394.1
2016,8,16,16,0,174.0,297.0,2.5,26.0,410.0,470.73,359.42
2016,8,16,16,15,88.5,232.0,2.5,25.5,289.5,303.78,234.94
2016,8,16,16,30,3.0,167.0,2.5,25.0,169.0,148.86,113.65
2016,8,16,16,45,33.5,177.0,2.55,25.0,192.5,198.94,154.95
2016,8,16,17,0,64.0,187.0,2.6,25.0,216.0,237.34,186.42
2016,8,16,17,15,60.0,162.5,2.45,24.5,187.0,208.09,164.05
2016,8,16,17,30,56.0,138.0,2.3,24.0,158.0,178.77,141.32
2016,8,16,17,45,46.0,114.5,2.2,24.0,129.0,146.71,115.44
2016,8,16,18,0,36.0,91.0,2.1,24.0,100.0,115.17,89.46
2016,8,16,18,15,21.0,68.5,1.95,23.5,73.5,82.61,62.25
2016,8,16,18,30,6.0,46.0,1.8,23.0,47.0,45.79,31.39
2016,8,16,18,45,3.0,27.0,1.7,23.0,27.5,25.98,13.26
2016,8,16,19,0,0.0,8.0,1.6,23.0,8.0,6.83,0.0
2016,8,16,19,15,0.0,4.0,1.55,23.0,4.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,99.0,15.5,2.3,23.0,24.5,13.23,0.0
2016,8,17,6,30,198.0,31.0,2.4,23.0,49.0,23.99,13.14
2016,8,17,6,45,304.0,43.0,2.5,23.5,93.5,33.1,22.34
2016,8,17,7,0,410.0,55.0,2.6,24.0,138.0,43.53,31.7
2016,8,17,7,15,260.0,87.5,2.7,24.0,146.0,65.5,50.8
2016,8,17,7,30,110.0,120.0,2.8,24.0,154.0,87.98,70.05
2016,8,17,7,45,110.0,145.0,2.95,24.5,185.0,104.23,83.54
2016,8,17,8,0,110.0,170.0,3.1,25.0,216.0,119.92,96.27
2016,8,17,8,15,93.0,193.0,3.15,25.0,235.5,139.14,111.91
2016,8,17,8,30,76.0,216.0,3.2,25.0,255.0,153.68,123.48
2016,8,17,8,45,111.0,245.0,3.25,25.5,309.0,167.99,126.89
2016,8,17,9,0,146.0,274.0,3.3,26.0,363.0,202.32,148.96
2016,8,17,9,15,154.5,298.5,3.3,26.0,399.5,234.84,172.48
2016,8,17,9,30,163.0,323.0,3.3,26.0,436.0,268.84,198.22
2016,8,17,9,45,151.0,345.0,3.3,26.5,455.0,296.73,219.93
2016,8,17,10,0,139.0,367.0,3.3,27.0,474.0,323.39,240.39
2016,8,17,10,15,169.5,386.5,3.3,27.0,523.0,364.71,271.23
2016,8,17,10,30,200.0,406.0,3.3,27.0,572.0,409.74,304.75
2016,8,17,10,45,224.5,418.5,3.3,27.5,611.5,450.06,334.04
2016,8,17,11,0,249.0,431.0,3.3,28.0,651.0,492.2,364.31
2016,8,17,11,15,278.5,435.5,3.3,28.0,687.5,535.37,395.77
2016,8,17,11,30,308.0,440.0,3.3,28.0,724.0,580.8,428.54
2016,8,17,11,45,242.0,460.5,3.3,28.0,685.5,568.61,419.12
2016,8,17,12,0,176.0,481.0,3.3,28.0,647.0,552.7,406.87
2016,8,17,12,15,109.5,450.0,3.3,28.0,554.0,486.77,359.3
2016,8,17,12,30,43.0,419.0,3.3,28.0,461.0,404.06,298.83
2016,8,17,12,45,51.0,430.0,3.3,28.5,479.0,426.66,315.06
2016,8,17,13,0,59.0,441.0,3.3,29.0,497.0,449.8,331.19
2016,8,17,13,15,247.0,418.5,3.25,29.0,649.0,635.76,467.15
2016,8,17,13,30,435.0,396.0,3.2,29.0,801.0,815.38,592.39
2016,8,17,13,45,287.0,423.5,3.2,29.0,688.5,700.56,510.94
2016,8,17,14,0,139.0,451.0,3.2,29.0,576.0,576.32,422.37
2016,8,17,14,15,74.5,334.0,3.15,28.5,401.0,383.38,285.86
2016,8,17,14,30,10.0,217.0,3.1,28.0,226.0,196.38,146.43
2016,8,17,14,45,5.0,173.5,3.1,28.0,178.0,152.89,113.68
2016,8,17,15,0,0.0,130.0,3.1,28.0,130.0,109.73,80.44
2016,8,17,15,15,0.0,92.5,3.05,28.0,92.5,77.16,55.27
2016,8,17,15,30,0.0,55.0,3.0,28.0,55.0,45.74,30.68
2016,8,17,15,45,0.0,100.0,2.95,28.0,100.0,83.52,60.62
2016,8,17,16,0,0.0,145.0,2.9,28.0,145.0,123.84,92.38
2016,8,17,16,15,0.0,79.5,2.8,27.5,79.5,66.08,47.24
2016,8,17,16,30,0.0,14.0,2.7,27.0,14.0,11.57,3.71
2016,8,17,16,45,0.0,11.0,2.65,27.0,11.0,9.08,1.73
2016,8,17,17,0,0.0,8.0,2.6,27.0,8.0,6.59,0.0
2016,8,17,17,15,0.0,6.5,2.45,26.5,6.5,5.35,0.0
2016,8,17,17,30,0.0,5.0,2.3,26.0,5.0,4.11,0.0
2016,8,17,17,45,0.0,4.0,2.15,25.5,4.0,3.29,0.0
2016,8,17,18,0,0.0,3.0,2.0,25.0,3.0,2.46,0.0
2016,8,17,18,15,0.0,2.0,1.9,24.5,2.0,1.64,0.0
2016,8,17,18,30,0.0,1.0,1.8,24.0,1.0,0.82,0.0
2016,8,17,18,45,0.0,0.5,1.75,24.0,0.5,0.41,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,6.5,1.3,22.0,6.5,5.55,0.0
2016,8,18,6,30,0.0,13.0,1.4,22.0,13.0,10.69,2.69
2016,8,18,6,45,0.0,24.5,1.55,22.5,24.5,20.2,11.52
2016,8,18,7,0,0.0,36.0,1.7,23.0,36.0,29.73,20.01
2016,8,18,7,15,0.0,50.0,1.75,23.0,50.0,41.37,30.25
2016,8,18,7,30,0.0,64.0,1.8,23.0,64.0,52.91,40.26
2016,8,18,7,45,0.0,90.5,1.9,23.5,90.5,73.34,57.59
2016,8,18,8,0,0.0,117.0,2.0,24.0,117.0,93.3,74.18
2016,8,18,8,15,185.0,154.0,2.05,24.0,249.0,106.28,84.79
2016,8,18,8,30,370.0,191.0,2.1,24.0,381.0,130.13,104.34
2016,8,18,8,45,253.5,232.0,2.2,24.5,368.5,158.76,117.61
2016,8,18,9,0,137.0,273.0,2.3,25.0,356.0,201.26,148.77
2016,8,18,9,15,191.5,293.5,2.3,25.0,420.0,238.57,174.06
2016,8,18,9,30,246.0,314.0,2.3,25.0,484.0,277.01,201.57
2016,8,18,9,45,305.5,321.5,2.3,25.5,546.0,322.03,234.64
2016,8,18,10,0,365.0,329.0,2.3,26.0,608.0,373.93,273.42
2016,8,18,10,15,284.0,367.0,2.25,26.0,591.0,395.73,292.41
2016,8,18,10,30,203.0,405.0,2.2,26.0,574.0,411.3,305.3
2016,8,18,10,45,166.5,421.0,2.15,26.0,562.5,422.22,313.7
2016,8,18,11,0,130.0,437.0,2.1,26.0,551.0,429.15,318.65
2016,8,18,11,15,106.5,440.0,2.05,26.0,535.5,429.15,318.43
2016,8,18,11,30,83.0,443.0,2.0,26.0,520.0,426.17,315.88
2016,8,18,11,45,106.0,460.0,1.95,26.5,559.5,466.15,344.01
2016,8,18,12,0,129.0,477.0,1.9,27.0,599.0,514.28,377.17
2016,8,18,12,15,155.0,482.0,1.85,27.0,629.0,552.02,403.57
2016,8,18,12,30,181.0,487.0,1.8,27.0,659.0,591.16,430.76
2016,8,18,12,45,256.0,469.5,1.8,27.0,712.5,664.12,482.1
2016,8,18,13,0,331.0,452.0,1.8,27.0,766.0,730.94,528.39
2016,8,18,13,15,296.0,456.0,1.75,27.0,734.5,717.75,518.24
2016,8,18,13,30,261.0,460.0,1.7,27.0,703.0,701.57,506.74
2016,8,18,13,45,276.5,445.5,1.7,27.0,698.5,713.28,515.74
2016,8,18,14,0,292.0,431.0,1.7,27.0,694.0,723.42,523.52
2016,8,18,14,15,146.0,278.0,1.7,27.0,409.5,415.96,310.4
2016,8,18,14,30,0.0,125.0,1.7,27.0,125.0,105.39,76.59
2016,8,18,14,45,2.0,145.5,1.75,27.0,147.5,125.25,92.66
2016,8,18,15,0,4.0,166.0,1.8,27.0,170.0,145.47,108.48
2016,8,18,15,15,104.0,253.0,1.85,26.5,329.0,356.99,272.21
2016,8,18,15,30,204.0,340.0,1.9,26.0,488.0,547.31,412.28
2016,8,18,15,45,119.5,296.5,1.95,26.0,382.0,420.68,319.04
2016,8,18,16,0,35.0,253.0,2.0,26.0,276.0,277.77,211.83
2016,8,18,16,15,17.5,132.0,2.0,26.0,143.5,136.77,103.95
2016,8,18,16,30,0.0,11.0,2.0,26.0,11.0,9.09,1.72
2016,8,18,16,45,0.0,9.5,2.05,26.0,9.5,7.84,0.75
2016,8,18,17,0,0.0,8.0,2.1,26.0,8.0,6.59,0.0
2016,8,18,17,15,0.0,6.5,2.0,25.5,6.5,5.35,0.0
2016,8,18,17,30,0.0,5.0,1.9,25.0,5.0,4.11,0.0
2016,8,18,17,45,0.0,4.0,1.85,25.0,4.0,3.29,0.0
2016,8,18,18,0,0.0,3.0,1.8,25.0,3.0,2.46,0.0
2016,8,18,18,15,0.0,2.0,1.85,24.5,2.0,1.64,0.0
2016,8,18,18,30,0.0,1.0,1.9,24.0,1.0,0.82,0.0
2016,8,18,18,45,0.0,0.5,1.95,23.5,0.5,0.41,0.0
2016,8,18,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,51.0,16.5,2.0,23.0,21.5,14.08,0.0
2016,8,19,6,30,102.0,33.0,2.2,23.0,43.0,25.6,14.01
2016,8,19,6,45,207.5,50.0,2.4,23.5,86.0,37.92,26.34
2016,8,19,7,0,313.0,67.0,2.6,24.0,129.0,50.31,37.45
2016,8,19,7,15,384.5,78.5,2.8,24.0,179.5,58.3,44.61
2016,8,19,7,30,456.0,90.0,3.0,24.0,230.0,66.1,51.38
2016,8,19,7,45,518.5,95.5,3.2,24.5,284.5,70.62,55.04
2016,8,19,8,0,581.0,101.0,3.4,25.0,339.0,73.0,56.77
2016,8,19,8,15,306.5,148.0,3.5,25.5,275.5,104.27,82.72
2016,8,19,8,30,32.0,195.0,3.6,26.0,212.0,141.21,112.84
2016,8,19,8,45,378.0,154.5,3.7,26.5,381.5,110.52,76.59
2016,8,19,9,0,724.0,114.0,3.8,27.0,551.0,147.01,83.14
2016,8,19,9,15,501.0,211.0,3.8,27.0,525.0,226.93,151.61
2016,8,19,9,30,278.0,308.0,3.8,27.0,499.0,281.47,203.17
2016,8,19,9,45,282.0,329.0,3.8,27.5,534.0,321.04,233.99
2016,8,19,10,0,286.0,350.0,3.8,28.0,569.0,361.26,265.17
2016,8,19,10,15,183.0,369.0,3.75,28.0,511.5,359.74,266.85
2016,8,19,10,30,80.0,388.0,3.7,28.0,454.0,343.99,256.37
2016,8,19,10,45,155.0,411.0,3.7,28.5,545.0,409.63,304.24
2016,8,19,11,0,230.0,434.0,3.7,29.0,636.0,486.04,359.29
2016,8,19,11,15,543.0,278.5,3.65,29.0,771.5,584.01,433.57
2016,8,19,11,30,856.0,123.0,3.6,29.0,907.0,694.77,516.92
2016,8,19,11,45,622.0,269.5,3.6,29.0,844.0,697.42,514.87
2016,8,19,12,0,388.0,416.0,3.6,29.0,781.0,668.59,490.5
2016,8,19,12,15,614.5,278.5,3.55,29.0,860.5,762.86,561.12
2016,8,19,12,30,841.0,141.0,3.5,29.0,940.0,843.68,618.91
2016,8,19,12,45,561.0,304.0,3.45,29.0,836.0,793.24,580.03
2016,8,19,13,0,281.0,467.0,3.4,29.0,732.0,701.1,510.26
2016,8,19,13,15,249.0,467.5,3.35,29.0,701.0,686.4,500.2
2016,8,19,13,30,217.0,468.0,3.3,29.0,670.0,653.88,477.61
2016,8,19,13,45,158.0,453.5,3.25,29.0,599.0,592.02,433.89
2016,8,19,14,0,99.0,439.0,3.2,29.0,528.0,509.35,375.06
2016,8,19,14,15,147.5,429.5,3.1,29.0,557.5,570.96,420.48
2016,8,19,14,30,196.0,420.0,3.0,29.0,587.0,614.25,452.14
2016,8,19,14,45,324.5,362.5,2.95,29.0,625.0,704.37,518.52
2016,8,19,15,0,453.0,305.0,2.9,29.0,663.0,790.48,580.61
2016,8,19,15,15,521.0,263.5,2.7,28.5,654.5,812.16,597.88
2016,8,19,15,30,589.0,222.0,2.5,28.0,646.0,828.09,611.73
2016,8,19,15,45,498.0,235.0,2.4,28.0,577.0,748.15,556.39
2016,8,19,16,0,407.0,248.0,2.3,28.0,508.0,669.07,501.31
2016,8,19,16,15,533.5,184.0,2.15,28.0,495.0,703.28,529.92
2016,8,19,16,30,660.0,120.0,2.0,28.0,482.0,734.44,553.26
2016,8,19,16,45,635.5,112.0,1.9,28.0,431.0,683.45,518.77
2016,8,19,17,0,611.0,104.0,1.8,28.0,380.0,631.63,483.8
2016,8,19,17,15,568.5,97.0,1.7,27.5,326.5,567.03,439.11
2016,8,19,17,30,526.0,90.0,1.6,27.0,273.0,503.8,393.5
2016,8,19,17,45,471.0,80.0,1.55,26.5,221.5,430.91,338.96
2016,8,19,18,0,416.0,70.0,1.5,26.0,170.0,357.0,281.38
2016,8,19,18,15,327.0,57.0,1.55,25.5,123.0,271.71,212.43
2016,8,19,18,30,238.0,44.0,1.6,25.0,76.0,195.81,148.45
2016,8,19,18,45,119.0,27.0,1.7,25.0,43.0,106.71,62.45
2016,8,19,19,0,0.0,10.0,1.8,25.0,10.0,8.54,0.0
2016,8,19,19,15,0.0,5.0,1.95,25.0,5.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,1.85,23.0,4.0,3.41,0.0
2016,8,20,6,30,0.0,8.0,1.9,23.0,8.0,6.57,0.0
2016,8,20,6,45,0.0,17.0,2.0,23.5,17.0,13.99,6.17
2016,8,20,7,0,0.0,26.0,2.1,24.0,26.0,21.43,12.76
2016,8,20,7,15,0.0,36.5,2.15,24.0,36.5,30.13,20.42
2016,8,20,7,30,0.0,47.0,2.2,24.0,47.0,38.86,28.0
2016,8,20,7,45,0.0,58.5,2.3,24.0,58.5,48.44,36.18
2016,8,20,8,0,0.0,70.0,2.4,24.0,70.0,58.04,44.27
2016,8,20,8,15,0.0,57.5,2.5,24.0,57.5,47.63,35.21
2016,8,20,8,30,0.0,45.0,2.6,24.0,45.0,37.25,26.23
2016,8,20,8,45,0.0,71.5,2.75,24.5,71.5,59.36,42.66
2016,8,20,9,0,0.0,98.0,2.9,25.0,98.0,81.28,59.97
2016,8,20,9,15,0.0,116.0,2.9,25.0,116.0,95.66,71.18
2016,8,20,9,30,0.0,134.0,2.9,25.0,134.0,110.11,82.38
2016,8,20,9,45,2.0,152.5,2.95,25.5,154.5,125.67,94.12
2016,8,20,10,0,4.0,171.0,3.0,26.0,175.0,141.61,106.08
2016,8,20,10,15,7.0,195.5,2.95,26.0,201.5,163.12,122.46
2016,8,20,10,30,10.0,220.0,2.9,26.0,228.0,185.2,139.19
2016,8,20,10,45,10.5,224.5,2.9,26.0,233.5,190.5,143.05
2016,8,20,11,0,11.0,229.0,2.9,26.0,239.0,195.83,146.99
2016,8,20,11,15,13.0,254.0,2.85,26.0,266.0,218.96,164.42
2016,8,20,11,30,15.0,279.0,2.8,26.0,293.0,242.59,182.09
2016,8,20,11,45,17.5,305.5,2.8,26.5,322.0,268.36,200.89
2016,8,20,12,0,20.0,332.0,2.8,27.0,351.0,294.73,219.95
