Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,15,30.5,372.0,2.7,27.0,401.0,348.22,259.27
2016,8,20,12,30,41.0,412.0,2.6,27.0,451.0,397.63,295.0
2016,8,20,12,45,29.5,363.0,2.55,27.0,391.0,348.24,258.81
2016,8,20,13,0,18.0,314.0,2.5,27.0,331.0,285.31,212.58
2016,8,20,13,15,18.0,310.5,2.45,26.5,327.5,283.73,212.12
2016,8,20,13,30,18.0,307.0,2.4,26.0,324.0,282.01,211.37
2016,8,20,13,45,27.5,340.5,2.35,26.0,365.5,339.31,254.12
2016,8,20,14,0,37.0,374.0,2.3,26.0,407.0,384.5,287.33
2016,8,20,14,15,28.5,337.5,2.15,26.0,362.5,343.05,256.79
2016,8,20,14,30,20.0,301.0,2.0,26.0,318.0,283.6,213.02
2016,8,20,14,45,29.0,313.5,1.95,26.0,337.0,324.59,244.22
2016,8,20,15,0,38.0,326.0,1.9,26.0,356.0,349.0,262.71
2016,8,20,15,15,19.0,196.5,1.75,25.5,211.5,200.31,151.66
2016,8,20,15,30,0.0,67.0,1.6,25.0,67.0,55.75,39.01
2016,8,20,15,45,0.0,40.5,1.45,25.0,40.5,33.62,21.5
2016,8,20,16,0,0.0,14.0,1.3,25.0,14.0,11.59,3.76
2016,8,20,16,15,0.0,59.0,1.15,25.0,59.0,48.96,34.1
2016,8,20,16,30,0.0,104.0,1.0,25.0,104.0,87.43,65.12
2016,8,20,16,45,130.5,141.0,0.85,25.0,200.0,255.74,201.68
2016,8,20,17,0,261.0,178.0,0.7,25.0,296.0,416.02,323.89
2016,8,20,17,15,350.0,143.5,0.6,24.5,278.0,433.83,338.48
2016,8,20,17,30,439.0,109.0,0.5,24.0,260.0,458.45,358.06
2016,8,20,17,45,369.5,97.5,0.4,24.0,208.5,379.76,297.38
2016,8,20,18,0,300.0,86.0,0.3,24.0,157.0,306.85,240.02
2016,8,20,18,15,218.0,68.0,0.35,24.0,112.0,214.59,166.51
2016,8,20,18,30,136.0,50.0,0.4,24.0,67.0,143.87,107.57
2016,8,20,18,45,69.0,28.0,0.45,24.0,36.5,76.75,40.35
2016,8,20,19,0,2.0,6.0,0.5,24.0,6.0,5.9,0.0
2016,8,20,19,15,1.0,3.0,0.6,23.5,3.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,20.0,6.0,5.12,0.0
2016,8,21,6,30,0.0,12.0,2.6,20.0,12.0,9.87,1.82
2016,8,21,6,45,0.0,25.0,2.6,20.5,25.0,20.62,11.93
2016,8,21,7,0,0.0,38.0,2.6,21.0,38.0,31.4,21.6
2016,8,21,7,15,0.0,52.5,2.55,21.0,52.5,43.47,32.32
2016,8,21,7,30,0.0,67.0,2.5,21.0,67.0,55.11,42.51
2016,8,21,7,45,0.0,86.5,2.5,21.5,86.5,70.33,55.5
2016,8,21,8,0,0.0,106.0,2.5,22.0,106.0,85.37,68.07
2016,8,21,8,15,5.0,138.0,2.55,22.0,140.5,109.04,87.9
2016,8,21,8,30,10.0,170.0,2.6,22.0,175.0,132.13,106.95
2016,8,21,8,45,6.5,170.5,2.65,22.5,174.0,134.33,103.26
2016,8,21,9,0,3.0,171.0,2.7,23.0,173.0,136.62,104.52
2016,8,21,9,15,8.0,198.0,2.6,23.0,203.5,158.91,121.54
2016,8,21,9,30,13.0,225.0,2.5,23.0,234.0,182.15,139.16
2016,8,21,9,45,12.5,229.0,2.45,23.5,238.0,187.58,142.8
2016,8,21,10,0,12.0,233.0,2.4,24.0,242.0,192.72,146.25
2016,8,21,10,15,36.0,302.5,2.1,24.0,332.0,254.41,192.73
2016,8,21,10,30,60.0,372.0,1.8,24.0,422.0,323.62,243.81
2016,8,21,10,45,45.0,361.0,1.5,24.5,399.5,315.36,236.44
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,304.48,227.28
2016,8,21,11,15,25.5,340.0,0.95,25.0,363.5,298.8,222.49
2016,8,21,11,30,21.0,330.0,0.7,25.0,350.0,288.97,214.56
2016,8,21,11,45,22.0,337.5,0.45,25.5,358.5,298.55,220.3
2016,8,21,12,0,23.0,345.0,0.2,26.0,367.0,308.23,225.68
2016,8,21,12,15,23.0,348.5,0.5,26.0,371.0,313.74,230.75
2016,8,21,12,30,23.0,352.0,0.8,26.0,375.0,319.18,235.63
2016,8,21,12,45,26.0,365.0,1.1,26.0,390.5,347.39,256.85
2016,8,21,13,0,29.0,378.0,1.4,26.0,406.0,366.13,271.09
2016,8,21,13,15,65.0,417.5,1.55,26.0,478.5,441.16,326.2
2016,8,21,13,30,101.0,457.0,1.7,26.0,551.0,519.08,382.21
2016,8,21,13,45,91.5,442.0,1.9,26.0,525.5,501.14,370.02
2016,8,21,14,0,82.0,427.0,2.1,26.0,500.0,482.1,357.49
2016,8,21,14,15,221.5,402.5,2.2,25.5,591.5,618.18,459.32
2016,8,21,14,30,361.0,378.0,2.3,25.0,683.0,754.98,558.05
2016,8,21,14,45,287.5,378.0,2.45,25.0,614.5,686.54,510.06
2016,8,21,15,0,214.0,378.0,2.6,25.0,546.0,597.44,448.15
2016,8,21,15,15,207.0,357.0,2.6,25.0,512.5,570.21,430.35
2016,8,21,15,30,200.0,336.0,2.6,25.0,479.0,541.9,411.25
2016,8,21,15,45,100.0,240.5,2.65,25.0,312.0,342.92,264.1
2016,8,21,16,0,0.0,145.0,2.7,25.0,145.0,124.06,93.4
2016,8,21,16,15,0.0,77.5,2.65,24.5,77.5,64.4,46.54
2016,8,21,16,30,0.0,10.0,2.6,24.0,10.0,8.26,1.11
2016,8,21,16,45,0.0,11.0,2.55,24.0,11.0,9.08,1.82
2016,8,21,17,0,0.0,12.0,2.5,24.0,12.0,9.89,2.52
2016,8,21,17,15,0.0,10.0,2.35,24.0,10.0,8.23,1.17
2016,8,21,17,30,0.0,8.0,2.2,24.0,8.0,6.58,0.0
2016,8,21,17,45,0.0,6.5,2.1,24.0,6.5,5.34,0.0
2016,8,21,18,0,0.0,5.0,2.0,24.0,5.0,4.1,0.0
2016,8,21,18,15,0.0,3.5,1.9,23.5,3.5,2.87,0.0
2016,8,21,18,30,0.0,2.0,1.8,23.0,2.0,1.64,0.0
2016,8,21,18,45,0.0,1.0,1.7,23.0,1.0,0.82,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,5.0,1.75,22.0,5.0,4.27,0.0
2016,8,22,6,30,0.0,10.0,1.9,22.0,10.0,8.22,0.43
2016,8,22,6,45,0.0,21.0,2.1,22.5,21.0,17.3,8.98
2016,8,22,7,0,0.0,32.0,2.3,23.0,32.0,26.41,17.1
2016,8,22,7,15,0.0,45.0,2.35,23.5,45.0,37.21,26.57
2016,8,22,7,30,0.0,58.0,2.4,24.0,58.0,48.03,35.89
2016,8,22,7,45,0.0,72.0,2.45,24.5,72.0,59.49,45.56
2016,8,22,8,0,0.0,86.0,2.5,25.0,86.0,70.63,54.77
2016,8,22,8,15,0.0,83.0,2.6,25.0,83.0,68.81,53.02
2016,8,22,8,30,0.0,80.0,2.7,25.0,80.0,66.43,50.8
2016,8,22,8,45,32.5,167.5,2.85,25.5,187.0,127.65,96.35
2016,8,22,9,0,65.0,255.0,3.0,26.0,294.0,191.57,143.75
2016,8,22,9,15,51.5,265.5,3.05,26.0,298.0,205.61,154.41
2016,8,22,9,30,38.0,276.0,3.1,26.0,302.0,217.52,163.88
2016,8,22,9,45,46.5,303.5,3.2,26.5,337.5,245.73,184.7
2016,8,22,10,0,55.0,331.0,3.3,27.0,373.0,275.58,206.65
2016,8,22,10,15,112.5,367.5,3.35,27.0,458.5,331.31,247.68
2016,8,22,10,30,170.0,404.0,3.4,27.0,544.0,398.32,297.1
2016,8,22,10,45,199.5,417.5,3.45,27.5,587.5,440.77,327.89
2016,8,22,11,0,229.0,431.0,3.5,28.0,631.0,486.27,360.68
2016,8,22,11,15,327.5,407.5,3.5,28.0,701.5,551.23,408.64
2016,8,22,11,30,426.0,384.0,3.5,28.0,772.0,626.28,463.32
2016,8,22,11,45,376.0,416.5,3.55,28.0,763.0,640.59,472.75
2016,8,22,12,0,326.0,449.0,3.6,28.0,754.0,653.28,480.9
2016,8,22,12,15,233.0,465.0,3.6,28.0,683.5,604.84,445.6
2016,8,22,12,30,140.0,481.0,3.6,28.0,613.0,555.32,408.99
2016,8,22,12,45,503.5,302.5,3.6,28.5,776.0,746.52,551.38
2016,8,22,13,0,867.0,124.0,3.6,29.0,939.0,913.5,666.4
2016,8,22,13,15,554.0,292.0,3.6,29.0,810.5,822.13,601.12
2016,8,22,13,30,241.0,460.0,3.6,29.0,682.0,672.34,491.43
2016,8,22,13,45,360.5,409.5,3.6,29.0,734.0,764.34,558.99
2016,8,22,14,0,480.0,359.0,3.6,29.0,786.0,856.57,624.14
2016,8,22,14,15,483.0,342.0,3.6,29.0,760.0,851.46,621.28
2016,8,22,14,30,486.0,325.0,3.6,29.0,734.0,843.38,617.2
2016,8,22,14,45,655.5,219.5,3.6,29.0,746.5,913.03,669.9
2016,8,22,15,0,825.0,114.0,3.6,29.0,759.0,946.18,692.61
2016,8,22,15,15,813.0,111.5,3.6,29.0,719.0,937.35,687.95
2016,8,22,15,30,801.0,109.0,3.6,29.0,679.0,913.38,673.65
2016,8,22,15,45,780.5,108.0,3.6,29.0,632.5,880.01,653.13
2016,8,22,16,0,760.0,107.0,3.6,29.0,586.0,844.05,630.8
2016,8,22,16,15,738.0,103.5,3.4,28.5,536.0,801.59,604.03
2016,8,22,16,30,716.0,100.0,3.2,28.0,486.0,761.44,578.6
2016,8,22,16,45,681.0,96.5,3.05,28.0,432.5,705.04,540.37
2016,8,22,17,0,646.0,93.0,2.9,28.0,379.0,648.45,501.42
2016,8,22,17,15,603.5,87.0,2.7,27.5,325.0,583.47,456.15
2016,8,22,17,30,561.0,81.0,2.5,27.0,271.0,519.84,409.38
2016,8,22,17,45,495.5,73.0,2.35,26.5,217.5,440.57,348.81
2016,8,22,18,0,430.0,65.0,2.2,26.0,164.0,365.78,289.28
2016,8,22,18,15,335.0,53.0,2.25,25.5,116.5,272.61,213.31
2016,8,22,18,30,240.0,41.0,2.3,25.0,69.0,194.81,146.49
2016,8,22,18,45,120.0,20.5,2.35,25.0,34.5,95.12,38.34
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,61.5,15.0,3.7,23.0,20.0,12.8,0.0
2016,8,23,6,30,123.0,30.0,3.8,23.0,40.0,23.41,11.27
2016,8,23,6,45,230.5,46.0,3.9,23.5,83.5,35.11,23.82
2016,8,23,7,0,338.0,62.0,4.0,24.0,127.0,46.9,34.47
2016,8,23,7,15,412.0,73.0,4.2,24.0,178.5,54.69,41.49
2016,8,23,7,30,486.0,84.0,4.4,24.0,230.0,64.07,49.65
2016,8,23,7,45,544.0,90.5,4.6,24.5,285.0,67.34,52.27
2016,8,23,8,0,602.0,97.0,4.8,25.0,340.0,70.6,54.78
2016,8,23,8,15,390.5,156.5,4.9,25.5,323.5,105.29,83.68
2016,8,23,8,30,179.0,216.0,5.0,26.0,307.0,148.24,118.87
2016,8,23,8,45,461.5,163.0,5.1,26.5,430.5,123.02,83.66
2016,8,23,9,0,744.0,110.0,5.2,27.0,554.0,158.23,90.65
2016,8,23,9,15,763.0,113.5,5.2,27.0,602.0,215.22,132.28
2016,8,23,9,30,782.0,117.0,5.2,27.0,650.0,274.11,180.79
2016,8,23,9,45,804.0,115.5,5.2,27.5,694.5,331.71,229.74
2016,8,23,10,0,826.0,114.0,5.2,28.0,739.0,394.41,282.46
2016,8,23,10,15,836.0,116.0,5.2,28.0,776.0,451.5,330.85
2016,8,23,10,30,846.0,118.0,5.2,28.0,813.0,508.17,377.71
2016,8,23,10,45,858.5,117.0,5.25,28.5,843.5,563.21,421.38
2016,8,23,11,0,871.0,116.0,5.3,29.0,874.0,617.53,463.22
2016,8,23,11,15,876.0,117.0,5.25,29.0,896.5,667.7,501.54
2016,8,23,11,30,881.0,118.0,5.2,29.0,919.0,715.97,537.54
2016,8,23,11,45,884.0,118.5,5.2,29.5,933.5,760.28,568.98
2016,8,23,12,0,887.0,119.0,5.2,30.0,948.0,802.14,596.43
2016,8,23,12,15,888.5,119.5,5.2,30.0,953.5,840.16,622.18
2016,8,23,12,30,890.0,120.0,5.2,30.0,959.0,875.32,645.86
2016,8,23,12,45,890.5,119.5,5.2,30.5,956.5,905.67,664.88
2016,8,23,13,0,891.0,119.0,5.2,31.0,954.0,932.75,681.62
2016,8,23,13,15,888.5,118.5,5.15,31.0,943.0,953.6,695.31
2016,8,23,13,30,886.0,118.0,5.1,31.0,932.0,970.79,706.64
2016,8,23,13,45,881.5,117.0,5.1,31.0,912.5,981.79,714.35
2016,8,23,14,0,877.0,116.0,5.1,31.0,893.0,988.91,719.67
2016,8,23,14,15,871.0,115.0,5.05,31.0,866.0,990.68,721.26
2016,8,23,14,30,865.0,114.0,5.0,31.0,839.0,988.57,720.47
2016,8,23,14,45,849.0,116.0,4.95,31.0,803.0,975.93,712.9
2016,8,23,15,0,833.0,118.0,4.9,31.0,767.0,959.76,703.17
2016,8,23,15,15,821.0,115.5,4.8,30.5,726.5,951.12,699.69
2016,8,23,15,30,809.0,113.0,4.7,30.0,686.0,926.97,685.87
2016,8,23,15,45,788.5,111.5,4.65,30.0,639.0,892.76,664.3
2016,8,23,16,0,768.0,110.0,4.6,30.0,592.0,855.92,640.95
2016,8,23,16,15,746.0,106.0,4.35,29.5,541.5,812.55,613.43
2016,8,23,16,30,724.0,102.0,4.1,29.0,491.0,771.76,587.43
2016,8,23,16,45,688.5,98.5,3.9,29.0,436.5,714.55,548.38
2016,8,23,17,0,653.0,95.0,3.7,29.0,382.0,657.14,508.59
2016,8,23,17,15,610.0,88.5,3.4,28.5,327.0,590.75,461.95
2016,8,23,17,30,567.0,82.0,3.1,28.0,272.0,525.74,413.84
2016,8,23,17,45,500.0,74.0,2.85,27.5,218.0,445.02,351.85
2016,8,23,18,0,433.0,66.0,2.6,27.0,164.0,368.82,290.96
2016,8,23,18,15,334.5,53.5,2.55,26.5,116.0,273.62,213.21
2016,8,23,18,30,236.0,41.0,2.5,26.0,68.0,193.59,144.33
2016,8,23,18,45,118.0,20.5,2.5,25.5,34.0,93.72,27.73
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,11.1,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,21.43,9.51
2016,8,24,6,45,345.5,37.0,3.3,23.5,90.0,29.96,19.49
2016,8,24,7,0,467.0,48.0,3.6,24.0,136.0,38.39,27.2
2016,8,24,7,15,537.0,56.0,3.75,24.0,190.0,43.97,32.29
2016,8,24,7,30,607.0,64.0,3.9,24.0,244.0,49.45,37.1
2016,8,24,7,45,661.5,67.0,4.1,24.5,301.0,51.01,38.3
2016,8,24,8,0,716.0,70.0,4.3,25.0,358.0,57.34,43.5
2016,8,24,8,15,746.5,74.0,4.3,25.5,413.0,59.63,45.17
2016,8,24,8,30,777.0,78.0,4.3,26.0,468.0,61.84,46.75
2016,8,24,8,45,802.5,79.5,4.35,26.5,521.5,89.05,49.1
2016,8,24,9,0,828.0,81.0,4.4,27.0,575.0,155.56,85.0
2016,8,24,9,15,843.5,83.5,4.4,27.0,623.0,215.67,129.2
2016,8,24,9,30,859.0,86.0,4.4,27.0,671.0,276.99,180.13
2016,8,24,9,45,872.0,87.5,4.4,27.5,714.0,337.73,232.14
2016,8,24,10,0,885.0,89.0,4.4,28.0,757.0,398.84,284.12
2016,8,24,10,15,893.5,90.5,4.4,28.5,793.5,458.14,333.62
2016,8,24,10,30,902.0,92.0,4.4,29.0,830.0,516.75,381.02
2016,8,24,10,45,908.0,93.0,4.4,29.5,859.5,572.66,424.86
2016,8,24,11,0,914.0,94.0,4.4,30.0,889.0,627.1,466.15
2016,8,24,11,15,917.5,95.0,4.35,30.0,910.5,678.24,504.64
2016,8,24,11,30,921.0,96.0,4.3,30.0,932.0,727.21,540.59
2016,8,24,11,45,916.0,102.0,4.3,30.0,944.0,771.9,572.16
2016,8,24,12,0,911.0,108.0,4.3,30.0,956.0,813.45,600.02
2016,8,24,12,15,670.5,256.0,4.25,30.0,882.5,799.33,586.98
2016,8,24,12,30,430.0,404.0,4.2,30.0,809.0,753.57,550.05
2016,8,24,12,45,668.0,257.0,4.2,30.5,883.5,855.75,625.13
2016,8,24,13,0,906.0,110.0,4.2,31.0,958.0,940.05,681.03
2016,8,24,13,15,903.0,109.5,4.15,31.0,946.0,960.56,693.9
2016,8,24,13,30,900.0,109.0,4.1,31.0,934.0,977.31,704.81
2016,8,24,13,45,894.0,109.0,4.1,31.0,913.5,987.81,712.07
2016,8,24,14,0,888.0,109.0,4.1,31.0,893.0,994.39,716.95
2016,8,24,14,15,881.5,108.0,4.05,30.5,865.5,995.52,719.64
2016,8,24,14,30,875.0,107.0,4.0,30.0,838.0,992.73,719.96
2016,8,24,14,45,855.0,111.5,3.95,30.0,801.0,978.62,711.6
2016,8,24,15,0,835.0,116.0,3.9,30.0,764.0,961.02,701.15
2016,8,24,15,15,822.5,113.5,3.85,30.0,723.0,951.66,696.29
2016,8,24,15,30,810.0,111.0,3.8,30.0,682.0,926.9,681.27
2016,8,24,15,45,589.0,181.0,3.75,30.0,581.0,789.27,589.63
2016,8,24,16,0,368.0,251.0,3.7,30.0,480.0,623.09,470.4
2016,8,24,16,15,547.0,175.0,3.5,29.5,483.5,710.05,539.21
2016,8,24,16,30,726.0,99.0,3.3,29.0,487.0,766.4,581.17
2016,8,24,16,45,695.0,94.5,3.1,29.0,433.0,715.8,546.32
2016,8,24,17,0,664.0,90.0,2.9,29.0,379.0,660.45,508.25
2016,8,24,17,15,621.5,84.0,2.6,28.5,324.0,594.57,462.22
2016,8,24,17,30,579.0,78.0,2.3,28.0,269.0,530.03,414.95
2016,8,24,17,45,510.5,70.5,2.05,27.5,215.0,448.39,352.62
2016,8,24,18,0,442.0,63.0,1.8,27.0,161.0,371.45,291.47
2016,8,24,18,15,346.0,50.5,1.75,26.5,113.5,276.52,214.43
2016,8,24,18,30,250.0,38.0,1.7,26.0,66.0,197.07,145.75
2016,8,24,18,45,125.0,19.0,1.65,25.5,33.0,93.88,14.13
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,108.5,13.0,1.4,22.0,21.0,11.1,0.0
2016,8,25,6,30,217.0,26.0,1.6,22.0,42.0,21.47,9.23
2016,8,25,6,45,326.0,39.0,1.8,22.5,87.5,31.69,21.01
2016,8,25,7,0,435.0,52.0,2.0,23.0,133.0,41.64,30.1
2016,8,25,7,15,506.0,60.5,2.1,23.5,186.5,47.41,35.33
2016,8,25,7,30,577.0,69.0,2.2,24.0,240.0,53.1,40.23
2016,8,25,7,45,623.5,75.5,2.3,24.5,295.5,56.92,43.37
2016,8,25,8,0,670.0,82.0,2.4,25.0,351.0,60.64,46.3
2016,8,25,8,15,702.5,87.0,2.4,25.0,405.5,63.02,48.14
2016,8,25,8,30,735.0,92.0,2.4,25.0,460.0,71.4,55.01
2016,8,25,8,45,760.5,95.0,2.4,25.5,512.5,99.59,57.95
2016,8,25,9,0,786.0,98.0,2.4,26.0,565.0,157.24,87.96
2016,8,25,9,15,803.0,101.0,2.35,26.0,613.0,216.3,131.45
2016,8,25,9,30,820.0,104.0,2.3,26.0,661.0,276.92,181.37
2016,8,25,9,45,835.5,104.5,2.25,26.5,704.0,341.11,235.1
2016,8,25,10,0,851.0,105.0,2.2,27.0,747.0,400.49,284.71
2016,8,25,10,15,860.5,107.0,2.15,27.0,783.5,458.86,332.99
2016,8,25,10,30,870.0,109.0,2.1,27.0,820.0,516.7,379.36
2016,8,25,10,45,877.5,110.0,2.05,27.5,849.5,571.91,421.48
2016,8,25,11,0,885.0,111.0,2.0,28.0,879.0,625.88,461.1
2016,8,25,11,15,889.0,112.0,1.95,28.0,900.5,676.11,497.66
2016,8,25,11,30,893.0,113.0,1.9,28.0,922.0,724.3,531.74
2016,8,25,11,45,897.0,112.5,1.9,28.5,935.5,768.99,561.53
2016,8,25,12,0,901.0,112.0,1.9,29.0,949.0,811.23,587.6
2016,8,25,12,15,901.5,112.0,1.9,29.0,954.0,848.41,611.28
2016,8,25,12,30,902.0,112.0,1.9,29.0,959.0,882.57,632.9
2016,8,25,12,45,901.5,111.5,1.9,29.5,955.5,912.19,650.25
2016,8,25,13,0,901.0,111.0,1.9,30.0,952.0,938.42,665.39
2016,8,25,13,15,898.0,110.5,1.9,30.0,940.5,958.78,678.19
2016,8,25,13,30,895.0,110.0,1.9,30.0,929.0,975.39,688.77
2016,8,25,13,45,891.0,109.0,1.9,30.0,909.0,986.71,696.19
2016,8,25,14,0,887.0,108.0,1.9,30.0,889.0,994.13,701.37
2016,8,25,14,15,880.0,106.5,1.9,30.0,861.0,994.13,702.12
2016,8,25,14,30,873.0,105.0,1.9,30.0,833.0,990.2,700.64
2016,8,25,14,45,853.0,109.5,1.95,30.0,796.0,975.99,693.51
2016,8,25,15,0,833.0,114.0,2.0,30.0,759.0,958.3,684.34
2016,8,25,15,15,539.0,218.5,2.0,29.5,627.0,789.02,575.96
2016,8,25,15,30,245.0,323.0,2.0,29.0,495.0,574.48,425.86
2016,8,25,15,45,259.0,296.5,2.0,29.0,467.5,577.53,430.98
2016,8,25,16,0,273.0,270.0,2.0,29.0,440.0,558.21,419.28
2016,8,25,16,15,231.0,250.0,1.9,28.5,385.0,475.24,361.22
2016,8,25,16,30,189.0,230.0,1.8,28.0,330.0,413.08,316.91
2016,8,25,16,45,166.5,205.0,1.75,28.0,286.0,363.0,280.56
2016,8,25,17,0,144.0,180.0,1.7,28.0,242.0,313.69,243.96
2016,8,25,17,15,135.5,154.5,1.55,27.5,206.5,275.27,215.56
2016,8,25,17,30,127.0,129.0,1.4,27.0,171.0,236.82,186.3
2016,8,25,17,45,289.0,94.0,1.3,26.5,164.0,310.83,246.49
2016,8,25,18,0,451.0,59.0,1.2,26.0,157.0,372.92,292.97
2016,8,25,18,15,354.0,47.0,1.2,25.5,110.0,280.6,217.27
2016,8,25,18,30,257.0,35.0,1.2,25.0,63.0,196.91,144.82
2016,8,25,18,45,128.5,17.5,1.2,25.0,31.5,92.5,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,22.5,17.5,11.52,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,35.0,21.17,8.54
2016,8,26,6,45,210.0,44.5,0.9,23.5,77.0,33.96,22.79
2016,8,26,7,0,311.0,62.0,1.0,24.0,119.0,46.82,34.37
2016,8,26,7,15,383.5,74.0,1.0,24.0,169.5,55.27,41.97
2016,8,26,7,30,456.0,86.0,1.0,24.0,220.0,63.52,49.16
2016,8,26,7,45,507.0,95.0,1.05,24.5,273.5,70.72,55.12
2016,8,26,8,0,558.0,104.0,1.1,25.0,327.0,75.55,58.92
2016,8,26,8,15,398.0,156.5,1.0,25.0,327.0,105.61,83.88
2016,8,26,8,30,238.0,209.0,0.9,25.0,327.0,138.7,110.8
2016,8,26,8,45,266.0,229.5,0.85,25.5,376.0,163.36,118.34
2016,8,26,9,0,294.0,250.0,0.8,26.0,425.0,203.24,142.36
2016,8,26,9,15,227.5,283.0,0.7,26.0,425.5,243.54,174.38
2016,8,26,9,30,161.0,316.0,0.6,26.0,426.0,269.5,196.41
2016,8,26,9,45,460.0,230.0,0.5,26.5,570.0,311.55,219.71
2016,8,26,10,0,759.0,144.0,0.4,27.0,714.0,395.26,277.29
2016,8,26,10,15,474.0,272.0,0.45,27.0,634.0,416.17,299.28
2016,8,26,10,30,189.0,400.0,0.5,27.0,554.0,408.16,296.59
2016,8,26,10,45,490.5,278.5,0.6,27.5,698.5,497.37,361.02
2016,8,26,11,0,792.0,157.0,0.7,28.0,843.0,612.05,442.6
2016,8,26,11,15,570.0,288.0,0.8,28.0,788.5,621.29,447.58
2016,8,26,11,30,348.0,419.0,0.9,28.0,734.0,604.3,434.26
2016,8,26,11,45,351.5,423.5,1.0,28.0,746.0,634.51,456.0
2016,8,26,12,0,355.0,428.0,1.1,28.0,758.0,664.01,476.61
2016,8,26,12,15,596.0,287.5,1.2,28.0,844.5,769.03,552.45
2016,8,26,12,30,837.0,147.0,1.3,28.0,931.0,859.66,614.98
2016,8,26,12,45,625.5,274.5,1.4,28.5,859.5,837.54,597.33
2016,8,26,13,0,414.0,402.0,1.5,29.0,788.0,782.58,556.68
2016,8,26,13,15,377.0,415.5,1.55,29.0,763.5,766.22,546.76
2016,8,26,13,30,340.0,429.0,1.6,29.0,739.0,757.81,541.31
2016,8,26,13,45,579.5,286.0,1.7,29.0,801.0,880.75,629.39
2016,8,26,14,0,819.0,143.0,1.8,29.0,863.0,977.63,693.89
2016,8,26,14,15,415.0,188.5,1.9,29.0,553.5,640.68,471.63
2016,8,26,14,30,11.0,234.0,2.0,29.0,244.0,213.67,157.79
2016,8,26,14,45,402.5,182.0,2.1,29.0,493.0,617.66,464.01
2016,8,26,15,0,794.0,130.0,2.2,29.0,742.0,951.14,688.33
2016,8,26,15,15,780.5,127.0,2.25,28.5,701.5,928.56,673.73
2016,8,26,15,30,767.0,124.0,2.3,28.0,661.0,902.73,660.49
2016,8,26,15,45,632.5,164.5,2.35,28.0,587.0,814.81,604.3
2016,8,26,16,0,498.0,205.0,2.4,28.0,513.0,713.4,535.67
2016,8,26,16,15,302.0,216.5,2.35,27.5,398.5,519.61,397.55
2016,8,26,16,30,106.0,228.0,2.3,27.0,284.0,322.34,249.03
2016,8,26,16,45,190.5,197.0,2.25,27.0,284.0,374.02,292.17
2016,8,26,17,0,275.0,166.0,2.2,27.0,284.0,417.22,327.28
2016,8,26,17,15,258.0,143.5,2.1,26.5,241.5,369.3,291.68
2016,8,26,17,30,241.0,121.0,2.0,26.0,199.0,321.75,255.7
2016,8,26,17,45,212.5,99.5,1.9,25.5,158.5,268.52,213.75
2016,8,26,18,0,184.0,78.0,1.8,25.0,118.0,217.25,171.89
2016,8,26,18,15,137.0,57.0,1.8,24.5,81.5,158.6,122.66
2016,8,26,18,30,90.0,36.0,1.8,24.0,45.0,104.09,74.53
2016,8,26,18,45,45.0,18.0,1.85,24.0,22.5,48.62,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,70.0,13.0,0.6,22.0,18.0,11.1,0.0
2016,8,27,6,30,140.0,26.0,0.7,22.0,36.0,20.13,7.43
2016,8,27,6,45,243.0,41.5,0.8,22.5,78.0,31.85,21.1
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,43.37,31.57
2016,8,27,7,15,418.0,68.0,0.9,23.5,171.0,51.25,38.62
2016,8,27,7,30,490.0,79.0,0.9,24.0,222.0,60.4,46.49
2016,8,27,7,45,538.0,87.5,0.9,24.5,275.5,65.28,50.49
2016,8,27,8,0,586.0,96.0,0.9,25.0,329.0,69.98,54.21
2016,8,27,8,15,621.5,102.5,0.75,25.0,382.5,72.9,56.45
2016,8,27,8,30,657.0,109.0,0.6,25.0,436.0,75.68,58.54
2016,8,27,8,45,684.5,113.5,0.45,25.5,487.0,105.26,62.78
2016,8,27,9,0,712.0,118.0,0.3,26.0,538.0,160.34,92.31
2016,8,27,9,15,731.5,122.0,0.4,26.5,585.5,216.88,133.29
2016,8,27,9,30,751.0,126.0,0.5,27.0,633.0,280.26,183.59
2016,8,27,9,45,762.5,130.5,0.6,27.5,674.5,337.72,230.74
2016,8,27,10,0,774.0,135.0,0.7,28.0,716.0,395.67,277.78
2016,8,27,10,15,785.0,137.5,0.8,28.0,752.0,452.09,323.2
2016,8,27,10,30,796.0,140.0,0.9,28.0,788.0,508.4,367.32
2016,8,27,10,45,801.5,144.0,1.05,28.0,816.5,562.6,409.08
2016,8,27,11,0,807.0,148.0,1.2,28.0,845.0,615.65,448.95
2016,8,27,11,15,812.5,149.0,1.3,28.0,866.5,664.8,484.91
2016,8,27,11,30,818.0,150.0,1.4,28.0,888.0,712.29,518.98
2016,8,27,11,45,544.5,303.5,1.5,28.5,798.5,684.36,495.68
2016,8,27,12,0,271.0,457.0,1.6,29.0,709.0,624.56,449.98
2016,8,27,12,15,552.0,303.0,1.65,29.0,818.0,748.24,540.46
2016,8,27,12,30,833.0,149.0,1.7,29.0,927.0,859.97,617.5
2016,8,27,12,45,642.0,272.5,1.8,29.0,871.0,852.4,610.23
2016,8,27,13,0,451.0,396.0,1.9,29.0,815.0,812.84,580.63
2016,8,27,13,15,266.0,417.5,1.95,29.0,664.0,665.09,480.32
2016,8,27,13,30,81.0,439.0,2.0,29.0,513.0,486.72,354.74
2016,8,27,13,45,444.5,294.0,2.05,29.0,685.0,755.57,550.92
2016,8,27,14,0,808.0,149.0,2.1,29.0,857.0,974.75,696.89
2016,8,27,14,15,479.5,279.0,2.1,29.0,695.5,792.2,573.66
2016,8,27,14,30,151.0,409.0,2.1,29.0,534.0,566.15,413.58
2016,8,27,14,45,458.5,276.5,2.15,29.0,633.0,776.37,568.41
2016,8,27,15,0,766.0,144.0,2.2,29.0,732.0,940.02,679.71
2016,8,27,15,15,752.0,140.5,2.15,28.5,691.5,916.67,665.29
2016,8,27,15,30,738.0,137.0,2.1,28.0,651.0,896.56,654.84
2016,8,27,15,45,715.5,134.5,2.1,28.0,604.5,860.35,632.92
2016,8,27,16,0,693.0,132.0,2.1,28.0,558.0,821.86,609.42
2016,8,27,16,15,668.0,127.0,2.0,27.5,508.0,776.24,581.2
2016,8,27,16,30,643.0,122.0,1.9,27.0,458.0,729.14,551.54
2016,8,27,16,45,610.5,115.0,1.85,27.0,405.5,672.38,513.81
2016,8,27,17,0,578.0,108.0,1.8,27.0,353.0,615.41,475.13
2016,8,27,17,15,532.0,99.0,1.65,26.5,299.5,546.27,425.96
2016,8,27,17,30,486.0,90.0,1.5,26.0,246.0,472.63,371.81
2016,8,27,17,45,423.5,78.5,1.4,26.0,194.5,395.84,312.36
2016,8,27,18,0,361.0,67.0,1.3,26.0,143.0,324.25,254.6
2016,8,27,18,15,269.0,51.0,1.3,25.5,98.0,236.36,182.6
2016,8,27,18,30,177.0,35.0,1.3,25.0,53.0,158.75,113.87
2016,8,27,18,45,88.5,17.5,1.3,25.0,26.5,73.7,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.5,12.5,1.7,21.5,17.0,10.67,0.0
2016,8,28,6,30,127.0,25.0,1.9,22.0,34.0,19.34,6.37
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,32.17,21.29
2016,8,28,7,0,323.0,59.0,2.3,23.0,117.0,44.73,32.68
2016,8,28,7,15,394.5,71.0,2.35,23.5,167.5,53.25,40.31
2016,8,28,7,30,466.0,83.0,2.4,24.0,218.0,61.57,47.5
2016,8,28,7,45,517.5,91.5,2.45,24.5,271.5,68.26,53.06
2016,8,28,8,0,569.0,100.0,2.5,25.0,325.0,72.85,56.69
2016,8,28,8,15,605.0,107.0,2.6,25.0,378.5,75.98,59.12
2016,8,28,8,30,641.0,114.0,2.7,25.0,432.0,78.96,61.4
2016,8,28,8,45,672.0,117.5,2.8,25.5,483.5,108.81,65.6
2016,8,28,9,0,703.0,121.0,2.9,26.0,535.0,162.95,95.43
2016,8,28,9,15,722.5,125.0,2.95,26.0,582.0,219.05,137.36
2016,8,28,9,30,742.0,129.0,3.0,26.0,629.0,282.07,189.05
2016,8,28,9,45,763.0,129.0,3.15,26.5,672.5,338.53,236.68
2016,8,28,10,0,784.0,129.0,3.3,27.0,716.0,396.59,285.3
2016,8,28,10,15,795.0,131.5,3.35,27.0,752.0,453.58,332.77
2016,8,28,10,30,806.0,134.0,3.4,27.0,788.0,510.45,378.89
2016,8,28,10,45,817.0,133.5,3.45,27.5,818.0,564.47,420.89
2016,8,28,11,0,828.0,133.0,3.5,28.0,848.0,615.37,459.4
2016,8,28,11,15,833.5,134.0,3.5,28.0,869.0,664.04,495.97
2016,8,28,11,30,839.0,135.0,3.5,28.0,890.0,710.96,530.41
2016,8,28,11,45,558.5,294.5,3.55,28.5,801.0,688.96,509.61
2016,8,28,12,0,278.0,454.0,3.6,29.0,712.0,628.94,461.41
2016,8,28,12,15,554.0,301.5,3.65,29.0,817.5,750.36,552.84
2016,8,28,12,30,830.0,149.0,3.7,29.0,923.0,859.41,631.1
2016,8,28,12,45,831.0,147.5,3.75,29.0,920.0,887.83,649.64
2016,8,28,13,0,832.0,146.0,3.8,29.0,917.0,913.17,666.7
2016,8,28,13,15,829.0,145.5,3.8,29.0,905.5,932.42,679.54
2016,8,28,13,30,826.0,145.0,3.8,29.0,894.0,948.18,690.2
2016,8,28,13,45,823.5,142.0,3.85,29.0,875.0,958.49,697.71
2016,8,28,14,0,821.0,139.0,3.9,29.0,856.0,978.82,711.98
2016,8,28,14,15,814.0,137.5,3.9,29.0,828.5,978.77,712.65
2016,8,28,14,30,807.0,136.0,3.9,29.0,801.0,974.92,711.14
2016,8,28,14,45,782.0,142.0,3.95,29.0,763.5,957.55,701.17
2016,8,28,15,0,757.0,148.0,4.0,29.0,726.0,936.67,689.02
2016,8,28,15,15,742.5,144.5,3.95,28.5,685.5,912.83,675.77
2016,8,28,15,30,728.0,141.0,3.9,28.0,645.0,892.78,665.1
2016,8,28,15,45,717.0,133.0,3.85,28.0,600.5,861.09,645.15
2016,8,28,16,0,706.0,125.0,3.8,28.0,556.0,826.58,623.27
2016,8,28,16,15,681.5,120.0,3.65,27.5,506.0,780.98,594.23
2016,8,28,16,30,657.0,115.0,3.5,27.0,456.0,733.86,563.74
2016,8,28,16,45,629.0,107.5,3.4,27.0,404.0,679.73,526.76
2016,8,28,17,0,601.0,100.0,3.3,27.0,352.0,625.08,488.68
2016,8,28,17,15,555.5,92.0,2.9,26.5,298.5,556.56,438.89
2016,8,28,17,30,510.0,84.0,2.5,26.0,245.0,489.78,388.27
2016,8,28,17,45,446.5,73.0,2.15,25.5,193.0,410.12,325.95
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,331.58,262.28
2016,8,28,18,15,287.5,47.5,1.65,24.5,96.0,242.41,188.17
2016,8,28,18,30,192.0,33.0,1.5,24.0,51.0,164.14,116.68
2016,8,28,18,45,96.0,16.5,1.4,24.0,25.5,56.54,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.5,12.0,2.9,22.0,16.5,10.24,0.0
2016,8,29,6,30,127.0,24.0,3.1,22.0,33.0,18.59,5.3
2016,8,29,6,45,236.0,39.5,3.3,22.5,75.0,30.35,19.72
2016,8,29,7,0,345.0,55.0,3.5,23.0,117.0,41.93,30.27
2016,8,29,7,15,172.5,73.0,3.65,23.0,104.0,55.04,41.92
2016,8,29,7,30,0.0,91.0,3.8,23.0,91.0,72.1,56.75
2016,8,29,7,45,303.0,89.5,3.95,23.5,209.0,63.65,49.34
2016,8,29,8,0,606.0,88.0,4.1,24.0,327.0,64.46,49.8
2016,8,29,8,15,640.5,93.5,4.2,24.5,380.0,66.94,51.61
2016,8,29,8,30,675.0,99.0,4.3,25.0,433.0,69.32,53.3
2016,8,29,8,45,709.0,100.0,4.4,25.5,485.5,100.52,57.57
2016,8,29,9,0,743.0,101.0,4.5,26.0,538.0,160.89,92.25
2016,8,29,9,15,761.5,104.5,4.55,26.0,585.0,218.18,135.61
2016,8,29,9,30,780.0,108.0,4.6,26.0,632.0,277.27,185.05
2016,8,29,9,45,527.0,226.5,4.65,26.5,591.0,334.2,240.51
2016,8,29,10,0,274.0,345.0,4.7,27.0,550.0,364.37,270.61
2016,8,29,10,15,554.5,229.5,4.7,27.0,670.0,424.4,315.05
2016,8,29,10,30,835.0,114.0,4.7,27.0,790.0,511.33,382.23
2016,8,29,10,45,499.0,272.0,4.75,27.5,680.5,501.88,376.58
2016,8,29,11,0,163.0,430.0,4.8,28.0,571.0,453.26,338.49
2016,8,29,11,15,510.0,275.5,4.8,28.0,730.5,577.32,434.21
2016,8,29,11,30,857.0,121.0,4.8,28.0,890.0,714.13,538.05
2016,8,29,11,45,525.5,295.0,4.8,28.0,768.5,666.55,498.6
2016,8,29,12,0,194.0,469.0,4.8,28.0,647.0,569.6,422.88
2016,8,29,12,15,125.0,448.5,4.8,28.0,563.5,509.01,378.7
2016,8,29,12,30,56.0,428.0,4.8,28.0,480.0,430.06,320.22
2016,8,29,12,45,139.0,447.5,4.85,28.5,576.5,542.03,402.9
2016,8,29,13,0,222.0,467.0,4.9,29.0,673.0,647.13,478.29
2016,8,29,13,15,548.0,289.0,4.9,29.0,787.0,825.24,611.24
2016,8,29,13,30,874.0,111.0,4.9,29.0,901.0,963.51,707.55
2016,8,29,13,45,868.0,111.0,4.9,29.0,881.0,973.29,713.75
2016,8,29,14,0,862.0,111.0,4.9,29.0,861.0,979.23,718.36
2016,8,29,14,15,855.0,109.5,4.9,28.5,833.5,978.79,720.37
2016,8,29,14,30,848.0,108.0,4.9,28.0,806.0,974.51,720.02
2016,8,29,14,45,836.0,108.0,4.9,28.0,770.5,963.11,713.59
2016,8,29,15,0,824.0,108.0,4.9,28.0,735.0,948.17,704.93
2016,8,29,15,15,811.0,105.5,4.8,27.5,694.5,926.08,692.24
2016,8,29,15,30,798.0,103.0,4.7,27.0,654.0,911.88,685.05
2016,8,29,15,45,780.5,100.5,4.65,27.0,607.5,878.89,663.91
2016,8,29,16,0,763.0,98.0,4.6,27.0,561.0,843.24,640.96
2016,8,29,16,15,478.5,160.0,4.4,26.5,442.0,635.79,493.74
2016,8,29,16,30,194.0,222.0,4.2,26.0,323.0,411.17,322.05
2016,8,29,16,45,427.5,151.0,4.05,26.0,339.0,554.45,437.61
2016,8,29,17,0,661.0,80.0,3.9,26.0,355.0,648.7,510.71
2016,8,29,17,15,617.5,74.0,3.55,25.5,301.0,581.83,461.77
2016,8,29,17,30,574.0,68.0,3.2,25.0,247.0,516.57,412.85
2016,8,29,17,45,510.5,60.0,2.85,25.0,194.5,437.75,349.91
2016,8,29,18,0,447.0,52.0,2.5,25.0,142.0,363.57,288.32
2016,8,29,18,15,345.0,40.5,2.35,24.5,96.5,269.36,209.47
2016,8,29,18,30,243.0,29.0,2.2,24.0,51.0,186.1,130.44
2016,8,29,18,45,121.5,14.5,2.05,24.0,25.5,66.1,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,9.82,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,17.86,4.23
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,29.3,18.8
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,40.56,29.08
2016,8,30,7,15,432.5,63.0,2.95,23.0,167.0,49.27,36.96
2016,8,30,7,30,505.0,73.0,3.0,23.0,218.0,55.94,42.85
2016,8,30,7,45,282.5,114.0,3.05,23.5,198.0,83.29,66.16
2016,8,30,8,0,60.0,155.0,3.1,24.0,178.0,114.01,91.84
2016,8,30,8,15,79.5,182.5,3.15,24.5,218.5,132.13,106.47
2016,8,30,8,30,99.0,210.0,3.2,25.0,259.0,149.79,120.48
2016,8,30,8,45,198.0,228.5,3.25,25.5,340.0,168.56,124.12
2016,8,30,9,0,297.0,247.0,3.3,26.0,421.0,205.35,144.94
2016,8,30,9,15,295.0,271.5,3.35,26.0,457.0,246.63,176.26
2016,8,30,9,30,293.0,296.0,3.4,26.0,493.0,288.06,209.24
2016,8,30,9,45,545.5,207.0,3.5,26.5,603.0,327.6,234.53
2016,8,30,10,0,798.0,118.0,3.6,27.0,713.0,396.99,286.32
2016,8,30,10,15,809.0,120.0,3.65,27.0,749.0,454.38,334.26
2016,8,30,10,30,820.0,122.0,3.7,27.0,785.0,512.08,381.16
2016,8,30,10,45,519.0,273.5,3.75,27.5,699.0,515.74,385.0
2016,8,30,11,0,218.0,425.0,3.8,28.0,613.0,483.62,359.53
2016,8,30,11,15,252.0,430.0,3.8,28.0,652.5,531.26,394.65
2016,8,30,11,30,286.0,435.0,3.8,28.0,692.0,579.95,429.9
2016,8,30,11,45,317.5,413.0,3.85,28.0,702.0,606.24,449.57
