Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,0,349.0,391.0,3.9,28.0,712.0,633.1,469.73
2016,8,30,12,15,176.5,274.0,3.9,28.0,436.5,404.33,304.37
2016,8,30,12,30,4.0,157.0,3.9,28.0,161.0,135.82,99.78
2016,8,30,12,45,8.5,202.0,3.95,28.0,210.0,178.93,133.17
2016,8,30,13,0,13.0,247.0,4.0,28.0,259.0,223.05,166.68
2016,8,30,13,15,45.0,339.5,3.95,28.0,380.5,352.56,264.09
2016,8,30,13,30,77.0,432.0,3.9,28.0,502.0,478.1,355.66
2016,8,30,13,45,54.0,390.5,3.9,28.0,439.0,419.18,312.44
2016,8,30,14,0,31.0,349.0,3.9,28.0,376.0,358.55,268.01
2016,8,30,14,15,123.0,375.0,3.8,28.0,476.5,500.38,374.7
2016,8,30,14,30,215.0,401.0,3.7,28.0,577.0,624.65,465.27
2016,8,30,14,45,117.5,337.0,3.65,28.0,433.0,462.81,347.62
2016,8,30,15,0,20.0,273.0,3.6,28.0,289.0,262.08,197.34
2016,8,30,15,15,20.0,257.5,3.45,28.0,272.5,248.54,188.0
2016,8,30,15,30,20.0,242.0,3.3,28.0,256.0,234.9,178.11
2016,8,30,15,45,219.5,234.5,3.2,28.0,368.5,474.49,364.5
2016,8,30,16,0,419.0,227.0,3.1,28.0,481.0,667.97,508.0
2016,8,30,16,15,369.5,215.0,2.85,27.5,423.5,581.71,446.25
2016,8,30,16,30,320.0,203.0,2.6,27.0,366.0,516.59,399.82
2016,8,30,16,45,162.5,170.0,2.4,27.0,253.0,321.02,251.37
2016,8,30,17,0,5.0,137.0,2.2,27.0,140.0,127.63,97.2
2016,8,30,17,15,229.0,114.5,1.95,26.5,185.5,313.68,250.25
2016,8,30,17,30,453.0,92.0,1.7,26.0,231.0,453.46,359.39
2016,8,30,17,45,385.5,79.0,1.45,25.5,180.5,373.03,295.27
2016,8,30,18,0,318.0,66.0,1.2,25.0,130.0,298.46,234.72
2016,8,30,18,15,225.5,48.5,1.15,24.5,86.5,210.8,162.17
2016,8,30,18,30,133.0,31.0,1.1,24.0,43.0,132.8,89.17
2016,8,30,18,45,66.5,15.5,1.05,24.0,21.5,42.63,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.0,11.0,1.95,22.0,13.0,9.39,0.0
2016,8,31,6,30,56.0,22.0,2.1,22.0,26.0,17.34,3.21
2016,8,31,6,45,148.0,43.5,2.3,22.5,66.5,33.53,22.27
2016,8,31,7,0,240.0,65.0,2.5,23.0,107.0,48.76,36.04
2016,8,31,7,15,311.0,80.5,2.45,23.5,156.0,59.55,45.68
2016,8,31,7,30,382.0,96.0,2.4,24.0,205.0,70.03,54.72
2016,8,31,7,45,414.0,108.5,2.35,24.5,250.0,77.75,61.15
2016,8,31,8,0,446.0,121.0,2.3,25.0,295.0,85.13,67.1
2016,8,31,8,15,341.0,163.0,2.35,25.5,308.0,114.03,90.93
2016,8,31,8,30,236.0,205.0,2.4,26.0,321.0,136.56,109.01
2016,8,31,8,45,157.0,229.5,2.5,26.5,310.5,167.26,123.43
2016,8,31,9,0,78.0,254.0,2.6,27.0,300.0,194.79,144.99
2016,8,31,9,15,194.0,272.5,2.65,27.0,399.5,234.31,170.05
2016,8,31,9,30,310.0,291.0,2.7,27.0,499.0,290.13,209.11
2016,8,31,9,45,204.5,320.0,2.75,27.5,460.5,306.51,225.61
2016,8,31,10,0,99.0,349.0,2.8,28.0,422.0,308.45,229.5
2016,8,31,10,15,441.5,247.0,2.8,28.0,599.5,391.02,288.57
2016,8,31,10,30,784.0,145.0,2.8,28.0,777.0,514.53,380.04
2016,8,31,10,45,794.5,145.5,2.85,28.5,806.5,568.15,420.73
2016,8,31,11,0,805.0,146.0,2.9,29.0,836.0,621.06,459.97
2016,8,31,11,15,811.0,147.5,2.9,29.0,857.5,670.92,496.67
2016,8,31,11,30,817.0,149.0,2.9,29.0,879.0,719.16,531.35
2016,8,31,11,45,526.5,304.5,2.9,29.5,778.0,678.99,498.04
2016,8,31,12,0,236.0,460.0,2.9,30.0,677.0,597.38,435.19
2016,8,31,12,15,193.0,466.0,2.9,30.0,644.5,583.17,425.1
2016,8,31,12,30,150.0,472.0,2.9,30.0,612.0,565.18,411.81
2016,8,31,12,45,473.5,321.0,2.95,30.0,757.5,751.76,548.76
2016,8,31,13,0,797.0,170.0,3.0,30.0,903.0,922.42,666.57
2016,8,31,13,15,794.0,169.0,3.0,30.0,891.0,941.2,677.64
2016,8,31,13,30,791.0,168.0,3.0,30.0,879.0,956.43,687.75
2016,8,31,13,45,554.5,287.5,3.0,30.0,780.5,862.67,624.1
2016,8,31,14,0,318.0,407.0,3.0,30.0,682.0,741.79,538.16
2016,8,31,14,15,541.0,284.0,2.95,30.0,733.0,864.14,627.8
2016,8,31,14,30,764.0,161.0,2.9,30.0,784.0,962.71,694.84
2016,8,31,14,45,754.5,157.0,2.85,30.0,750.0,950.01,686.54
2016,8,31,15,0,745.0,153.0,2.8,30.0,716.0,933.77,677.04
2016,8,31,15,15,730.0,149.0,2.7,30.0,675.0,916.28,666.46
2016,8,31,15,30,715.0,145.0,2.6,30.0,634.0,888.24,649.06
2016,8,31,15,45,697.5,139.5,2.55,30.0,588.0,853.3,627.53
2016,8,31,16,0,680.0,134.0,2.5,30.0,542.0,815.91,604.29
2016,8,31,16,15,654.0,128.5,2.35,29.5,492.0,768.72,574.68
2016,8,31,16,30,628.0,123.0,2.2,29.0,442.0,720.16,543.7
2016,8,31,16,45,595.0,115.0,2.05,29.0,389.5,661.91,504.27
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,603.56,464.01
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,532.75,413.29
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,458.68,358.51
2016,8,31,17,45,399.0,76.5,1.3,27.5,179.0,379.23,297.24
2016,8,31,18,0,333.0,64.0,1.1,27.0,128.0,305.51,237.91
2016,8,31,18,15,237.0,47.0,1.05,26.5,84.5,215.78,164.19
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,134.21,86.08
2016,8,31,18,45,70.5,15.0,0.95,26.0,20.5,43.96,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,9.39,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,17.04,2.18
2016,9,1,6,45,204.0,40.0,2.25,23.5,69.5,30.65,19.73
2016,9,1,7,0,300.0,58.0,2.6,24.0,110.0,43.95,31.78
2016,9,1,7,15,372.0,71.5,2.5,24.5,160.5,53.55,40.35
2016,9,1,7,30,444.0,85.0,2.4,25.0,211.0,62.89,48.41
2016,9,1,7,45,495.5,95.0,2.35,25.5,264.0,69.4,53.82
2016,9,1,8,0,547.0,105.0,2.3,26.0,317.0,76.75,59.77
2016,9,1,8,15,583.5,112.5,2.3,26.5,370.0,80.07,62.2
2016,9,1,8,30,620.0,120.0,2.3,27.0,423.0,83.23,64.46
2016,9,1,8,45,650.5,125.0,2.35,27.5,474.5,118.87,71.51
2016,9,1,9,0,681.0,130.0,2.4,28.0,526.0,173.11,102.95
2016,9,1,9,15,701.5,134.5,2.4,28.0,573.5,228.8,144.82
2016,9,1,9,30,722.0,139.0,2.4,28.0,621.0,286.66,192.13
2016,9,1,9,45,740.5,141.0,2.4,28.5,663.5,343.91,239.62
2016,9,1,10,0,759.0,143.0,2.4,29.0,706.0,405.82,289.94
2016,9,1,10,15,770.5,146.0,2.4,29.0,742.0,462.31,335.8
2016,9,1,10,30,782.0,149.0,2.4,29.0,778.0,518.79,380.35
2016,9,1,10,45,791.0,150.5,2.45,29.5,807.0,572.38,420.89
2016,9,1,11,0,800.0,152.0,2.5,30.0,836.0,625.14,459.54
2016,9,1,11,15,561.0,287.5,2.5,30.0,773.0,626.02,458.34
2016,9,1,11,30,322.0,423.0,2.5,30.0,710.0,598.37,435.91
2016,9,1,11,45,566.0,292.5,2.55,30.5,806.5,700.23,510.49
2016,9,1,12,0,810.0,162.0,2.6,31.0,903.0,805.96,585.49
2016,9,1,12,15,811.0,162.5,2.6,31.0,907.5,842.42,608.51
2016,9,1,12,30,812.0,163.0,2.6,31.0,912.0,876.07,630.11
2016,9,1,12,45,810.0,163.0,2.65,31.0,908.0,903.59,648.08
2016,9,1,13,0,808.0,163.0,2.7,31.0,904.0,927.8,663.99
2016,9,1,13,15,805.0,162.5,2.7,31.0,892.0,947.14,676.48
2016,9,1,13,30,802.0,162.0,2.7,31.0,880.0,962.91,686.81
2016,9,1,13,45,652.5,250.0,2.7,31.0,826.0,928.43,664.44
2016,9,1,14,0,503.0,338.0,2.7,31.0,772.0,873.98,625.88
2016,9,1,14,15,459.5,337.0,2.65,30.5,723.5,837.29,603.31
2016,9,1,14,30,416.0,336.0,2.6,30.0,675.0,797.7,578.39
2016,9,1,14,45,333.0,345.0,2.6,30.0,608.5,709.48,518.82
2016,9,1,15,0,250.0,354.0,2.6,30.0,542.0,638.9,469.9
2016,9,1,15,15,126.0,259.5,2.5,30.0,354.0,393.38,295.29
2016,9,1,15,30,2.0,165.0,2.4,30.0,166.0,144.12,106.52
2016,9,1,15,45,1.0,160.5,2.35,30.0,161.5,139.64,103.75
2016,9,1,16,0,0.0,156.0,2.3,30.0,157.0,135.34,100.72
2016,9,1,16,15,3.0,159.5,2.15,29.5,161.5,142.72,107.13
2016,9,1,16,30,6.0,163.0,2.0,29.0,166.0,150.76,114.09
2016,9,1,16,45,3.0,144.5,1.9,28.5,146.0,131.6,99.58
2016,9,1,17,0,0.0,126.0,1.8,28.0,126.0,112.63,85.03
2016,9,1,17,15,0.0,105.5,1.6,27.5,105.5,93.98,70.56
2016,9,1,17,30,0.0,85.0,1.4,27.0,85.0,75.19,55.67
2016,9,1,17,45,0.0,65.5,1.25,26.5,65.5,57.28,41.17
2016,9,1,18,0,0.0,46.0,1.1,26.0,46.0,39.07,26.15
2016,9,1,18,15,0.0,29.5,1.05,25.5,29.5,24.37,13.81
2016,9,1,18,30,0.0,13.0,1.0,25.0,13.0,10.7,1.4
2016,9,1,18,45,0.0,6.5,1.0,25.0,6.5,5.55,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,5.12,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,9.88,0.0
2016,9,2,6,45,3.5,35.0,2.1,22.5,35.5,28.31,17.83
2016,9,2,7,0,7.0,58.0,2.3,23.0,59.0,45.94,33.6
2016,9,2,7,15,27.0,81.5,2.3,23.0,88.5,62.56,48.33
2016,9,2,7,30,47.0,105.0,2.3,23.0,118.0,79.46,63.02
2016,9,2,7,45,73.5,131.0,2.3,23.5,157.0,97.59,78.31
2016,9,2,8,0,100.0,157.0,2.3,24.0,196.0,111.69,89.84
2016,9,2,8,15,247.0,166.0,2.2,24.5,282.0,114.65,91.79
2016,9,2,8,30,394.0,175.0,2.1,25.0,368.0,115.6,92.03
2016,9,2,8,45,307.5,215.5,2.05,25.5,376.5,163.25,116.28
2016,9,2,9,0,221.0,256.0,2.0,26.0,385.0,209.38,150.71
2016,9,2,9,15,222.0,281.5,1.9,26.5,420.5,246.64,178.29
2016,9,2,9,30,223.0,307.0,1.8,27.0,456.0,284.45,207.1
2016,9,2,9,45,154.5,324.5,1.7,27.5,431.0,295.1,217.43
2016,9,2,10,0,86.0,342.0,1.6,28.0,406.0,299.55,221.98
2016,9,2,10,15,64.5,342.0,1.5,28.0,391.5,300.33,222.79
2016,9,2,10,30,43.0,342.0,1.4,28.0,377.0,297.87,220.88
2016,9,2,10,45,45.5,358.5,1.35,28.5,396.5,318.87,235.55
2016,9,2,11,0,48.0,375.0,1.3,29.0,416.0,340.41,250.32
2016,9,2,11,15,40.0,368.5,1.3,29.0,403.5,336.5,247.22
2016,9,2,11,30,32.0,362.0,1.3,29.0,391.0,331.23,243.23
2016,9,2,11,45,115.5,412.5,1.3,29.0,518.0,450.88,329.65
2016,9,2,12,0,199.0,463.0,1.3,29.0,645.0,572.93,414.24
2016,9,2,12,15,260.5,452.0,1.35,29.0,691.5,639.17,459.61
2016,9,2,12,30,322.0,441.0,1.4,29.0,738.0,700.07,501.44
2016,9,2,12,45,503.5,342.5,1.45,29.5,804.5,801.85,571.74
2016,9,2,13,0,685.0,244.0,1.5,30.0,871.0,901.33,638.58
2016,9,2,13,15,681.5,243.0,1.5,30.0,859.0,918.56,648.83
2016,9,2,13,30,678.0,242.0,1.5,30.0,847.0,932.47,657.91
2016,9,2,13,45,679.0,234.5,1.55,30.0,828.5,941.06,664.6
2016,9,2,14,0,680.0,227.0,1.6,30.0,810.0,946.16,669.03
2016,9,2,14,15,670.0,223.5,1.65,30.0,782.5,940.79,667.08
2016,9,2,14,30,660.0,220.0,1.7,30.0,755.0,931.93,663.15
2016,9,2,14,45,675.0,200.0,1.8,30.0,726.0,927.67,662.85
2016,9,2,15,0,690.0,180.0,1.9,30.0,697.0,919.26,659.94
2016,9,2,15,15,674.0,175.5,1.95,29.5,656.0,893.22,646.54
2016,9,2,15,30,658.0,171.0,2.0,29.0,615.0,864.3,631.29
2016,9,2,15,45,642.5,162.5,2.05,29.0,570.0,828.85,610.3
2016,9,2,16,0,627.0,154.0,2.1,29.0,525.0,791.0,587.47
2016,9,2,16,15,599.0,147.0,2.05,28.5,475.0,741.37,556.64
2016,9,2,16,30,571.0,140.0,2.0,28.0,425.0,690.57,524.43
2016,9,2,16,45,538.0,130.0,1.95,28.0,373.5,624.19,479.24
2016,9,2,17,0,505.0,120.0,1.9,28.0,322.0,566.71,438.91
2016,9,2,17,15,455.5,108.5,1.75,27.5,269.5,495.91,387.62
2016,9,2,17,30,406.0,97.0,1.6,27.0,217.0,427.98,336.66
2016,9,2,17,45,336.5,82.0,1.5,26.5,167.0,346.09,272.91
2016,9,2,18,0,267.0,67.0,1.4,26.0,117.0,270.43,211.53
2016,9,2,18,15,181.0,46.5,1.3,25.5,75.0,173.53,131.61
2016,9,2,18,30,95.0,26.0,1.2,25.0,33.0,92.5,50.9
2016,9,2,18,45,47.5,13.0,1.2,25.0,16.5,32.07,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,8.54,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,15.86,0.0
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,30.59,19.75
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,45.33,33.2
2016,9,3,7,15,346.5,74.5,2.2,22.5,155.5,55.58,42.42
2016,9,3,7,30,419.0,89.0,2.2,23.0,205.0,65.54,51.1
2016,9,3,7,45,476.5,98.0,2.25,24.0,259.0,71.33,55.81
2016,9,3,8,0,534.0,107.0,2.3,25.0,313.0,78.34,61.38
2016,9,3,8,15,381.0,155.0,2.25,25.5,313.5,105.04,83.45
2016,9,3,8,30,228.0,203.0,2.2,26.0,314.0,141.51,113.13
2016,9,3,8,45,186.5,231.5,2.15,26.5,329.0,171.74,125.69
2016,9,3,9,0,145.0,260.0,2.1,27.0,344.0,202.54,148.0
2016,9,3,9,15,190.0,281.5,2.0,27.0,401.5,241.14,175.19
2016,9,3,9,30,235.0,303.0,1.9,27.0,459.0,285.8,207.94
2016,9,3,9,45,497.0,222.5,1.85,27.5,580.5,329.42,235.26
2016,9,3,10,0,759.0,142.0,1.8,28.0,702.0,408.91,292.8
2016,9,3,10,15,490.5,265.5,1.8,28.0,634.0,431.21,315.31
2016,9,3,10,30,222.0,389.0,1.8,28.0,566.0,424.21,312.46
2016,9,3,10,45,240.5,401.5,1.8,28.5,600.0,463.48,340.61
2016,9,3,11,0,259.0,414.0,1.8,29.0,634.0,506.91,370.94
2016,9,3,11,15,140.5,370.5,1.8,29.0,490.5,410.16,301.93
2016,9,3,11,30,22.0,327.0,1.8,29.0,347.0,289.56,213.49
2016,9,3,11,45,13.5,246.0,1.85,29.5,259.0,217.02,160.08
2016,9,3,12,0,5.0,165.0,1.9,30.0,171.0,142.7,104.16
2016,9,3,12,15,174.5,298.5,1.95,30.0,459.5,428.81,318.5
2016,9,3,12,30,344.0,432.0,2.0,30.0,748.0,712.45,514.2
2016,9,3,12,45,546.0,317.5,2.05,30.0,816.0,818.8,588.03
2016,9,3,13,0,748.0,203.0,2.1,30.0,884.0,922.17,658.83
2016,9,3,13,15,744.0,202.0,2.15,30.0,872.0,939.66,669.74
2016,9,3,13,30,740.0,201.0,2.2,30.0,860.0,953.62,679.36
2016,9,3,13,45,462.0,314.5,2.25,30.0,722.5,802.84,577.82
2016,9,3,14,0,184.0,428.0,2.3,30.0,585.0,614.42,445.86
2016,9,3,14,15,450.0,307.5,2.35,30.0,675.0,800.86,581.39
2016,9,3,14,30,716.0,187.0,2.4,30.0,765.0,955.0,686.65
2016,9,3,14,45,709.5,180.0,2.5,30.0,731.0,942.09,678.98
2016,9,3,15,0,703.0,173.0,2.6,30.0,697.0,925.71,670.69
2016,9,3,15,15,686.5,168.5,2.65,29.5,656.0,898.91,656.52
2016,9,3,15,30,670.0,164.0,2.7,29.0,615.0,869.22,640.39
2016,9,3,15,45,464.0,210.0,2.8,29.0,511.5,703.69,527.63
2016,9,3,16,0,258.0,256.0,2.9,29.0,408.0,536.44,406.98
2016,9,3,16,15,419.0,196.0,2.9,28.5,416.0,626.98,479.44
2016,9,3,16,30,580.0,136.0,2.9,28.0,424.0,694.65,533.07
2016,9,3,16,45,541.5,127.5,2.9,28.0,371.0,624.68,484.1
2016,9,3,17,0,503.0,119.0,2.9,28.0,318.0,564.46,441.16
2016,9,3,17,15,452.5,107.5,2.7,27.5,265.5,492.93,388.5
2016,9,3,17,30,402.0,96.0,2.5,27.0,213.0,424.41,336.27
2016,9,3,17,45,327.0,81.5,2.35,26.5,163.0,339.7,269.34
2016,9,3,18,0,252.0,67.0,2.2,26.0,113.0,261.88,205.44
2016,9,3,18,15,167.0,46.0,2.2,25.5,71.5,166.17,125.76
2016,9,3,18,30,82.0,25.0,2.2,25.0,30.0,84.12,40.51
2016,9,3,18,45,41.0,12.5,2.2,25.0,15.0,28.77,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,8.11,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,15.06,0.0
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,31.65,20.47
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,47.9,35.22
2016,9,4,7,15,293.5,80.5,1.75,23.5,149.5,59.57,45.64
2016,9,4,7,30,363.0,98.0,2.0,24.0,198.0,71.43,55.9
2016,9,4,7,45,417.0,110.5,2.25,25.0,250.5,79.33,62.37
2016,9,4,8,0,471.0,123.0,2.5,26.0,303.0,86.95,68.39
2016,9,4,8,15,510.0,133.0,2.65,26.0,355.5,92.48,72.79
2016,9,4,8,30,549.0,143.0,2.8,26.0,408.0,97.77,76.93
2016,9,4,8,45,579.0,150.5,2.95,26.5,458.5,137.23,87.11
2016,9,4,9,0,609.0,158.0,3.1,27.0,509.0,188.97,118.61
2016,9,4,9,15,631.5,164.0,3.1,27.5,556.0,241.96,158.6
2016,9,4,9,30,654.0,170.0,3.1,28.0,603.0,297.55,203.6
2016,9,4,9,45,421.0,261.0,3.1,28.5,547.0,333.84,240.76
2016,9,4,10,0,188.0,352.0,3.1,29.0,491.0,344.96,254.69
2016,9,4,10,15,136.0,364.0,3.1,29.0,467.0,348.52,258.6
2016,9,4,10,30,84.0,376.0,3.1,29.0,443.0,345.54,256.82
2016,9,4,10,45,412.0,282.5,3.1,29.5,630.0,471.34,350.08
2016,9,4,11,0,740.0,189.0,3.1,30.0,817.0,626.2,462.67
2016,9,4,11,15,461.5,318.0,3.1,30.0,713.0,590.28,434.73
2016,9,4,11,30,183.0,447.0,3.1,30.0,609.0,518.18,380.0
2016,9,4,11,45,216.5,450.0,3.1,30.0,644.5,561.65,411.62
2016,9,4,12,0,250.0,453.0,3.1,30.0,680.0,615.9,449.79
2016,9,4,12,15,516.5,317.5,3.1,30.0,790.0,745.84,545.26
2016,9,4,12,30,783.0,182.0,3.1,30.0,900.0,874.24,635.78
2016,9,4,12,45,787.0,178.5,3.1,30.5,897.0,903.18,652.55
2016,9,4,13,0,791.0,175.0,3.1,31.0,894.0,929.1,668.03
2016,9,4,13,15,472.5,312.0,3.15,31.0,739.5,785.14,568.77
2016,9,4,13,30,154.0,449.0,3.2,31.0,585.0,591.93,430.07
2016,9,4,13,45,467.0,307.0,3.25,31.0,707.5,801.69,583.75
2016,9,4,14,0,780.0,165.0,3.3,31.0,830.0,976.2,702.77
2016,9,4,14,15,490.5,279.0,3.3,31.0,693.0,813.6,591.84
2016,9,4,14,30,201.0,393.0,3.3,31.0,556.0,607.21,445.05
2016,9,4,14,45,209.5,373.0,3.35,31.0,535.5,598.38,441.44
2016,9,4,15,0,218.0,353.0,3.4,31.0,515.0,588.11,435.83
2016,9,4,15,15,181.5,332.5,3.4,30.5,462.5,531.43,396.81
2016,9,4,15,30,145.0,312.0,3.4,30.0,410.0,474.64,357.12
2016,9,4,15,45,398.0,227.0,3.4,30.0,466.5,660.43,498.65
2016,9,4,16,0,651.0,142.0,3.4,30.0,523.0,801.42,601.67
2016,9,4,16,15,623.0,135.5,3.3,29.5,472.5,751.59,568.79
2016,9,4,16,30,595.0,129.0,3.2,29.0,422.0,700.58,535.77
2016,9,4,16,45,560.5,120.0,3.1,29.0,369.5,640.59,494.53
2016,9,4,17,0,526.0,111.0,3.0,29.0,317.0,573.43,446.86
2016,9,4,17,15,474.5,100.5,2.75,28.5,264.0,501.29,393.82
2016,9,4,17,30,423.0,90.0,2.5,28.0,211.0,432.23,341.21
2016,9,4,17,45,352.0,76.0,2.25,27.5,161.0,349.66,276.0
2016,9,4,18,0,281.0,62.0,2.0,27.0,111.0,273.56,213.5
2016,9,4,18,15,185.0,43.0,2.0,26.5,70.0,184.39,138.51
2016,9,4,18,30,89.0,24.0,2.0,26.0,29.0,85.71,33.55
2016,9,4,18,45,44.5,12.0,2.0,25.5,14.5,29.88,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,8.54,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,15.58,0.0
2016,9,5,6,45,264.5,33.0,2.55,22.5,69.0,26.86,16.43
2016,9,5,7,0,393.0,46.0,2.8,23.0,111.0,36.98,25.91
2016,9,5,7,15,471.5,55.0,3.0,23.5,163.0,43.32,31.71
2016,9,5,7,30,550.0,64.0,3.2,24.0,215.0,49.56,37.17
2016,9,5,7,45,275.0,79.5,3.4,24.5,155.0,56.82,43.32
2016,9,5,8,0,0.0,95.0,3.6,25.0,95.0,76.95,60.25
2016,9,5,8,15,46.5,149.5,3.65,25.5,172.0,112.04,89.43
2016,9,5,8,30,93.0,204.0,3.7,26.0,249.0,145.93,117.01
2016,9,5,8,45,176.5,226.0,3.8,26.5,323.5,169.09,124.03
2016,9,5,9,0,260.0,248.0,3.9,27.0,398.0,206.72,147.0
2016,9,5,9,15,257.0,273.0,3.9,27.0,431.5,246.12,177.31
2016,9,5,9,30,254.0,298.0,3.9,27.0,465.0,285.59,208.72
2016,9,5,9,45,213.5,324.5,3.95,27.5,472.0,316.59,234.25
2016,9,5,10,0,173.0,351.0,4.0,28.0,479.0,339.29,252.59
2016,9,5,10,15,108.5,345.5,4.0,28.5,427.0,323.47,241.61
2016,9,5,10,30,44.0,340.0,4.0,29.0,375.0,298.11,222.58
2016,9,5,10,45,129.5,379.5,4.0,29.5,488.0,386.08,287.44
2016,9,5,11,0,215.0,419.0,4.0,30.0,601.0,483.6,357.97
2016,9,5,11,15,193.5,432.5,4.0,30.0,599.5,498.23,368.09
2016,9,5,11,30,172.0,446.0,4.0,30.0,598.0,510.56,376.62
2016,9,5,11,45,219.0,446.5,4.05,30.0,643.5,561.7,413.93
2016,9,5,12,0,266.0,447.0,4.1,30.0,689.0,624.88,459.12
2016,9,5,12,15,163.5,436.5,4.1,30.0,585.5,537.32,395.69
2016,9,5,12,30,61.0,426.0,4.1,30.0,482.0,437.05,322.15
2016,9,5,12,45,466.0,272.5,4.15,30.0,695.0,706.95,524.65
2016,9,5,13,0,871.0,119.0,4.2,30.0,908.0,939.16,685.27
2016,9,5,13,15,482.0,275.5,4.2,30.0,711.5,759.83,559.48
2016,9,5,13,30,93.0,432.0,4.2,30.0,515.0,498.2,366.9
2016,9,5,13,45,468.5,276.5,4.2,30.0,676.5,773.72,572.38
2016,9,5,14,0,844.0,121.0,4.2,30.0,838.0,982.34,715.43
2016,9,5,14,15,836.5,119.5,4.15,30.0,809.5,980.84,713.58
2016,9,5,14,30,829.0,118.0,4.1,30.0,781.0,975.57,710.92
2016,9,5,14,45,476.5,235.0,4.1,30.0,612.5,760.54,564.65
2016,9,5,15,0,124.0,352.0,4.1,30.0,444.0,494.14,368.7
2016,9,5,15,15,91.0,319.5,4.05,29.5,385.0,407.48,307.46
2016,9,5,15,30,58.0,287.0,4.0,29.0,326.0,341.86,259.41
2016,9,5,15,45,29.0,218.0,3.95,29.0,237.5,239.69,182.32
2016,9,5,16,0,0.0,149.0,3.9,29.0,149.0,129.14,96.5
2016,9,5,16,15,17.5,169.0,3.75,28.5,177.5,166.11,126.84
2016,9,5,16,30,35.0,189.0,3.6,28.0,206.0,221.16,171.04
2016,9,5,16,45,31.5,166.5,3.5,28.0,180.5,195.25,151.17
2016,9,5,17,0,28.0,144.0,3.4,28.0,155.0,169.34,131.18
2016,9,5,17,15,271.5,107.5,3.15,27.5,185.5,340.2,272.03
2016,9,5,17,30,515.0,71.0,2.9,27.0,216.0,480.7,382.35
2016,9,5,17,45,438.5,61.5,2.7,26.5,165.0,393.65,312.37
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,312.47,245.27
2016,9,5,18,15,240.0,37.5,2.5,25.5,72.0,207.34,156.32
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,106.93,29.97
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,35.85,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.24,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,18.85,0.0
2016,9,6,6,45,158.5,38.5,2.65,23.5,64.0,29.45,18.38
2016,9,6,7,0,317.0,53.0,2.8,24.0,104.0,40.45,28.7
2016,9,6,7,15,398.5,64.0,2.95,24.0,155.0,48.44,36.01
2016,9,6,7,30,480.0,75.0,3.1,24.0,206.0,57.87,44.3
2016,9,6,7,45,542.0,80.5,3.3,24.5,260.5,60.65,46.6
2016,9,6,8,0,604.0,86.0,3.5,25.0,315.0,63.51,48.82
2016,9,6,8,15,454.0,137.5,3.65,25.5,325.0,94.82,74.99
2016,9,6,8,30,304.0,189.0,3.8,26.0,335.0,128.49,102.6
2016,9,6,8,45,182.5,215.5,3.95,26.5,306.0,164.04,119.82
2016,9,6,9,0,61.0,242.0,4.1,27.0,277.0,186.96,140.06
2016,9,6,9,15,47.5,251.5,4.1,27.5,280.0,199.65,149.75
2016,9,6,9,30,34.0,261.0,4.1,28.0,283.0,210.17,157.85
2016,9,6,9,45,435.0,180.5,4.15,28.5,497.5,282.76,203.62
2016,9,6,10,0,836.0,100.0,4.2,29.0,712.0,413.93,298.72
2016,9,6,10,15,437.5,216.0,4.2,29.0,537.5,374.32,277.44
2016,9,6,10,30,39.0,332.0,4.2,29.0,363.0,289.78,216.41
2016,9,6,10,45,40.5,347.0,4.2,29.5,380.5,308.74,230.13
2016,9,6,11,0,42.0,362.0,4.2,30.0,398.0,328.1,243.78
2016,9,6,11,15,105.5,403.0,4.2,30.0,496.0,411.19,305.26
2016,9,6,11,30,169.0,444.0,4.2,30.0,594.0,507.8,375.33
2016,9,6,11,45,246.0,437.0,4.25,30.0,658.0,582.69,429.7
2016,9,6,12,0,323.0,430.0,4.3,30.0,722.0,657.12,483.31
2016,9,6,12,15,605.5,269.0,4.3,30.0,819.0,782.16,576.71
2016,9,6,12,30,888.0,108.0,4.3,30.0,916.0,890.56,652.72
2016,9,6,12,45,885.5,108.5,4.3,30.0,911.5,918.24,670.54
2016,9,6,13,0,883.0,109.0,4.3,30.0,907.0,942.42,686.58
2016,9,6,13,15,464.0,248.0,4.3,30.0,667.0,716.34,530.42
2016,9,6,13,30,45.0,387.0,4.3,30.0,427.0,406.65,300.35
2016,9,6,13,45,454.5,247.5,4.35,30.0,633.0,731.17,544.65
2016,9,6,14,0,864.0,108.0,4.4,30.0,839.0,990.21,722.09
2016,9,6,14,15,857.0,106.5,4.4,30.0,810.5,988.98,720.39
2016,9,6,14,30,850.0,105.0,4.4,30.0,782.0,983.91,718.15
2016,9,6,14,45,490.5,228.0,4.4,30.0,615.0,768.02,571.4
2016,9,6,15,0,131.0,351.0,4.4,30.0,448.0,500.93,374.36
2016,9,6,15,15,210.5,321.5,4.35,30.0,466.0,549.45,413.95
2016,9,6,15,30,290.0,292.0,4.3,30.0,484.0,615.21,464.06
2016,9,6,15,45,302.0,265.5,4.3,30.0,452.5,594.3,450.78
2016,9,6,16,0,314.0,239.0,4.3,30.0,421.0,571.04,436.13
2016,9,6,16,15,458.5,180.5,4.15,29.5,417.5,647.16,497.06
2016,9,6,16,30,603.0,122.0,4.0,29.0,414.0,700.69,539.69
2016,9,6,16,45,562.0,114.5,3.85,29.0,360.5,636.57,494.28
2016,9,6,17,0,521.0,107.0,3.7,29.0,307.0,565.46,443.17
2016,9,6,17,15,464.5,97.5,3.4,28.5,254.5,490.94,387.63
2016,9,6,17,30,408.0,88.0,3.1,28.0,202.0,420.03,332.88
2016,9,6,17,45,321.5,75.0,2.8,27.5,152.0,329.3,260.45
2016,9,6,18,0,235.0,62.0,2.5,27.0,102.0,246.84,192.26
2016,9,6,18,15,135.5,41.5,2.5,26.5,62.5,144.87,106.85
2016,9,6,18,30,36.0,21.0,2.5,26.0,23.0,47.03,1.57
2016,9,6,18,45,18.0,10.5,2.55,26.0,11.5,16.9,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,32.0,9.5,2.7,24.0,11.5,8.11,0.0
2016,9,7,6,30,64.0,19.0,2.8,24.0,23.0,15.01,0.0
2016,9,7,6,45,171.5,37.5,2.95,24.5,62.0,28.75,17.63
2016,9,7,7,0,279.0,56.0,3.1,25.0,101.0,42.5,30.26
2016,9,7,7,15,362.5,68.5,3.25,25.0,151.0,51.47,38.41
2016,9,7,7,30,446.0,81.0,3.4,25.0,201.0,60.27,46.16
2016,9,7,7,45,501.5,89.5,3.6,25.5,255.0,67.41,52.16
2016,9,7,8,0,557.0,98.0,3.8,26.0,309.0,72.09,55.89
2016,9,7,8,15,307.0,146.0,3.9,26.0,265.5,103.37,82.02
2016,9,7,8,30,57.0,194.0,4.0,26.0,222.0,139.75,111.97
2016,9,7,8,45,147.0,221.5,4.1,26.5,303.5,165.51,122.0
2016,9,7,9,0,237.0,249.0,4.2,27.0,385.0,210.88,151.27
2016,9,7,9,15,158.5,271.0,4.2,27.5,365.0,230.95,169.45
2016,9,7,9,30,80.0,293.0,4.2,28.0,345.0,244.53,182.63
2016,9,7,9,45,159.0,318.0,4.25,28.5,430.5,295.83,219.46
2016,9,7,10,0,238.0,343.0,4.3,29.0,516.0,360.88,267.17
2016,9,7,10,15,251.5,359.5,4.3,29.0,551.0,399.5,296.69
2016,9,7,10,30,265.0,376.0,4.3,29.0,586.0,441.18,328.16
2016,9,7,10,45,542.0,257.5,4.3,29.5,707.0,529.72,394.63
2016,9,7,11,0,819.0,139.0,4.3,30.0,828.0,638.24,475.69
2016,9,7,11,15,824.5,140.0,4.25,30.0,849.0,687.97,512.2
2016,9,7,11,30,830.0,141.0,4.2,30.0,870.0,735.93,546.85
2016,9,7,11,45,847.5,132.5,4.2,30.0,886.0,775.54,575.18
2016,9,7,12,0,865.0,124.0,4.2,30.0,902.0,819.73,604.87
2016,9,7,12,15,866.0,124.0,4.15,30.0,906.5,855.8,628.62
2016,9,7,12,30,867.0,124.0,4.1,30.0,911.0,888.89,650.3
2016,9,7,12,45,584.0,279.5,4.1,30.5,809.0,826.53,604.04
2016,9,7,13,0,301.0,435.0,4.1,31.0,707.0,716.0,520.84
2016,9,7,13,15,578.5,280.0,4.05,31.0,792.0,862.95,629.0
2016,9,7,13,30,856.0,125.0,4.0,31.0,877.0,975.02,704.88
2016,9,7,13,45,849.0,125.0,4.0,31.0,855.5,983.05,709.91
2016,9,7,14,0,842.0,125.0,4.0,31.0,834.0,987.27,713.38
2016,9,7,14,15,834.5,123.5,3.95,31.0,805.5,985.65,712.92
2016,9,7,14,30,827.0,122.0,3.9,31.0,777.0,980.25,710.21
2016,9,7,14,45,805.0,125.5,3.85,31.0,739.0,975.15,707.87
2016,9,7,15,0,783.0,129.0,3.8,31.0,701.0,953.53,694.86
2016,9,7,15,15,768.0,126.0,3.7,31.0,659.5,928.32,679.37
2016,9,7,15,30,753.0,123.0,3.6,31.0,618.0,899.95,661.85
2016,9,7,15,45,730.5,120.0,3.55,31.0,570.5,867.53,641.9
2016,9,7,16,0,708.0,117.0,3.5,31.0,523.0,827.05,616.39
2016,9,7,16,15,680.0,112.0,3.3,30.5,471.5,777.25,584.69
2016,9,7,16,30,652.0,107.0,3.1,30.0,420.0,726.21,551.63
2016,9,7,16,45,607.5,102.5,2.9,29.5,366.0,661.14,507.83
2016,9,7,17,0,563.0,98.0,2.7,29.0,312.0,596.71,463.35
2016,9,7,17,15,507.5,89.5,2.45,28.5,258.0,520.65,407.91
2016,9,7,17,30,452.0,81.0,2.2,28.0,204.0,442.51,348.59
2016,9,7,17,45,365.5,69.0,1.95,27.5,153.5,350.83,276.11
2016,9,7,18,0,279.0,57.0,1.7,27.0,103.0,267.42,207.48
2016,9,7,18,15,167.0,38.5,1.7,26.5,63.0,170.5,125.02
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,61.33,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,7.26,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,13.93,0.0
2016,9,8,6,45,112.5,40.0,3.4,23.5,57.5,30.74,19.23
2016,9,8,7,0,209.0,63.0,3.7,24.0,97.0,47.69,34.75
2016,9,8,7,15,293.0,79.0,3.75,24.5,146.5,58.62,44.58
2016,9,8,7,30,377.0,95.0,3.8,25.0,196.0,69.6,54.11
2016,9,8,7,45,457.5,100.5,3.85,25.5,252.0,73.04,56.94
2016,9,8,8,0,538.0,106.0,3.9,26.0,308.0,78.15,61.02
2016,9,8,8,15,579.5,113.5,3.9,26.0,362.5,81.49,63.63
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,84.71,66.09
2016,9,8,8,45,668.5,120.0,3.9,26.5,471.5,127.93,75.45
2016,9,8,9,0,716.0,119.0,3.9,27.0,526.0,182.05,108.73
2016,9,8,9,15,737.0,123.0,3.9,27.5,574.0,240.15,153.94
2016,9,8,9,30,758.0,127.0,3.9,28.0,622.0,304.88,207.29
2016,9,8,9,45,783.0,125.5,3.9,28.5,667.0,363.23,256.23
2016,9,8,10,0,808.0,124.0,3.9,29.0,712.0,423.54,306.06
2016,9,8,10,15,819.0,126.0,3.9,29.0,748.0,481.98,354.11
2016,9,8,10,30,830.0,128.0,3.9,29.0,784.0,540.18,400.61
2016,9,8,10,45,843.0,127.0,3.95,29.5,814.5,594.78,442.49
2016,9,8,11,0,856.0,126.0,4.0,30.0,845.0,649.24,482.97
2016,9,8,11,15,861.5,127.0,4.0,30.0,866.0,699.34,520.06
2016,9,8,11,30,867.0,128.0,4.0,30.0,887.0,747.54,554.96
2016,9,8,11,45,870.5,128.5,4.0,30.5,900.0,791.68,584.34
2016,9,8,12,0,874.0,129.0,4.0,31.0,913.0,833.35,610.81
2016,9,8,12,15,875.0,129.0,4.0,31.0,917.5,869.81,634.81
2016,9,8,12,30,876.0,129.0,4.0,31.0,922.0,903.25,656.73
2016,9,8,12,45,874.0,129.5,4.05,31.5,917.0,931.27,673.95
2016,9,8,13,0,872.0,130.0,4.1,32.0,912.0,955.84,688.92
2016,9,8,13,15,868.5,129.5,4.1,32.0,899.0,974.45,701.2
2016,9,8,13,30,865.0,129.0,4.1,32.0,886.0,989.34,711.21
2016,9,8,13,45,858.0,128.5,4.1,32.0,864.5,996.98,716.68
2016,9,8,14,0,851.0,128.0,4.1,32.0,843.0,1000.75,719.85
2016,9,8,14,15,843.0,126.5,4.05,31.5,813.5,998.63,720.56
2016,9,8,14,30,835.0,125.0,4.0,31.0,784.0,1005.95,727.61
2016,9,8,14,45,822.5,123.5,4.0,31.0,747.5,991.62,719.52
2016,9,8,15,0,810.0,122.0,4.0,31.0,711.0,973.63,709.3
2016,9,8,15,15,795.0,119.0,3.95,31.0,668.0,947.97,693.85
2016,9,8,15,30,780.0,116.0,3.9,31.0,625.0,919.07,676.32
2016,9,8,15,45,756.5,113.5,3.85,31.0,576.5,879.63,651.69
2016,9,8,16,0,733.0,111.0,3.8,31.0,528.0,843.53,629.22
2016,9,8,16,15,705.0,106.5,3.6,30.5,476.0,793.56,597.47
2016,9,8,16,30,677.0,102.0,3.4,30.0,424.0,742.31,564.34
2016,9,8,16,45,634.5,97.0,3.2,29.5,369.0,677.44,520.76
2016,9,8,17,0,592.0,92.0,3.0,29.0,314.0,613.1,476.4
2016,9,8,17,15,536.0,84.0,2.7,28.0,259.5,536.13,421.39
2016,9,8,17,30,480.0,76.0,2.4,27.0,205.0,461.85,365.24
2016,9,8,17,45,390.0,65.0,2.15,26.5,153.0,362.0,286.17
2016,9,8,18,0,300.0,54.0,1.9,26.0,101.0,276.62,215.4
2016,9,8,18,15,178.5,36.5,1.85,25.5,61.0,174.76,127.45
2016,9,8,18,30,57.0,19.0,1.8,25.0,21.0,60.49,0.0
2016,9,8,18,45,28.5,9.5,1.8,25.0,10.5,8.11,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,6.4,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,12.44,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,30.98,19.31
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,49.45,36.19
2016,9,9,7,15,247.5,84.0,3.7,24.0,141.0,62.63,48.07
2016,9,9,7,30,328.0,102.0,3.8,24.0,190.0,74.19,58.25
2016,9,9,7,45,406.5,110.0,3.95,24.5,244.5,79.12,62.37
2016,9,9,8,0,485.0,118.0,4.1,25.0,299.0,84.02,66.27
2016,9,9,8,15,528.0,126.5,4.1,25.5,352.5,88.77,69.91
2016,9,9,8,30,571.0,135.0,4.1,26.0,406.0,94.33,74.17
2016,9,9,8,45,619.0,135.0,4.1,26.5,460.0,136.69,83.64
2016,9,9,9,0,667.0,135.0,4.1,27.0,514.0,188.54,115.86
2016,9,9,9,15,689.5,140.0,4.1,27.5,561.5,244.79,159.56
2016,9,9,9,30,712.0,145.0,4.1,28.0,609.0,303.48,207.97
2016,9,9,9,45,741.0,142.5,4.1,28.5,653.5,360.73,255.69
2016,9,9,10,0,770.0,140.0,4.1,29.0,698.0,423.4,306.9
2016,9,9,10,15,782.0,142.5,4.1,29.0,734.0,480.66,353.83
2016,9,9,10,30,794.0,145.0,4.1,29.0,770.0,537.9,399.45
2016,9,9,10,45,811.5,141.5,4.1,29.5,801.0,592.91,441.42
2016,9,9,11,0,829.0,138.0,4.1,30.0,832.0,647.74,482.0
2016,9,9,11,15,834.5,139.5,4.05,30.0,853.0,698.38,519.22
2016,9,9,11,30,840.0,141.0,4.0,30.0,874.0,740.92,550.11
2016,9,9,11,45,862.0,129.5,4.0,30.5,891.5,787.99,581.94
2016,9,9,12,0,884.0,118.0,4.0,31.0,909.0,833.58,611.07
2016,9,9,12,15,885.0,118.5,4.0,31.0,913.5,870.63,635.45
2016,9,9,12,30,886.0,119.0,4.0,31.0,918.0,904.65,657.75
2016,9,9,12,45,885.0,118.5,4.0,31.5,913.5,932.69,674.72
2016,9,9,13,0,884.0,118.0,4.0,32.0,909.0,957.25,689.4
2016,9,9,13,15,881.0,117.5,3.95,32.0,896.0,976.31,701.66
2016,9,9,13,30,878.0,117.0,3.9,32.0,883.0,991.6,711.6
2016,9,9,13,45,873.0,115.5,3.9,32.0,861.5,1000.07,717.58
2016,9,9,14,0,868.0,114.0,3.9,32.0,840.0,1004.62,721.24
2016,9,9,14,15,860.5,112.5,3.85,31.5,811.0,1002.74,722.1
2016,9,9,14,30,853.0,111.0,3.8,31.0,782.0,996.98,720.65
2016,9,9,14,45,839.0,111.0,3.8,31.0,745.0,982.55,712.6
