Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,0,825.0,111.0,3.8,31.0,708.0,976.87,710.47
2016,9,9,15,15,810.5,108.0,3.75,30.5,665.5,951.34,696.47
2016,9,9,15,30,796.0,105.0,3.7,30.0,623.0,922.54,680.42
2016,9,9,15,45,776.5,102.0,3.65,30.0,575.0,885.94,657.7
2016,9,9,16,0,757.0,99.0,3.6,30.0,527.0,846.78,633.14
2016,9,9,16,15,730.0,95.0,3.4,29.5,475.0,797.4,601.76
2016,9,9,16,30,703.0,91.0,3.2,29.0,423.0,751.48,572.32
2016,9,9,16,45,665.5,86.0,3.05,29.0,368.0,689.92,530.23
2016,9,9,17,0,628.0,81.0,2.9,29.0,313.0,628.59,487.35
2016,9,9,17,15,574.0,74.0,2.7,28.0,258.5,553.05,434.17
2016,9,9,17,30,520.0,67.0,2.5,27.0,204.0,480.14,379.74
2016,9,9,17,45,435.5,57.0,2.3,26.5,152.5,386.92,305.69
2016,9,9,18,0,351.0,47.0,2.1,26.0,101.0,300.55,233.94
2016,9,9,18,15,219.5,32.0,2.15,25.5,60.5,191.08,137.96
2016,9,9,18,30,88.0,17.0,2.2,25.0,20.0,57.95,0.0
2016,9,9,18,45,44.0,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,6.5,0.7,21.5,6.5,0.0,0.0
2016,9,10,6,30,0.0,13.0,0.7,22.0,13.0,10.73,0.0
2016,9,10,6,45,37.5,34.5,0.7,22.5,40.5,27.15,16.25
2016,9,10,7,0,75.0,56.0,0.7,23.0,68.0,43.14,31.04
2016,9,10,7,15,104.0,79.5,0.75,23.5,103.5,60.03,45.94
2016,9,10,7,30,133.0,103.0,0.8,24.0,139.0,76.52,60.17
2016,9,10,7,45,152.5,126.5,0.9,24.5,176.0,92.5,73.6
2016,9,10,8,0,172.0,150.0,1.0,25.0,213.0,108.03,86.32
2016,9,10,8,15,86.0,95.5,1.1,25.0,127.0,73.45,56.99
2016,9,10,8,30,0.0,41.0,1.2,25.0,41.0,33.91,23.35
2016,9,10,8,45,199.5,127.5,1.35,25.5,240.5,106.2,73.37
2016,9,10,9,0,399.0,214.0,1.5,26.0,440.0,205.81,140.42
2016,9,10,9,15,560.5,174.0,1.65,26.0,521.5,243.96,163.91
2016,9,10,9,30,722.0,134.0,1.8,26.0,603.0,299.76,205.15
2016,9,10,9,45,489.0,235.0,2.0,26.0,562.5,346.67,251.13
2016,9,10,10,0,256.0,336.0,2.2,26.0,522.0,364.92,271.18
2016,9,10,10,15,517.0,241.5,2.3,26.0,640.0,436.4,324.23
2016,9,10,10,30,778.0,147.0,2.4,26.0,758.0,533.31,397.56
2016,9,10,10,45,790.0,147.0,2.5,26.5,787.0,587.29,438.47
2016,9,10,11,0,802.0,147.0,2.6,27.0,816.0,640.67,477.97
2016,9,10,11,15,807.5,148.0,2.7,27.0,836.5,689.64,514.29
2016,9,10,11,30,813.0,149.0,2.8,27.0,857.0,736.88,548.67
2016,9,10,11,45,837.0,136.5,2.9,27.0,874.5,776.7,577.48
2016,9,10,12,0,861.0,124.0,3.0,27.0,892.0,822.2,608.38
2016,9,10,12,15,576.5,281.0,3.05,27.0,796.5,775.17,572.35
2016,9,10,12,30,292.0,438.0,3.1,27.0,701.0,682.5,502.2
2016,9,10,12,45,579.0,279.0,3.15,27.5,796.5,826.48,608.48
2016,9,10,13,0,866.0,120.0,3.2,28.0,892.0,943.92,687.78
2016,9,10,13,15,497.0,277.0,3.25,28.0,719.0,782.61,576.2
2016,9,10,13,30,128.0,434.0,3.3,28.0,546.0,557.32,411.14
2016,9,10,13,45,284.5,385.5,3.35,28.5,625.5,689.74,509.21
2016,9,10,14,0,441.0,337.0,3.4,29.0,705.0,822.75,602.82
2016,9,10,14,15,475.0,311.5,3.4,28.5,695.0,838.46,615.73
2016,9,10,14,30,509.0,286.0,3.4,28.0,685.0,851.06,627.56
2016,9,10,14,45,341.0,315.0,3.4,28.0,577.0,694.31,517.58
2016,9,10,15,0,173.0,344.0,3.4,28.0,469.0,538.79,404.86
2016,9,10,15,15,192.5,320.0,3.35,28.0,451.0,533.63,403.64
2016,9,10,15,30,212.0,296.0,3.3,28.0,433.0,526.69,400.46
2016,9,10,15,45,193.5,273.0,3.3,28.0,390.5,482.74,369.33
2016,9,10,16,0,175.0,250.0,3.3,28.0,348.0,438.55,337.74
2016,9,10,16,15,429.0,171.0,3.15,27.5,379.5,612.12,473.94
2016,9,10,16,30,683.0,92.0,3.0,27.0,411.0,735.82,566.3
2016,9,10,16,45,638.0,88.0,2.9,27.0,356.5,669.9,519.61
2016,9,10,17,0,593.0,84.0,2.8,27.0,302.0,604.8,473.62
2016,9,10,17,15,538.5,76.5,2.7,26.5,248.0,529.61,419.33
2016,9,10,17,30,484.0,69.0,2.6,26.0,194.0,457.14,363.67
2016,9,10,17,45,395.0,58.5,2.55,25.5,144.0,361.94,287.54
2016,9,10,18,0,306.0,48.0,2.5,25.0,94.0,272.95,213.26
2016,9,10,18,15,186.5,31.0,2.55,24.5,55.5,172.38,122.37
2016,9,10,18,30,67.0,14.0,2.6,24.0,17.0,45.0,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.3,19.0,19.0,13.66,0.0
2016,9,11,6,45,199.5,32.5,2.55,19.5,58.5,25.1,14.67
2016,9,11,7,0,320.0,49.0,2.8,20.0,98.0,37.58,26.63
2016,9,11,7,15,402.0,61.0,2.65,20.5,149.0,48.29,36.37
2016,9,11,7,30,484.0,73.0,2.5,21.0,200.0,56.67,43.81
2016,9,11,7,45,538.5,81.0,2.35,22.0,254.0,61.39,47.74
2016,9,11,8,0,593.0,89.0,2.2,23.0,308.0,66.0,51.39
2016,9,11,8,15,631.5,95.5,2.05,23.5,362.5,69.2,53.83
2016,9,11,8,30,670.0,102.0,1.9,24.0,417.0,72.28,56.12
2016,9,11,8,45,696.5,107.0,1.8,24.5,468.5,125.99,72.26
2016,9,11,9,0,723.0,112.0,1.7,25.0,520.0,183.43,109.91
2016,9,11,9,15,744.0,116.0,1.65,25.5,567.5,246.94,159.69
2016,9,11,9,30,765.0,120.0,1.6,26.0,615.0,307.01,209.31
2016,9,11,9,45,780.0,123.5,1.6,26.5,657.5,366.51,258.89
2016,9,11,10,0,795.0,127.0,1.6,27.0,700.0,426.83,308.01
2016,9,11,10,15,806.5,129.5,1.6,27.0,736.0,485.25,354.96
2016,9,11,10,30,818.0,132.0,1.6,27.0,772.0,543.52,400.27
2016,9,11,10,45,826.5,134.0,1.6,27.5,801.0,599.2,441.45
2016,9,11,11,0,835.0,136.0,1.6,28.0,830.0,653.85,480.44
2016,9,11,11,15,840.5,137.0,1.6,28.0,851.0,704.3,516.31
2016,9,11,11,30,846.0,138.0,1.6,28.0,872.0,746.67,546.03
2016,9,11,11,45,872.0,124.0,1.65,28.5,890.5,794.74,577.44
2016,9,11,12,0,898.0,110.0,1.7,29.0,909.0,841.43,606.49
2016,9,11,12,15,592.5,274.0,1.7,29.0,802.0,784.44,565.25
2016,9,11,12,30,287.0,438.0,1.7,29.0,695.0,679.45,488.84
2016,9,11,12,45,292.5,434.0,1.75,29.5,694.5,697.21,501.35
2016,9,11,13,0,298.0,430.0,1.8,30.0,694.0,713.68,511.98
2016,9,11,13,15,198.0,427.0,1.8,30.0,601.5,610.64,441.18
2016,9,11,13,30,98.0,424.0,1.8,30.0,509.0,499.73,363.55
2016,9,11,13,45,192.0,410.0,1.85,30.0,571.0,604.62,439.84
2016,9,11,14,0,286.0,396.0,1.9,30.0,633.0,711.84,514.49
2016,9,11,14,15,581.0,248.0,1.9,30.0,707.5,886.76,637.59
2016,9,11,14,30,876.0,100.0,1.9,30.0,782.0,1010.26,716.63
2016,9,11,14,45,858.0,102.0,1.95,30.0,744.0,993.62,706.79
2016,9,11,15,0,840.0,104.0,2.0,30.0,706.0,973.47,696.32
2016,9,11,15,15,826.0,101.5,2.0,30.0,663.5,960.51,689.94
2016,9,11,15,30,812.0,99.0,2.0,30.0,621.0,932.31,673.83
2016,9,11,15,45,795.5,95.0,2.05,30.0,573.0,896.81,653.56
2016,9,11,16,0,779.0,91.0,2.1,30.0,525.0,858.58,631.29
2016,9,11,16,15,753.5,87.0,2.0,29.5,473.0,809.79,601.53
2016,9,11,16,30,728.0,83.0,1.9,29.0,421.0,759.38,570.16
2016,9,11,16,45,694.5,77.5,1.85,29.0,366.5,703.62,533.58
2016,9,11,17,0,661.0,72.0,1.8,29.0,312.0,643.66,492.98
2016,9,11,17,15,608.5,65.5,1.65,28.0,256.5,568.52,441.1
2016,9,11,17,30,556.0,59.0,1.5,27.0,201.0,495.99,388.3
2016,9,11,17,45,475.0,50.0,1.35,26.5,149.5,404.81,316.59
2016,9,11,18,0,394.0,41.0,1.2,26.0,98.0,320.37,246.56
2016,9,11,18,15,254.0,27.0,1.2,25.5,57.5,206.41,142.08
2016,9,11,18,30,114.0,13.0,1.2,25.0,17.0,67.28,0.0
2016,9,11,18,45,57.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,57.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,115.0,16.0,0.6,21.0,20.0,13.66,0.0
2016,9,12,6,45,244.0,30.5,0.6,21.5,60.5,25.0,14.35
2016,9,12,7,0,373.0,45.0,0.6,22.0,101.0,36.48,25.48
2016,9,12,7,15,455.0,55.0,0.7,22.5,153.0,43.63,32.07
2016,9,12,7,30,537.0,65.0,0.8,23.0,205.0,50.66,38.28
2016,9,12,7,45,587.0,72.5,0.95,24.0,259.5,55.31,42.13
2016,9,12,8,0,637.0,80.0,1.1,25.0,314.0,59.84,45.72
2016,9,12,8,15,673.5,85.5,1.25,25.5,368.5,62.64,47.83
2016,9,12,8,30,710.0,91.0,1.4,26.0,423.0,66.58,50.86
2016,9,12,8,45,733.5,96.0,1.55,26.5,474.5,128.52,72.01
2016,9,12,9,0,757.0,101.0,1.7,27.0,526.0,187.29,110.6
2016,9,12,9,15,776.5,104.5,1.7,27.5,573.5,246.71,157.22
2016,9,12,9,30,796.0,108.0,1.7,28.0,621.0,308.0,207.86
2016,9,12,9,45,809.0,111.0,1.7,28.5,663.0,368.27,258.03
2016,9,12,10,0,822.0,114.0,1.7,29.0,705.0,429.03,307.42
2016,9,12,10,15,832.5,116.5,1.7,29.0,741.0,488.44,354.94
2016,9,12,10,30,843.0,119.0,1.7,29.0,777.0,547.12,400.39
2016,9,12,10,45,851.0,120.5,1.75,29.5,805.5,602.06,441.17
2016,9,12,11,0,859.0,122.0,1.8,30.0,834.0,655.78,479.75
2016,9,12,11,15,575.0,270.0,1.85,30.0,752.0,640.65,466.86
2016,9,12,11,30,291.0,418.0,1.9,30.0,670.0,587.89,426.72
2016,9,12,11,45,582.5,271.5,1.95,30.0,785.0,715.6,520.48
2016,9,12,12,0,874.0,125.0,2.0,30.0,900.0,837.38,605.02
2016,9,12,12,15,590.0,278.0,2.0,30.0,802.5,787.5,567.52
2016,9,12,12,30,306.0,431.0,2.0,30.0,705.0,691.08,497.15
2016,9,12,12,45,587.0,279.5,2.05,30.5,800.5,837.43,601.52
2016,9,12,13,0,868.0,128.0,2.1,31.0,896.0,956.75,678.83
2016,9,12,13,15,864.5,127.0,2.1,31.0,882.0,974.41,689.08
2016,9,12,13,30,861.0,126.0,2.1,31.0,868.0,988.33,698.11
2016,9,12,13,45,851.5,127.0,2.15,31.0,845.5,994.53,703.03
2016,9,12,14,0,842.0,128.0,2.2,31.0,823.0,996.86,705.77
2016,9,12,14,15,833.5,126.0,2.2,30.5,793.5,1006.63,714.26
2016,9,12,14,30,825.0,124.0,2.2,30.0,764.0,999.16,712.04
2016,9,12,14,45,810.0,123.5,2.2,30.0,726.5,983.05,703.24
2016,9,12,15,0,795.0,123.0,2.2,30.0,689.0,963.37,692.35
2016,9,12,15,15,779.0,120.0,2.2,30.0,646.0,936.46,676.91
2016,9,12,15,30,763.0,117.0,2.2,30.0,603.0,906.42,659.48
2016,9,12,15,45,738.0,114.5,2.2,30.0,554.5,871.31,638.65
2016,9,12,16,0,713.0,112.0,2.2,30.0,506.0,828.5,612.52
2016,9,12,16,15,684.5,107.0,2.1,29.5,454.5,777.66,581.03
2016,9,12,16,30,656.0,102.0,2.0,29.0,403.0,725.65,548.11
2016,9,12,16,45,613.0,96.0,1.9,29.0,348.5,659.54,503.39
2016,9,12,17,0,570.0,90.0,1.8,29.0,294.0,594.11,457.98
2016,9,12,17,15,513.0,81.0,1.65,28.0,240.0,515.89,402.6
2016,9,12,17,30,456.0,72.0,1.5,27.0,186.0,440.61,346.08
2016,9,12,17,45,364.0,60.0,1.35,26.5,136.0,340.0,266.59
2016,9,12,18,0,272.0,48.0,1.2,26.0,86.0,253.83,195.03
2016,9,12,18,15,158.5,29.5,1.2,25.5,49.0,154.27,101.54
2016,9,12,18,30,45.0,11.0,1.2,25.0,12.0,31.55,0.0
2016,9,12,18,45,22.5,5.5,1.25,25.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,14.51,0.0
2016,9,13,6,45,149.0,33.5,0.9,22.5,55.5,25.74,14.69
2016,9,13,7,0,298.0,50.0,1.0,23.0,94.0,38.25,26.81
2016,9,13,7,15,381.5,62.0,1.2,23.5,144.5,47.02,34.79
2016,9,13,7,30,465.0,74.0,1.4,24.0,195.0,57.52,43.97
2016,9,13,7,45,526.0,81.5,1.6,24.5,249.5,61.83,47.61
2016,9,13,8,0,587.0,89.0,1.8,25.0,304.0,66.1,51.05
2016,9,13,8,15,626.0,95.5,1.75,25.5,357.5,69.3,53.48
2016,9,13,8,30,665.0,102.0,1.7,26.0,411.0,75.12,58.04
2016,9,13,8,45,455.0,172.5,1.7,26.5,395.5,154.18,101.62
2016,9,13,9,0,245.0,243.0,1.7,27.0,380.0,208.76,148.59
2016,9,13,9,15,154.0,261.0,1.6,27.5,350.0,227.39,166.13
2016,9,13,9,30,63.0,279.0,1.5,28.0,320.0,232.67,173.09
2016,9,13,9,45,152.5,307.0,1.45,28.5,414.5,290.46,213.99
2016,9,13,10,0,242.0,335.0,1.4,29.0,509.0,362.56,265.55
2016,9,13,10,15,532.5,230.0,1.3,29.0,637.5,439.53,320.51
2016,9,13,10,30,823.0,125.0,1.2,29.0,766.0,544.22,396.46
2016,9,13,10,45,531.0,265.0,1.15,29.5,684.5,539.76,392.44
2016,9,13,11,0,239.0,405.0,1.1,30.0,603.0,496.17,359.23
2016,9,13,11,15,197.5,419.5,1.1,30.0,586.0,498.78,361.12
2016,9,13,11,30,156.0,434.0,1.1,30.0,569.0,497.18,359.4
2016,9,13,11,45,197.5,437.5,1.1,30.0,611.0,546.36,393.87
2016,9,13,12,0,239.0,441.0,1.1,30.0,653.0,598.41,429.5
2016,9,13,12,15,240.0,443.0,1.15,30.0,656.5,616.89,441.97
2016,9,13,12,30,241.0,445.0,1.2,30.0,660.0,634.48,454.11
2016,9,13,12,45,264.0,437.5,1.25,30.5,671.5,677.07,482.22
2016,9,13,13,0,287.0,430.0,1.3,31.0,683.0,705.91,501.07
2016,9,13,13,15,244.5,430.5,1.4,31.0,644.0,661.21,471.94
2016,9,13,13,30,202.0,431.0,1.5,31.0,605.0,630.08,451.67
2016,9,13,13,45,148.0,413.5,1.6,31.0,539.0,566.31,408.72
2016,9,13,14,0,94.0,396.0,1.7,31.0,473.0,479.39,348.99
2016,9,13,14,15,146.0,385.5,1.75,31.0,501.0,547.03,398.66
2016,9,13,14,30,198.0,375.0,1.8,31.0,529.0,593.53,432.62
2016,9,13,14,45,251.0,346.5,1.9,31.0,531.5,641.25,467.69
2016,9,13,15,0,304.0,318.0,2.0,31.0,534.0,665.1,486.89
2016,9,13,15,15,359.5,282.5,2.05,30.5,522.0,680.19,501.39
2016,9,13,15,30,415.0,247.0,2.1,30.0,510.0,711.49,526.74
2016,9,13,15,45,560.5,178.0,2.2,30.0,503.0,766.65,570.43
2016,9,13,16,0,706.0,109.0,2.3,30.0,496.0,818.75,607.86
2016,9,13,16,15,677.0,104.0,2.25,29.5,444.5,767.58,575.49
2016,9,13,16,30,648.0,99.0,2.2,29.0,393.0,715.33,542.51
2016,9,13,16,45,603.5,93.5,2.2,29.0,339.0,648.84,497.73
2016,9,13,17,0,559.0,88.0,2.2,29.0,285.0,583.2,452.17
2016,9,13,17,15,500.5,79.0,2.0,28.5,232.0,504.32,394.71
2016,9,13,17,30,442.0,70.0,1.8,28.0,179.0,428.59,336.56
2016,9,13,17,45,350.5,58.0,1.65,27.5,130.0,328.85,257.4
2016,9,13,18,0,259.0,46.0,1.5,27.0,81.0,243.8,186.42
2016,9,13,18,15,129.5,28.0,1.5,26.5,45.5,134.64,83.25
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,56.0,13.0,1.0,23.0,15.0,11.1,0.0
2016,9,14,6,45,172.0,31.0,1.2,23.5,53.0,23.92,13.02
2016,9,14,7,0,288.0,49.0,1.4,24.0,91.0,37.48,25.99
2016,9,14,7,15,370.0,61.5,1.45,24.5,140.5,46.61,34.27
2016,9,14,7,30,452.0,74.0,1.5,25.0,190.0,57.51,43.77
2016,9,14,7,45,511.5,82.0,1.55,25.5,243.5,62.18,47.7
2016,9,14,8,0,571.0,90.0,1.6,26.0,297.0,66.78,51.41
2016,9,14,8,15,379.0,143.5,1.7,26.5,290.0,98.4,77.66
2016,9,14,8,30,187.0,197.0,1.8,27.0,283.0,138.73,110.51
2016,9,14,8,45,442.5,156.0,1.95,27.5,393.5,143.46,92.97
2016,9,14,9,0,698.0,115.0,2.1,28.0,504.0,187.3,112.75
2016,9,14,9,15,486.5,199.5,2.2,28.0,482.5,252.21,172.65
2016,9,14,9,30,275.0,284.0,2.3,28.0,461.0,291.35,211.59
2016,9,14,9,45,220.0,312.5,2.45,28.5,460.5,318.33,234.3
2016,9,14,10,0,165.0,341.0,2.6,29.0,460.0,336.52,249.27
2016,9,14,10,15,168.0,360.0,2.65,29.0,486.0,368.6,273.5
2016,9,14,10,30,171.0,379.0,2.7,29.0,512.0,401.18,297.71
2016,9,14,10,45,192.5,393.0,2.8,29.5,548.0,441.01,326.43
2016,9,14,11,0,214.0,407.0,2.9,30.0,584.0,483.05,356.37
2016,9,14,11,15,119.5,368.5,2.95,30.0,468.0,403.38,298.53
2016,9,14,11,30,25.0,330.0,3.0,30.0,352.0,296.58,219.44
2016,9,14,11,45,26.0,338.5,3.1,30.5,361.5,316.42,233.83
2016,9,14,12,0,27.0,347.0,3.2,31.0,371.0,329.3,242.71
2016,9,14,12,15,167.5,387.0,3.25,31.0,536.0,503.88,371.55
2016,9,14,12,30,308.0,427.0,3.3,31.0,701.0,691.79,503.82
2016,9,14,12,45,313.0,423.0,3.35,31.0,700.0,709.41,515.32
2016,9,14,13,0,318.0,419.0,3.4,31.0,699.0,725.65,526.94
2016,9,14,13,15,163.0,305.5,3.4,31.0,449.0,457.56,339.15
2016,9,14,13,30,8.0,192.0,3.4,31.0,199.0,172.14,126.39
2016,9,14,13,45,409.5,164.5,3.4,31.0,500.0,615.37,462.52
2016,9,14,14,0,811.0,137.0,3.4,31.0,801.0,991.22,716.04
2016,9,14,14,15,410.5,179.0,3.4,31.0,515.0,634.49,472.53
2016,9,14,14,30,10.0,221.0,3.4,31.0,229.0,203.08,150.1
2016,9,14,14,45,159.0,268.0,3.45,31.0,380.5,440.33,332.08
2016,9,14,15,0,308.0,315.0,3.5,31.0,532.0,666.66,495.72
2016,9,14,15,15,205.5,300.5,3.45,30.5,442.0,527.55,396.05
2016,9,14,15,30,103.0,286.0,3.4,30.0,352.0,391.48,296.48
2016,9,14,15,45,406.0,196.5,3.35,30.0,422.5,641.06,487.67
2016,9,14,16,0,709.0,107.0,3.3,30.0,493.0,819.48,615.64
2016,9,14,16,15,680.5,102.0,3.15,29.5,441.5,768.61,581.65
2016,9,14,16,30,652.0,97.0,3.0,29.0,390.0,716.61,547.86
2016,9,14,16,45,619.5,88.5,2.9,29.0,337.5,656.22,506.38
2016,9,14,17,0,587.0,80.0,2.8,29.0,285.0,595.89,463.8
2016,9,14,17,15,530.0,72.0,2.45,28.5,231.5,518.31,406.89
2016,9,14,17,30,473.0,64.0,2.1,28.0,178.0,443.81,349.06
2016,9,14,17,45,392.0,52.0,1.8,27.5,129.5,352.84,275.97
2016,9,14,18,0,311.0,40.0,1.5,27.0,81.0,269.02,205.2
2016,9,14,18,15,155.5,25.0,1.45,26.5,45.5,142.58,81.83
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,8.54,0.0
2016,9,14,18,45,0.0,5.0,1.35,25.5,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,8.54,0.0
2016,9,15,6,45,95.0,33.0,1.25,22.5,45.5,25.6,14.2
2016,9,15,7,0,162.0,56.0,1.5,23.0,80.0,42.54,30.34
2016,9,15,7,15,228.5,77.5,1.4,23.5,127.5,58.08,44.18
2016,9,15,7,30,295.0,99.0,1.3,24.0,175.0,73.25,57.37
2016,9,15,7,45,345.5,116.0,1.2,25.0,225.5,83.02,65.48
2016,9,15,8,0,396.0,133.0,1.1,26.0,276.0,93.5,73.88
2016,9,15,8,15,436.0,146.0,1.1,26.5,327.5,100.8,79.57
2016,9,15,8,30,476.0,159.0,1.1,27.0,379.0,112.39,88.68
2016,9,15,8,45,509.5,168.0,1.1,27.5,428.5,158.61,102.03
2016,9,15,9,0,543.0,177.0,1.1,28.0,478.0,209.13,135.51
2016,9,15,9,15,567.0,185.0,1.2,28.0,524.0,261.04,175.52
2016,9,15,9,30,591.0,193.0,1.3,28.0,570.0,315.66,219.5
2016,9,15,9,45,437.5,259.0,1.45,28.5,548.5,354.21,255.05
2016,9,15,10,0,284.0,325.0,1.6,29.0,527.0,374.08,273.79
2016,9,15,10,15,259.0,348.5,1.7,29.0,540.0,404.37,297.36
2016,9,15,10,30,234.0,372.0,1.8,29.0,553.0,429.89,316.7
2016,9,15,10,45,127.0,334.5,1.95,29.5,434.0,356.87,264.08
2016,9,15,11,0,20.0,297.0,2.1,30.0,315.0,260.15,192.27
2016,9,15,11,15,45.5,350.5,2.15,30.0,390.0,331.28,244.93
2016,9,15,11,30,71.0,404.0,2.2,30.0,465.0,402.81,296.49
2016,9,15,11,45,370.5,325.0,2.3,30.5,649.5,601.43,441.66
2016,9,15,12,0,670.0,246.0,2.4,31.0,834.0,801.07,580.36
2016,9,15,12,15,439.5,346.5,2.45,31.0,733.0,724.18,523.43
2016,9,15,12,30,209.0,447.0,2.5,31.0,632.0,610.15,441.68
2016,9,15,12,45,121.5,405.5,2.55,31.5,513.0,501.91,365.5
2016,9,15,13,0,34.0,364.0,2.6,32.0,394.0,369.49,269.79
2016,9,15,13,15,118.5,395.5,2.6,32.0,497.0,505.7,369.27
2016,9,15,13,30,203.0,427.0,2.6,32.0,600.0,629.02,455.88
2016,9,15,13,45,174.5,415.5,2.6,32.0,561.5,596.88,433.03
2016,9,15,14,0,146.0,404.0,2.6,32.0,523.0,562.93,409.7
2016,9,15,14,15,369.0,325.0,2.6,31.5,610.5,730.83,532.9
2016,9,15,14,30,592.0,246.0,2.6,31.0,698.0,897.85,649.89
2016,9,15,14,45,617.0,219.0,2.65,31.0,669.5,902.22,653.83
2016,9,15,15,0,642.0,192.0,2.7,31.0,641.0,896.61,652.1
2016,9,15,15,15,623.0,186.0,2.7,31.0,599.5,865.12,632.95
2016,9,15,15,30,604.0,180.0,2.7,31.0,558.0,830.98,612.15
2016,9,15,15,45,583.5,171.0,2.75,31.0,512.0,781.6,581.15
2016,9,15,16,0,563.0,162.0,2.8,31.0,466.0,739.38,554.65
2016,9,15,16,15,530.5,153.0,2.65,30.5,415.5,685.02,519.14
2016,9,15,16,30,498.0,144.0,2.5,30.0,365.0,630.45,482.37
2016,9,15,16,45,465.0,129.5,2.45,29.5,314.5,569.12,440.24
2016,9,15,17,0,432.0,115.0,2.4,29.0,264.0,508.53,397.19
2016,9,15,17,15,374.5,100.5,2.1,28.5,212.5,430.85,338.53
2016,9,15,17,30,317.0,86.0,1.8,28.0,161.0,357.26,280.88
2016,9,15,17,45,248.5,66.5,1.55,27.5,115.0,274.95,214.38
2016,9,15,18,0,180.0,47.0,1.3,27.0,69.0,186.94,141.3
2016,9,15,18,15,90.0,23.5,1.25,26.5,34.5,91.78,44.94
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,21.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,22.0,14.0,10.24,0.0
2016,9,16,6,45,176.5,29.5,0.95,23.0,51.5,22.81,11.82
2016,9,16,7,0,294.0,47.0,1.1,24.0,89.0,36.05,24.74
2016,9,16,7,15,377.0,59.5,0.9,24.5,138.5,45.23,33.08
2016,9,16,7,30,460.0,72.0,0.7,25.0,188.0,56.09,42.55
2016,9,16,7,45,517.0,80.5,0.5,26.0,241.5,61.21,46.77
2016,9,16,8,0,574.0,89.0,0.3,27.0,295.0,66.22,50.68
2016,9,16,8,15,613.0,95.5,0.4,27.5,348.0,69.4,53.07
2016,9,16,8,30,652.0,102.0,0.5,28.0,401.0,79.8,53.39
2016,9,16,8,45,678.0,108.0,0.6,28.5,452.0,133.78,75.9
2016,9,16,9,0,704.0,114.0,0.7,29.0,503.0,191.06,114.32
2016,9,16,9,15,725.0,118.0,0.7,29.0,550.0,248.8,159.45
2016,9,16,9,30,746.0,122.0,0.7,29.0,597.0,312.7,211.17
2016,9,16,9,45,761.0,125.5,0.7,29.5,638.5,371.2,258.46
2016,9,16,10,0,776.0,129.0,0.7,30.0,680.0,430.53,305.12
2016,9,16,10,15,788.0,131.5,0.7,30.0,715.0,488.16,349.7
2016,9,16,10,30,800.0,134.0,0.7,30.0,750.0,545.71,392.68
2016,9,16,10,45,806.5,137.0,0.7,30.5,778.0,600.11,431.2
2016,9,16,11,0,813.0,140.0,0.7,31.0,806.0,653.31,467.48
2016,9,16,11,15,818.5,141.5,0.7,31.0,826.0,703.06,501.26
2016,9,16,11,30,824.0,143.0,0.7,31.0,846.0,751.01,532.99
2016,9,16,11,45,843.5,133.0,0.75,31.5,862.0,789.66,557.3
2016,9,16,12,0,863.0,123.0,0.8,32.0,878.0,833.63,583.76
2016,9,16,12,15,864.0,123.0,0.85,32.0,881.5,869.14,605.87
2016,9,16,12,30,865.0,123.0,0.9,32.0,885.0,901.62,626.17
2016,9,16,12,45,863.5,123.0,1.0,32.5,880.0,928.62,642.69
2016,9,16,13,0,862.0,123.0,1.1,33.0,875.0,952.18,657.18
2016,9,16,13,15,859.0,122.5,1.15,33.0,861.5,970.24,668.98
2016,9,16,13,30,856.0,122.0,1.2,33.0,848.0,984.62,678.75
2016,9,16,13,45,852.0,119.5,1.25,33.0,826.5,992.17,684.59
2016,9,16,14,0,848.0,117.0,1.3,33.0,805.0,995.87,688.34
2016,9,16,14,15,839.5,115.5,1.4,33.0,775.5,992.23,688.61
2016,9,16,14,30,831.0,114.0,1.5,33.0,746.0,984.82,686.73
2016,9,16,14,45,815.5,114.0,1.6,33.0,708.5,981.03,687.19
2016,9,16,15,0,800.0,114.0,1.7,33.0,671.0,960.98,677.59
2016,9,16,15,15,784.5,111.0,1.75,32.5,628.0,934.06,664.54
2016,9,16,15,30,769.0,108.0,1.8,32.0,585.0,904.01,649.41
2016,9,16,15,45,749.5,103.5,1.85,32.0,537.5,865.48,627.28
2016,9,16,16,0,730.0,99.0,1.9,32.0,490.0,824.5,603.26
2016,9,16,16,15,701.5,94.5,1.85,31.5,438.5,778.61,575.84
2016,9,16,16,30,673.0,90.0,1.8,31.0,387.0,726.49,543.55
2016,9,16,16,45,634.0,84.0,1.75,31.0,333.0,662.99,501.37
2016,9,16,17,0,595.0,78.0,1.7,31.0,279.0,599.98,458.24
2016,9,16,17,15,536.0,69.5,1.55,30.0,225.5,519.89,402.06
2016,9,16,17,30,477.0,61.0,1.4,29.0,172.0,443.13,344.61
2016,9,16,17,45,388.5,49.5,1.25,28.5,123.0,347.69,268.96
2016,9,16,18,0,300.0,38.0,1.1,28.0,74.0,260.17,195.33
2016,9,16,18,15,150.0,19.0,1.1,27.5,37.0,126.74,51.9
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,14.0,10.24,0.0
2016,9,17,6,45,212.5,27.0,1.7,23.5,52.0,21.01,10.18
2016,9,17,7,0,340.0,42.0,2.0,24.0,90.0,34.06,23.01
2016,9,17,7,15,424.0,52.5,1.85,24.5,140.5,41.68,30.02
2016,9,17,7,30,508.0,63.0,1.7,25.0,191.0,49.15,36.62
2016,9,17,7,45,560.0,71.0,1.55,26.0,244.5,54.23,40.85
2016,9,17,8,0,612.0,79.0,1.4,27.0,298.0,59.16,44.78
2016,9,17,8,15,649.5,85.0,1.15,27.5,351.5,62.33,47.19
2016,9,17,8,30,687.0,91.0,0.9,28.0,405.0,74.58,48.02
2016,9,17,8,45,710.5,96.5,0.65,29.0,455.5,130.19,71.5
2016,9,17,9,0,734.0,102.0,0.4,30.0,506.0,193.61,114.31
2016,9,17,9,15,754.0,105.5,0.45,30.0,553.0,251.91,159.78
2016,9,17,9,30,774.0,109.0,0.5,30.0,600.0,312.14,208.81
2016,9,17,9,45,513.0,219.0,0.55,30.5,553.5,354.01,249.28
2016,9,17,10,0,252.0,329.0,0.6,31.0,507.0,366.23,263.47
2016,9,17,10,15,256.0,347.0,0.7,31.0,536.0,404.2,291.75
2016,9,17,10,30,260.0,365.0,0.8,31.0,565.0,442.66,319.72
2016,9,17,10,45,542.0,249.0,0.9,31.5,685.5,539.66,389.34
2016,9,17,11,0,824.0,133.0,1.0,32.0,806.0,656.02,471.33
2016,9,17,11,15,829.5,134.0,1.05,32.0,826.0,705.71,505.24
2016,9,17,11,30,835.0,135.0,1.1,32.0,846.0,747.15,533.82
2016,9,17,11,45,538.5,284.5,1.15,32.5,745.5,699.66,497.03
2016,9,17,12,0,242.0,434.0,1.2,33.0,645.0,599.06,424.64
2016,9,17,12,15,539.5,287.5,1.2,33.0,760.0,758.89,537.2
2016,9,17,12,30,837.0,141.0,1.2,33.0,875.0,894.98,625.48
2016,9,17,12,45,432.0,240.5,1.3,33.0,619.5,660.11,471.55
2016,9,17,13,0,27.0,340.0,1.4,33.0,364.0,340.26,244.98
2016,9,17,13,15,427.5,239.0,1.45,33.0,600.5,684.89,494.79
2016,9,17,13,30,828.0,138.0,1.5,33.0,837.0,987.88,688.74
2016,9,17,13,45,822.0,136.5,1.55,33.0,815.0,994.55,690.66
2016,9,17,14,0,816.0,135.0,1.6,33.0,793.0,997.35,693.81
2016,9,17,14,15,807.0,133.0,1.6,33.0,763.5,992.72,691.93
2016,9,17,14,30,798.0,131.0,1.6,33.0,734.0,984.29,687.96
2016,9,17,14,45,412.5,199.0,1.65,33.0,510.0,666.28,483.15
2016,9,17,15,0,27.0,267.0,1.7,33.0,286.0,268.77,197.21
2016,9,17,15,15,370.5,198.5,1.7,32.5,428.0,620.78,460.54
2016,9,17,15,30,714.0,130.0,1.7,32.0,570.0,883.2,638.41
2016,9,17,15,45,691.0,125.0,1.75,32.0,522.5,841.92,611.32
2016,9,17,16,0,668.0,120.0,1.8,32.0,475.0,798.56,585.59
2016,9,17,16,15,636.5,114.0,1.75,31.5,423.5,744.6,552.48
2016,9,17,16,30,605.0,108.0,1.7,31.0,372.0,689.77,518.0
2016,9,17,16,45,563.5,99.5,1.65,31.0,319.0,623.27,473.26
2016,9,17,17,0,522.0,91.0,1.6,31.0,266.0,557.53,427.65
2016,9,17,17,15,460.5,80.5,1.45,30.5,213.5,470.01,363.95
2016,9,17,17,30,399.0,70.0,1.3,30.0,161.0,394.58,306.14
2016,9,17,17,45,310.0,55.5,1.2,29.5,114.0,300.99,231.84
2016,9,17,18,0,221.0,41.0,1.1,29.0,67.0,216.73,160.85
2016,9,17,18,15,110.5,20.5,1.15,28.5,33.5,107.14,28.7
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,23.0,12.0,9.39,0.0
2016,9,18,6,45,139.5,30.0,1.8,23.5,47.5,23.12,11.5
2016,9,18,7,0,243.0,49.0,2.0,24.0,83.0,37.36,25.74
2016,9,18,7,15,327.0,63.5,2.0,24.5,131.5,47.89,35.28
2016,9,18,7,30,411.0,78.0,2.0,25.0,180.0,58.18,44.31
2016,9,18,7,45,468.5,88.0,2.0,25.5,232.5,64.89,50.01
2016,9,18,8,0,526.0,98.0,2.0,26.0,285.0,72.88,56.6
2016,9,18,8,15,567.0,106.0,2.0,26.5,337.5,76.84,59.64
2016,9,18,8,30,608.0,114.0,2.0,27.0,390.0,90.56,60.93
2016,9,18,8,45,636.5,120.0,2.0,27.5,440.5,142.11,84.06
2016,9,18,9,0,665.0,126.0,2.0,28.0,491.0,197.36,122.03
2016,9,18,9,15,687.0,131.0,1.9,28.0,537.0,253.82,166.91
2016,9,18,9,30,709.0,136.0,1.8,28.0,583.0,312.62,215.47
2016,9,18,9,45,723.0,141.0,1.75,28.5,624.0,370.67,263.17
2016,9,18,10,0,737.0,146.0,1.7,29.0,665.0,429.53,310.24
2016,9,18,10,15,749.5,149.0,1.6,29.0,700.0,488.31,356.19
2016,9,18,10,30,762.0,152.0,1.5,29.0,735.0,544.56,398.74
2016,9,18,10,45,770.0,154.5,1.4,29.5,762.5,597.53,436.61
2016,9,18,11,0,778.0,157.0,1.3,30.0,790.0,649.53,472.26
2016,9,18,11,15,784.0,158.5,1.15,30.5,810.0,698.08,503.71
2016,9,18,11,30,790.0,160.0,1.0,31.0,830.0,744.97,532.63
2016,9,18,11,45,827.0,139.5,0.85,31.5,849.5,793.82,561.6
2016,9,18,12,0,864.0,119.0,0.7,32.0,869.0,834.08,582.62
2016,9,18,12,15,864.5,119.5,0.6,32.0,872.5,869.48,602.05
2016,9,18,12,30,865.0,120.0,0.5,32.0,876.0,901.81,619.29
2016,9,18,12,45,865.0,119.0,0.4,32.0,871.0,929.01,633.21
2016,9,18,13,0,865.0,118.0,0.3,32.0,866.0,952.8,645.04
2016,9,18,13,15,576.0,261.5,0.35,32.0,756.5,858.59,587.81
2016,9,18,13,30,287.0,405.0,0.4,32.0,647.0,711.63,491.97
2016,9,18,13,45,310.5,387.0,0.45,32.0,642.0,726.27,505.1
2016,9,18,14,0,334.0,369.0,0.5,32.0,637.0,739.3,515.34
2016,9,18,14,15,431.0,317.5,0.55,32.0,650.0,808.02,562.39
2016,9,18,14,30,528.0,266.0,0.6,32.0,663.0,856.99,596.48
2016,9,18,14,45,664.5,188.5,0.7,32.0,662.5,920.95,640.57
2016,9,18,15,0,801.0,111.0,0.8,32.0,662.0,959.7,666.58
2016,9,18,15,15,709.5,139.0,0.85,32.0,604.0,900.15,632.13
2016,9,18,15,30,618.0,167.0,0.9,32.0,546.0,832.26,592.81
2016,9,18,15,45,673.0,132.0,0.95,32.0,513.0,833.48,596.98
2016,9,18,16,0,728.0,97.0,1.0,32.0,480.0,820.77,591.49
2016,9,18,16,15,698.5,92.5,1.0,31.5,428.5,773.87,564.28
2016,9,18,16,30,669.0,88.0,1.0,31.0,377.0,720.86,532.6
2016,9,18,16,45,629.5,81.5,1.0,31.0,323.5,656.34,490.95
2016,9,18,17,0,590.0,75.0,1.0,31.0,270.0,592.42,448.21
2016,9,18,17,15,528.5,67.0,0.95,30.0,216.5,511.28,392.31
2016,9,18,17,30,467.0,59.0,0.9,29.0,163.0,433.7,334.95
2016,9,18,17,45,373.0,47.5,0.85,28.5,115.0,335.23,257.52
2016,9,18,18,0,279.0,36.0,0.8,28.0,67.0,245.33,181.3
2016,9,18,18,15,139.5,18.0,0.85,27.5,33.5,117.57,9.83
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,12.0,9.39,0.0
2016,9,19,6,45,190.5,26.5,2.2,24.5,49.5,20.59,9.29
2016,9,19,7,0,329.0,42.0,2.5,25.0,87.0,34.16,22.91
2016,9,19,7,15,418.5,52.5,2.55,25.5,137.5,41.79,29.93
2016,9,19,7,30,508.0,63.0,2.6,26.0,188.0,49.29,36.55
2016,9,19,7,45,570.0,69.0,2.65,27.0,243.0,52.9,39.54
2016,9,19,8,0,632.0,75.0,2.7,28.0,298.0,56.53,42.38
2016,9,19,8,15,670.0,80.5,2.6,28.5,352.0,59.5,44.65
2016,9,19,8,30,708.0,86.0,2.5,29.0,406.0,75.05,46.02
2016,9,19,8,45,735.0,90.0,2.45,29.5,457.5,136.35,75.01
2016,9,19,9,0,762.0,94.0,2.4,30.0,509.0,195.39,115.71
2016,9,19,9,15,781.5,97.0,2.25,30.5,556.5,255.0,163.15
2016,9,19,9,30,801.0,100.0,2.1,31.0,604.0,316.42,213.8
2016,9,19,9,45,815.5,102.5,2.0,31.5,646.0,377.18,263.8
2016,9,19,10,0,830.0,105.0,1.9,32.0,688.0,438.55,312.86
2016,9,19,10,15,840.5,107.0,1.85,32.0,723.0,498.59,360.07
2016,9,19,10,30,851.0,109.0,1.8,32.0,758.0,556.4,404.11
2016,9,19,10,45,859.5,110.0,1.8,32.5,786.5,611.44,444.09
2016,9,19,11,0,868.0,111.0,1.8,33.0,815.0,665.24,481.8
2016,9,19,11,15,873.0,112.0,1.9,33.0,835.0,715.14,517.39
2016,9,19,11,30,878.0,113.0,2.0,33.0,855.0,763.0,550.54
2016,9,19,11,45,883.5,111.5,2.1,33.5,867.5,806.7,577.96
2016,9,19,12,0,889.0,110.0,2.2,34.0,880.0,847.9,603.54
2016,9,19,12,15,889.5,110.5,2.25,34.0,883.0,884.01,626.55
2016,9,19,12,30,890.0,111.0,2.3,34.0,886.0,916.95,647.55
2016,9,19,12,45,889.0,110.5,2.4,34.5,880.5,944.21,664.07
2016,9,19,13,0,888.0,110.0,2.5,35.0,875.0,967.92,678.42
2016,9,19,13,15,884.5,109.0,2.55,35.0,860.5,985.03,689.7
2016,9,19,13,30,881.0,108.0,2.6,35.0,846.0,998.3,698.79
2016,9,19,13,45,875.5,107.0,2.7,35.0,823.5,1005.69,704.87
2016,9,19,14,0,870.0,106.0,2.8,35.0,801.0,1009.16,708.7
2016,9,19,14,15,861.5,104.5,2.85,34.5,771.0,1005.12,709.06
2016,9,19,14,30,853.0,103.0,2.9,34.0,741.0,997.22,707.19
2016,9,19,14,45,841.5,101.0,2.95,34.0,703.5,981.96,699.36
