Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,16,45,708.5,62.5,2.9,23.5,298.5,691.33,544.55
2016,9,29,17,0,663.0,57.0,2.6,23.0,242.0,620.11,492.14
2016,9,29,17,15,591.5,50.0,2.35,22.0,186.5,535.49,427.9
2016,9,29,17,30,520.0,43.0,2.1,21.0,131.0,450.16,359.02
2016,9,29,17,45,393.0,31.5,1.85,20.0,83.5,329.38,255.21
2016,9,29,18,0,266.0,20.0,1.6,19.0,36.0,207.23,58.41
2016,9,29,18,15,133.0,10.0,1.6,18.5,18.0,79.9,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.5,16.0,1.95,13.5,39.0,12.97,0.0
2016,9,30,7,0,403.0,32.0,2.2,14.0,78.0,26.35,16.81
2016,9,30,7,15,499.0,41.5,2.2,14.5,130.5,33.63,24.01
2016,9,30,7,30,595.0,51.0,2.2,15.0,183.0,40.84,30.73
2016,9,30,7,45,652.0,57.0,2.25,15.5,239.0,48.92,37.99
2016,9,30,8,0,709.0,63.0,2.3,16.0,295.0,53.32,41.81
2016,9,30,8,15,746.0,68.0,2.1,16.5,351.0,56.67,44.58
2016,9,30,8,30,783.0,73.0,1.9,17.0,407.0,91.99,52.06
2016,9,30,8,45,809.0,76.5,1.7,18.0,459.5,152.58,86.53
2016,9,30,9,0,835.0,80.0,1.5,19.0,512.0,216.22,135.2
2016,9,30,9,15,853.5,82.5,1.5,19.5,560.0,283.95,192.44
2016,9,30,9,30,872.0,85.0,1.5,20.0,608.0,348.43,248.13
2016,9,30,9,45,884.5,87.5,1.5,20.5,650.0,411.78,302.27
2016,9,30,10,0,897.0,90.0,1.5,21.0,692.0,475.23,354.78
2016,9,30,10,15,906.5,92.0,1.45,21.0,727.5,536.61,404.33
2016,9,30,10,30,916.0,94.0,1.4,21.0,763.0,597.18,451.41
2016,9,30,10,45,922.0,95.5,1.35,21.5,790.5,654.12,493.23
2016,9,30,11,0,928.0,97.0,1.3,22.0,818.0,709.36,532.17
2016,9,30,11,15,932.5,97.5,1.25,22.0,837.5,760.66,568.06
2016,9,30,11,30,937.0,98.0,1.2,22.0,857.0,809.63,599.62
2016,9,30,11,45,941.0,97.5,1.15,22.5,868.0,854.66,626.52
2016,9,30,12,0,945.0,97.0,1.1,23.0,879.0,896.85,651.09
2016,9,30,12,15,945.0,97.0,1.1,23.0,881.0,933.01,673.53
2016,9,30,12,30,945.0,97.0,1.1,23.0,883.0,965.7,693.74
2016,9,30,12,45,943.5,96.5,1.15,23.0,876.0,992.86,711.38
2016,9,30,13,0,942.0,96.0,1.2,23.0,869.0,1016.2,726.78
2016,9,30,13,15,938.5,95.5,1.2,23.0,853.0,1033.67,737.79
2016,9,30,13,30,935.0,95.0,1.2,23.0,837.0,1047.1,746.5
2016,9,30,13,45,929.5,93.5,1.3,23.5,813.0,1053.3,751.37
2016,9,30,14,0,924.0,92.0,1.4,24.0,789.0,1055.34,753.87
2016,9,30,14,15,915.5,90.5,1.45,24.0,757.0,1050.21,752.7
2016,9,30,14,30,907.0,89.0,1.5,24.0,725.0,1041.03,749.23
2016,9,30,14,45,896.0,87.0,1.55,24.0,686.0,1024.77,741.47
2016,9,30,15,0,885.0,85.0,1.6,24.0,647.0,1004.75,731.46
2016,9,30,15,15,869.0,82.5,1.6,24.0,602.0,975.58,714.89
2016,9,30,15,30,853.0,80.0,1.6,24.0,557.0,943.19,696.27
2016,9,30,15,45,832.5,76.5,1.6,24.0,506.5,912.77,678.82
2016,9,30,16,0,812.0,73.0,1.6,24.0,456.0,868.98,652.18
2016,9,30,16,15,781.5,69.0,1.5,23.5,402.0,813.4,617.15
2016,9,30,16,30,751.0,65.0,1.4,23.0,348.0,756.62,580.39
2016,9,30,16,45,706.5,60.0,1.3,23.0,292.0,686.24,531.55
2016,9,30,17,0,662.0,55.0,1.2,23.0,236.0,616.59,481.27
2016,9,30,17,15,589.5,48.0,1.1,22.0,181.0,531.13,418.22
2016,9,30,17,30,517.0,41.0,1.0,21.0,126.0,445.4,350.61
2016,9,30,17,45,388.0,30.0,0.95,20.5,79.5,324.39,247.07
2016,9,30,18,0,259.0,19.0,0.9,20.0,33.0,199.95,15.85
2016,9,30,18,15,129.5,9.5,0.9,19.5,16.5,77.54,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,16.5,3.0,2.46,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,4.92,0.0
2016,10,1,7,15,0.0,11.0,0.4,17.0,11.0,9.03,2.29
2016,10,1,7,30,0.0,16.0,0.4,17.0,16.0,13.16,6.06
2016,10,1,7,45,0.0,21.0,0.45,17.5,21.0,17.29,9.77
2016,10,1,8,0,0.0,26.0,0.5,18.0,26.0,21.43,13.42
2016,10,1,8,15,0.0,61.5,0.5,18.5,61.5,50.94,39.29
2016,10,1,8,30,0.0,97.0,0.5,19.0,97.0,79.21,60.59
2016,10,1,8,45,1.0,128.5,0.5,20.0,129.0,103.88,80.12
2016,10,1,9,0,2.0,160.0,0.5,21.0,161.0,129.01,99.53
2016,10,1,9,15,79.0,217.0,0.65,21.5,264.5,190.25,144.55
2016,10,1,9,30,156.0,274.0,0.8,22.0,368.0,264.48,199.59
2016,10,1,9,45,122.0,290.0,0.95,22.5,366.5,279.25,211.73
2016,10,1,10,0,88.0,306.0,1.1,23.0,365.0,287.93,218.83
2016,10,1,10,15,59.5,298.0,1.1,23.0,339.0,276.78,210.61
2016,10,1,10,30,31.0,290.0,1.1,23.0,313.0,261.33,198.83
2016,10,1,10,45,26.0,288.0,1.1,23.5,308.0,256.51,194.68
2016,10,1,11,0,21.0,286.0,1.1,24.0,303.0,254.38,192.5
2016,10,1,11,15,458.0,196.0,1.05,24.0,565.0,519.58,394.46
2016,10,1,11,30,895.0,106.0,1.0,24.0,827.0,786.74,580.42
2016,10,1,11,45,623.5,242.5,1.0,24.5,748.0,751.45,549.0
2016,10,1,12,0,352.0,379.0,1.0,25.0,669.0,666.93,486.21
2016,10,1,12,15,334.0,385.5,0.95,25.0,661.5,677.22,493.35
2016,10,1,12,30,316.0,392.0,0.9,25.0,654.0,685.14,497.81
2016,10,1,12,45,249.0,400.5,0.9,25.5,605.5,646.98,469.97
2016,10,1,13,0,182.0,409.0,0.9,26.0,557.0,586.03,427.1
2016,10,1,13,15,536.5,256.0,0.9,26.0,682.0,821.93,594.53
2016,10,1,13,30,891.0,103.0,0.9,26.0,807.0,1012.6,714.16
2016,10,1,13,45,884.5,101.5,0.95,26.0,783.0,1017.33,716.09
2016,10,1,14,0,878.0,100.0,1.0,26.0,759.0,1018.09,718.43
2016,10,1,14,15,869.5,98.5,1.1,26.0,728.0,1012.87,718.28
2016,10,1,14,30,861.0,97.0,1.2,26.0,697.0,1003.81,715.87
2016,10,1,14,45,441.5,166.5,1.3,26.0,473.5,665.15,496.31
2016,10,1,15,0,22.0,236.0,1.4,26.0,250.0,237.16,179.35
2016,10,1,15,15,134.5,239.5,1.45,25.5,315.0,397.61,306.62
2016,10,1,15,30,247.0,243.0,1.5,25.0,380.0,535.33,410.86
2016,10,1,15,45,167.5,221.0,1.55,25.0,310.0,411.35,318.88
2016,10,1,16,0,88.0,199.0,1.6,25.0,240.0,292.51,228.66
2016,10,1,16,15,82.5,175.5,1.55,24.5,210.5,261.83,206.48
2016,10,1,16,30,77.0,152.0,1.5,24.0,181.0,231.04,183.31
2016,10,1,16,45,69.5,128.0,1.45,24.0,151.0,197.8,157.19
2016,10,1,17,0,62.0,104.0,1.4,24.0,121.0,164.54,130.4
2016,10,1,17,15,48.0,80.5,1.25,23.0,92.0,127.14,99.72
2016,10,1,17,30,34.0,57.0,1.1,22.0,63.0,89.82,68.3
2016,10,1,17,45,17.0,36.0,1.0,21.0,39.0,54.47,37.29
2016,10,1,18,0,0.0,15.0,0.9,20.0,15.0,12.39,0.0
2016,10,1,18,15,0.0,7.5,0.95,19.5,7.5,6.4,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.0,19.0,0.6,15.5,33.0,14.81,0.0
2016,10,2,7,0,268.0,38.0,0.6,16.0,66.0,29.42,19.11
2016,10,2,7,15,363.5,51.5,0.55,16.5,115.5,41.71,30.83
2016,10,2,7,30,459.0,65.0,0.5,17.0,165.0,51.72,40.03
2016,10,2,7,45,520.5,75.5,0.5,17.5,219.0,58.73,46.3
2016,10,2,8,0,582.0,86.0,0.5,18.0,273.0,65.54,52.16
2016,10,2,8,15,625.0,93.0,0.6,19.0,327.0,69.27,55.06
2016,10,2,8,30,668.0,100.0,0.7,20.0,381.0,104.57,63.41
2016,10,2,8,45,696.5,106.5,0.8,21.0,432.5,161.14,96.57
2016,10,2,9,0,725.0,113.0,0.9,22.0,484.0,221.27,141.9
2016,10,2,9,15,748.0,117.5,1.0,22.5,531.5,281.77,191.86
2016,10,2,9,30,771.0,122.0,1.1,23.0,579.0,344.55,244.47
2016,10,2,9,45,785.0,126.5,1.2,23.5,620.5,408.64,297.56
2016,10,2,10,0,799.0,131.0,1.3,24.0,662.0,469.92,347.14
2016,10,2,10,15,811.5,133.5,1.35,24.5,697.5,529.06,393.38
2016,10,2,10,30,824.0,136.0,1.4,25.0,733.0,588.02,437.87
2016,10,2,10,45,830.5,139.5,1.45,25.5,760.0,643.76,478.58
2016,10,2,11,0,837.0,143.0,1.5,26.0,787.0,698.18,517.05
2016,10,2,11,15,842.5,144.0,1.55,26.0,806.0,748.0,552.43
2016,10,2,11,30,848.0,145.0,1.6,26.0,825.0,795.85,585.74
2016,10,2,11,45,886.5,125.0,1.65,26.5,844.5,839.65,613.44
2016,10,2,12,0,925.0,105.0,1.7,27.0,864.0,890.11,644.93
2016,10,2,12,15,925.5,105.0,1.7,27.0,866.0,925.97,667.34
2016,10,2,12,30,926.0,105.0,1.7,27.0,868.0,958.46,687.67
2016,10,2,12,45,924.5,104.5,1.75,27.0,861.0,985.05,704.93
2016,10,2,13,0,923.0,104.0,1.8,27.0,854.0,1007.9,719.98
2016,10,2,13,15,919.0,103.5,1.8,27.0,838.0,1024.46,730.57
2016,10,2,13,30,915.0,103.0,1.8,27.0,822.0,1037.04,738.88
2016,10,2,13,45,909.0,101.5,1.85,27.5,798.0,1042.48,742.17
2016,10,2,14,0,903.0,100.0,1.9,28.0,774.0,1043.84,743.16
2016,10,2,14,15,893.5,98.5,1.9,28.0,742.0,1037.61,740.44
2016,10,2,14,30,884.0,97.0,1.9,28.0,710.0,1027.43,735.49
2016,10,2,14,45,865.0,98.0,1.95,28.0,669.5,1006.78,724.77
2016,10,2,15,0,846.0,99.0,2.0,28.0,629.0,994.71,719.66
2016,10,2,15,15,828.0,96.0,2.0,27.5,583.5,963.24,702.87
2016,10,2,15,30,810.0,93.0,2.0,27.0,538.0,928.65,684.07
2016,10,2,15,45,786.0,89.0,2.0,27.0,488.0,884.28,657.2
2016,10,2,16,0,762.0,85.0,2.0,27.0,438.0,837.66,628.42
2016,10,2,16,15,727.5,80.5,1.85,26.5,384.0,779.11,590.69
2016,10,2,16,30,693.0,76.0,1.7,26.0,330.0,725.8,555.63
2016,10,2,16,45,643.0,69.5,1.55,25.5,275.0,651.37,504.14
2016,10,2,17,0,593.0,63.0,1.4,25.0,220.0,578.47,451.58
2016,10,2,17,15,514.5,54.0,1.3,24.0,166.5,483.51,380.66
2016,10,2,17,30,436.0,45.0,1.2,23.0,113.0,393.9,308.71
2016,10,2,17,45,303.5,31.0,1.1,22.0,69.0,271.42,202.02
2016,10,2,18,0,171.0,17.0,1.0,21.0,25.0,142.25,0.0
2016,10,2,18,15,85.5,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,124.0,18.5,0.5,17.5,32.0,14.42,0.0
2016,10,3,7,0,248.0,37.0,0.5,18.0,64.0,28.61,18.16
2016,10,3,7,15,345.0,51.0,0.6,18.5,112.0,39.13,28.3
2016,10,3,7,30,442.0,65.0,0.7,19.0,160.0,51.72,39.66
2016,10,3,7,45,504.0,75.0,0.8,19.5,213.0,58.29,45.52
2016,10,3,8,0,566.0,85.0,0.9,20.0,266.0,64.7,51.01
2016,10,3,8,15,609.0,92.0,1.15,21.0,319.0,68.45,53.92
2016,10,3,8,30,652.0,99.0,1.4,22.0,372.0,104.43,62.78
2016,10,3,8,45,690.0,102.5,1.65,23.0,424.0,158.81,94.41
2016,10,3,9,0,728.0,106.0,1.9,24.0,476.0,217.92,138.85
2016,10,3,9,15,750.0,110.0,1.95,24.5,523.0,277.83,188.65
2016,10,3,9,30,772.0,114.0,2.0,25.0,570.0,343.13,243.41
2016,10,3,9,45,787.5,117.0,2.05,25.5,611.0,403.06,293.56
2016,10,3,10,0,803.0,120.0,2.1,26.0,652.0,463.72,342.89
2016,10,3,10,15,815.0,122.5,2.15,26.0,686.5,522.64,390.15
2016,10,3,10,30,827.0,125.0,2.2,26.0,721.0,581.32,435.8
2016,10,3,10,45,838.5,125.5,2.3,26.5,749.0,637.33,477.57
2016,10,3,11,0,850.0,126.0,2.4,27.0,777.0,692.42,517.48
2016,10,3,11,15,855.0,127.0,2.45,27.0,796.0,742.15,553.4
2016,10,3,11,30,860.0,128.0,2.5,27.0,815.0,782.99,582.18
2016,10,3,11,45,590.5,256.5,2.55,27.5,731.0,739.66,547.1
2016,10,3,12,0,321.0,385.0,2.6,28.0,647.0,648.69,478.3
2016,10,3,12,15,588.5,260.5,2.65,28.0,742.0,798.93,588.7
2016,10,3,12,30,856.0,136.0,2.7,28.0,837.0,937.86,683.11
2016,10,3,12,45,856.0,134.5,2.75,28.5,830.5,964.04,698.08
2016,10,3,13,0,856.0,133.0,2.8,29.0,824.0,986.67,711.78
2016,10,3,13,15,851.5,132.0,2.8,29.0,808.5,1001.78,721.76
2016,10,3,13,30,847.0,131.0,2.8,29.0,793.0,1013.02,729.46
2016,10,3,13,45,841.0,129.0,2.85,29.0,769.5,1017.74,733.65
2016,10,3,14,0,835.0,127.0,2.9,29.0,746.0,1018.53,735.55
2016,10,3,14,15,825.0,124.5,2.9,29.0,714.5,1010.78,731.73
2016,10,3,14,30,815.0,122.0,2.9,29.0,683.0,999.18,725.68
2016,10,3,14,45,800.0,119.5,2.95,29.0,644.5,978.8,714.49
2016,10,3,15,0,785.0,117.0,3.0,29.0,606.0,954.93,701.13
2016,10,3,15,15,766.0,113.5,2.95,28.5,561.5,922.66,682.82
2016,10,3,15,30,747.0,110.0,2.9,28.0,517.0,894.33,667.07
2016,10,3,15,45,719.5,105.5,2.9,28.0,467.5,847.57,637.62
2016,10,3,16,0,692.0,101.0,2.9,28.0,418.0,799.0,606.54
2016,10,3,16,15,655.5,95.0,2.65,27.5,365.5,739.08,566.53
2016,10,3,16,30,619.0,89.0,2.4,27.0,313.0,678.69,525.18
2016,10,3,16,45,566.5,80.5,2.2,26.5,259.5,602.13,470.82
2016,10,3,17,0,514.0,72.0,2.0,26.0,206.0,527.3,415.49
2016,10,3,17,15,434.0,60.5,1.8,25.0,154.5,431.26,341.48
2016,10,3,17,30,354.0,49.0,1.6,24.0,103.0,340.68,267.3
2016,10,3,17,45,233.0,32.5,1.45,23.0,62.0,227.5,166.42
2016,10,3,18,0,112.0,16.0,1.3,22.0,21.0,79.11,0.0
2016,10,3,18,15,56.0,8.0,1.35,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.0,2.45,20.5,27.5,15.73,0.0
2016,10,4,7,0,148.0,40.0,2.7,21.0,55.0,30.84,19.52
2016,10,4,7,15,240.5,58.0,2.85,21.5,100.5,43.83,31.83
2016,10,4,7,30,333.0,76.0,3.0,22.0,146.0,56.75,43.43
2016,10,4,7,45,195.0,100.0,3.15,22.5,144.0,73.23,57.79
2016,10,4,8,0,57.0,124.0,3.3,23.0,142.0,92.5,74.2
2016,10,4,8,15,42.5,141.0,3.45,23.0,156.0,104.57,84.33
2016,10,4,8,30,28.0,158.0,3.6,23.0,170.0,120.04,92.08
2016,10,4,8,45,36.0,181.5,3.8,23.5,198.5,142.63,109.0
2016,10,4,9,0,44.0,205.0,4.0,24.0,227.0,166.78,127.32
2016,10,4,9,15,62.5,233.0,4.05,24.0,268.0,198.32,151.46
2016,10,4,9,30,81.0,261.0,4.1,24.0,309.0,232.94,178.17
2016,10,4,9,45,42.5,221.0,4.15,24.5,246.5,196.62,150.41
2016,10,4,10,0,4.0,181.0,4.2,25.0,184.0,151.2,114.9
2016,10,4,10,15,151.0,255.5,4.15,25.0,364.0,292.87,224.7
2016,10,4,10,30,298.0,330.0,4.1,25.0,544.0,454.34,346.82
2016,10,4,10,45,232.0,353.5,4.1,25.5,524.0,450.72,343.04
2016,10,4,11,0,166.0,377.0,4.1,26.0,504.0,445.28,337.73
2016,10,4,11,15,233.0,377.5,4.05,26.0,560.5,507.69,384.82
2016,10,4,11,30,300.0,378.0,4.0,26.0,617.0,586.25,442.67
2016,10,4,11,45,566.0,255.0,4.0,26.5,712.5,716.43,540.49
2016,10,4,12,0,832.0,132.0,4.0,27.0,808.0,849.15,634.91
2016,10,4,12,15,832.5,132.0,3.95,27.0,810.0,882.93,656.71
2016,10,4,12,30,833.0,132.0,3.9,27.0,812.0,913.6,676.97
2016,10,4,12,45,549.5,261.5,3.85,27.0,708.5,807.59,601.76
2016,10,4,13,0,266.0,391.0,3.8,27.0,605.0,669.19,498.51
2016,10,4,13,15,542.5,260.5,3.7,27.0,686.0,834.59,622.23
2016,10,4,13,30,819.0,130.0,3.6,27.0,767.0,984.44,724.42
2016,10,4,13,45,814.5,127.0,3.5,27.5,744.0,989.12,725.0
2016,10,4,14,0,810.0,124.0,3.4,28.0,721.0,989.98,724.37
2016,10,4,14,15,800.0,122.0,3.3,28.0,690.5,982.61,719.96
2016,10,4,14,30,790.0,120.0,3.2,28.0,660.0,971.52,713.34
2016,10,4,14,45,776.5,116.5,3.1,28.0,622.5,951.55,701.03
2016,10,4,15,0,763.0,113.0,3.0,28.0,585.0,928.19,686.63
2016,10,4,15,15,743.5,109.5,2.9,28.0,541.5,895.67,666.18
2016,10,4,15,30,724.0,106.0,2.8,28.0,498.0,866.8,648.21
2016,10,4,15,45,699.5,101.0,2.75,28.0,450.0,822.72,620.05
2016,10,4,16,0,675.0,96.0,2.7,28.0,402.0,776.81,590.31
2016,10,4,16,15,637.5,90.0,2.4,27.5,350.5,716.54,549.51
2016,10,4,16,30,600.0,84.0,2.1,27.0,299.0,656.02,507.54
2016,10,4,16,45,547.0,76.0,1.85,27.0,247.0,580.51,452.57
2016,10,4,17,0,494.0,68.0,1.6,27.0,195.0,506.92,397.07
2016,10,4,17,15,411.0,57.5,1.45,26.5,145.0,410.91,322.71
2016,10,4,17,30,328.0,47.0,1.3,26.0,95.0,319.56,247.91
2016,10,4,17,45,204.0,31.0,1.2,25.5,56.5,207.5,146.84
2016,10,4,18,0,80.0,15.0,1.1,25.0,18.0,59.5,0.0
2016,10,4,18,15,40.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,98.0,18.5,1.95,21.5,28.5,14.39,0.0
2016,10,5,7,0,196.0,37.0,2.2,22.0,57.0,28.48,17.39
2016,10,5,7,15,296.5,52.0,2.35,22.5,103.5,39.68,28.14
2016,10,5,7,30,397.0,67.0,2.5,23.0,150.0,50.68,38.03
2016,10,5,7,45,471.0,75.5,2.7,23.5,203.0,58.67,45.06
2016,10,5,8,0,545.0,84.0,2.9,24.0,256.0,63.94,49.52
2016,10,5,8,15,589.5,91.5,2.9,24.5,308.5,68.08,52.86
2016,10,5,8,30,634.0,99.0,2.9,25.0,361.0,106.24,63.17
2016,10,5,8,45,424.5,159.0,2.9,25.5,344.5,168.8,112.56
2016,10,5,9,0,215.0,219.0,2.9,26.0,328.0,207.38,150.92
2016,10,5,9,15,487.0,165.5,2.85,26.5,442.0,255.55,179.8
2016,10,5,9,30,759.0,112.0,2.8,27.0,556.0,340.24,241.11
2016,10,5,9,45,777.5,114.0,2.75,28.0,597.0,399.58,289.93
2016,10,5,10,0,796.0,116.0,2.7,29.0,638.0,459.99,338.05
2016,10,5,10,15,808.0,118.5,2.65,29.0,672.0,518.37,384.45
2016,10,5,10,30,820.0,121.0,2.6,29.0,706.0,576.5,429.17
2016,10,5,10,45,829.5,122.0,2.55,29.5,733.0,631.19,469.16
2016,10,5,11,0,839.0,123.0,2.5,30.0,760.0,684.78,507.0
2016,10,5,11,15,844.0,124.0,2.45,30.0,778.5,733.79,541.57
2016,10,5,11,30,849.0,125.0,2.4,30.0,797.0,774.01,568.93
2016,10,5,11,45,864.0,118.5,2.4,30.5,809.5,818.56,596.82
2016,10,5,12,0,879.0,112.0,2.4,31.0,822.0,861.11,622.99
2016,10,5,12,15,879.0,112.0,2.4,31.0,823.5,894.76,644.4
2016,10,5,12,30,879.0,112.0,2.4,31.0,825.0,925.18,663.74
2016,10,5,12,45,878.0,111.0,2.4,31.5,818.0,950.26,678.32
2016,10,5,13,0,877.0,110.0,2.4,32.0,811.0,971.79,690.68
2016,10,5,13,15,872.5,109.0,2.4,32.0,795.5,986.24,700.07
2016,10,5,13,30,868.0,108.0,2.4,32.0,780.0,996.88,707.26
2016,10,5,13,45,862.0,106.5,2.45,32.0,756.5,1001.6,711.43
2016,10,5,14,0,856.0,105.0,2.5,32.0,733.0,1002.47,713.4
2016,10,5,14,15,846.5,103.0,2.55,32.0,701.5,995.37,710.55
2016,10,5,14,30,837.0,101.0,2.6,32.0,670.0,996.8,713.34
2016,10,5,14,45,824.5,98.0,2.65,32.0,632.0,977.92,703.26
2016,10,5,15,0,812.0,95.0,2.7,32.0,594.0,955.51,691.14
2016,10,5,15,15,794.0,92.5,2.7,31.5,550.0,924.94,674.67
2016,10,5,15,30,776.0,90.0,2.7,31.0,506.0,891.42,656.16
2016,10,5,15,45,751.5,85.5,2.75,31.0,457.0,846.57,628.81
2016,10,5,16,0,727.0,81.0,2.8,31.0,408.0,799.66,599.58
2016,10,5,16,15,691.5,76.5,2.6,30.5,356.0,746.51,565.02
2016,10,5,16,30,656.0,72.0,2.4,30.0,304.0,688.1,525.78
2016,10,5,16,45,604.5,65.5,2.2,29.5,250.5,613.9,473.71
2016,10,5,17,0,553.0,59.0,2.0,29.0,197.0,541.56,420.72
2016,10,5,17,15,469.0,50.0,1.85,28.0,146.5,444.6,347.28
2016,10,5,17,30,385.0,41.0,1.7,27.0,96.0,353.79,273.3
2016,10,5,17,45,246.0,27.0,1.55,26.5,56.5,229.87,158.35
2016,10,5,18,0,107.0,13.0,1.4,26.0,17.0,73.48,0.0
2016,10,5,18,15,53.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.5,17.5,1.7,22.5,28.5,13.64,0.0
2016,10,6,7,0,217.0,35.0,1.9,23.0,57.0,27.04,16.0
2016,10,6,7,15,320.5,48.5,2.05,23.5,103.5,37.21,25.9
2016,10,6,7,30,424.0,62.0,2.2,24.0,150.0,49.35,36.71
2016,10,6,7,45,513.5,67.0,2.4,24.5,205.0,52.14,39.27
2016,10,6,8,0,603.0,72.0,2.6,25.0,260.0,55.18,41.84
2016,10,6,8,15,646.0,78.0,2.6,25.5,313.0,58.64,44.62
2016,10,6,8,30,689.0,84.0,2.6,26.0,366.0,99.58,55.55
2016,10,6,8,45,433.5,152.0,2.65,26.5,337.5,166.01,109.48
2016,10,6,9,0,178.0,220.0,2.7,27.0,309.0,201.53,147.28
2016,10,6,9,15,493.0,156.5,2.7,27.5,436.0,251.34,175.77
2016,10,6,9,30,808.0,93.0,2.7,28.0,563.0,341.12,239.87
2016,10,6,9,45,829.0,93.0,2.7,28.5,605.5,402.39,290.91
2016,10,6,10,0,850.0,93.0,2.7,29.0,648.0,465.71,342.16
2016,10,6,10,15,861.0,95.0,2.7,29.0,682.5,524.87,389.54
2016,10,6,10,30,872.0,97.0,2.7,29.0,717.0,583.47,435.02
2016,10,6,10,45,885.0,95.5,2.7,29.5,745.0,639.27,476.26
2016,10,6,11,0,898.0,94.0,2.7,30.0,773.0,694.07,515.46
2016,10,6,11,15,666.5,209.0,2.75,30.0,720.0,690.0,509.97
2016,10,6,11,30,435.0,324.0,2.8,30.0,667.0,650.82,479.39
2016,10,6,11,45,339.0,360.0,2.85,30.5,629.5,622.58,457.88
2016,10,6,12,0,243.0,396.0,2.9,31.0,592.0,582.78,427.78
2016,10,6,12,15,256.5,394.5,2.9,31.0,601.5,622.92,456.14
2016,10,6,12,30,270.0,393.0,2.9,31.0,611.0,649.03,474.43
2016,10,6,12,45,300.0,382.0,2.95,31.5,622.0,680.4,496.11
2016,10,6,13,0,330.0,371.0,3.0,32.0,633.0,711.53,517.48
2016,10,6,13,15,618.5,231.0,2.95,32.0,710.5,886.27,641.87
2016,10,6,13,30,907.0,91.0,2.9,32.0,788.0,1017.1,725.74
2016,10,6,13,45,620.0,210.0,2.9,32.0,680.0,891.9,644.79
2016,10,6,14,0,333.0,329.0,2.9,32.0,572.0,709.69,517.76
2016,10,6,14,15,605.0,207.0,2.9,32.0,624.5,886.23,645.52
2016,10,6,14,30,877.0,85.0,2.9,32.0,677.0,1006.08,723.13
2016,10,6,14,45,853.5,87.5,2.9,32.0,636.0,982.39,708.41
2016,10,6,15,0,830.0,90.0,2.9,32.0,595.0,967.13,700.49
2016,10,6,15,15,811.5,87.5,2.9,31.5,550.5,935.73,683.44
2016,10,6,15,30,793.0,85.0,2.9,31.0,506.0,901.38,664.37
2016,10,6,15,45,767.0,81.5,2.9,31.0,456.5,855.95,636.27
2016,10,6,16,0,741.0,78.0,2.9,31.0,407.0,808.5,606.36
2016,10,6,16,15,705.0,73.5,2.65,30.5,354.5,749.24,567.3
2016,10,6,16,30,669.0,69.0,2.4,30.0,302.0,694.89,530.65
2016,10,6,16,45,612.0,63.5,2.2,29.5,248.0,617.13,475.98
2016,10,6,17,0,555.0,58.0,2.0,29.0,194.0,541.62,420.57
2016,10,6,17,15,469.5,49.0,1.85,28.0,143.5,443.55,346.12
2016,10,6,17,30,384.0,40.0,1.7,27.0,93.0,351.79,271.06
2016,10,6,17,45,236.5,26.0,1.55,26.5,54.0,220.27,146.14
2016,10,6,18,0,89.0,12.0,1.4,26.0,15.0,62.07,0.0
2016,10,6,18,15,44.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,126.0,16.0,0.5,22.5,28.0,13.66,0.0
2016,10,7,7,0,252.0,32.0,0.6,23.0,56.0,26.37,15.34
2016,10,7,7,15,357.0,43.5,0.75,23.5,103.0,35.13,24.14
2016,10,7,7,30,462.0,55.0,0.9,24.0,150.0,43.75,31.93
2016,10,7,7,45,231.0,32.0,1.1,24.5,79.5,23.34,14.54
2016,10,7,8,0,0.0,9.0,1.3,25.0,9.0,7.4,0.75
2016,10,7,8,15,0.0,7.5,1.55,25.0,7.5,6.17,0.0
2016,10,7,8,30,0.0,6.0,1.8,25.0,6.0,4.94,0.0
2016,10,7,8,45,0.0,10.0,2.05,25.5,10.0,8.24,1.12
2016,10,7,9,0,0.0,14.0,2.3,26.0,14.0,11.55,3.79
2016,10,7,9,15,405.0,50.0,2.5,26.0,284.5,147.8,99.54
2016,10,7,9,30,810.0,86.0,2.7,26.0,555.0,337.11,239.33
2016,10,7,9,45,819.0,90.5,2.95,26.5,594.0,397.71,290.52
2016,10,7,10,0,828.0,95.0,3.2,27.0,633.0,458.19,340.71
2016,10,7,10,15,839.0,97.0,3.4,27.0,666.5,516.78,388.66
2016,10,7,10,30,850.0,99.0,3.6,27.0,700.0,574.12,434.44
2016,10,7,10,45,594.0,220.0,3.8,27.5,648.0,577.24,435.89
2016,10,7,11,0,338.0,341.0,4.0,28.0,596.0,538.56,405.06
2016,10,7,11,15,306.0,359.0,4.2,28.0,594.0,555.2,417.49
2016,10,7,11,30,274.0,377.0,4.4,28.0,592.0,568.5,426.94
2016,10,7,11,45,239.5,388.0,4.6,28.0,577.5,557.63,419.18
2016,10,7,12,0,205.0,399.0,4.8,28.0,563.0,554.5,416.79
2016,10,7,12,15,510.0,271.0,4.95,28.0,680.0,740.06,557.71
2016,10,7,12,30,815.0,143.0,5.1,28.0,797.0,910.75,680.45
2016,10,7,12,45,804.0,147.5,5.25,28.0,788.5,931.47,694.73
2016,10,7,13,0,793.0,152.0,5.4,28.0,780.0,948.38,707.43
2016,10,7,13,15,403.5,201.5,5.45,27.5,521.0,636.42,486.71
2016,10,7,13,30,14.0,251.0,5.5,27.0,262.0,234.95,177.93
2016,10,7,13,45,135.5,297.0,5.55,27.0,395.5,446.54,343.18
2016,10,7,14,0,257.0,343.0,5.6,27.0,529.0,648.88,494.56
2016,10,7,14,15,166.0,323.5,5.55,26.5,441.5,517.83,397.43
2016,10,7,14,30,75.0,304.0,5.5,26.0,354.0,385.29,297.1
2016,10,7,14,45,168.5,287.0,5.5,25.5,391.0,486.56,378.56
2016,10,7,15,0,262.0,270.0,5.5,25.0,428.0,585.41,456.71
2016,10,7,15,15,356.5,228.5,5.4,24.5,426.5,629.11,494.11
2016,10,7,15,30,451.0,187.0,5.3,24.0,425.0,689.24,543.31
2016,10,7,15,45,235.0,174.0,5.25,24.0,297.5,439.89,351.41
2016,10,7,16,0,19.0,161.0,5.2,24.0,170.0,168.17,131.75
2016,10,7,16,15,14.0,141.0,5.1,23.5,147.0,145.01,113.8
2016,10,7,16,30,9.0,121.0,5.0,23.0,124.0,122.08,95.42
2016,10,7,16,45,4.5,100.5,4.9,22.5,102.0,99.17,76.73
2016,10,7,17,0,0.0,80.0,4.8,22.0,80.0,76.39,57.76
2016,10,7,17,15,0.0,58.0,4.6,21.5,58.0,54.79,39.59
2016,10,7,17,30,0.0,36.0,4.4,21.0,36.0,32.08,20.33
2016,10,7,17,45,0.0,20.5,4.2,20.5,20.5,16.94,5.69
2016,10,7,18,0,0.0,5.0,4.0,20.0,5.0,4.27,0.0
2016,10,7,18,15,0.0,2.5,3.9,19.5,2.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,130.5,16.0,3.5,13.5,28.0,13.66,0.0
2016,10,8,7,0,261.0,32.0,3.6,14.0,56.0,26.48,15.89
2016,10,8,7,15,365.0,44.5,3.65,14.5,104.0,36.12,25.92
2016,10,8,7,30,469.0,57.0,3.7,15.0,152.0,45.56,34.75
2016,10,8,7,45,535.0,65.0,3.75,15.5,205.0,50.85,39.65
2016,10,8,8,0,601.0,73.0,3.8,16.0,258.0,56.1,44.27
2016,10,8,8,15,644.0,79.5,3.7,16.5,311.0,59.9,47.47
2016,10,8,8,30,687.0,86.0,3.6,17.0,364.0,103.72,60.36
2016,10,8,8,45,717.5,90.5,3.55,18.0,414.5,160.2,96.26
2016,10,8,9,0,748.0,95.0,3.5,19.0,465.0,224.37,147.18
2016,10,8,9,15,498.0,175.0,3.4,19.5,431.5,268.92,195.64
2016,10,8,9,30,248.0,255.0,3.3,20.0,398.0,285.22,217.91
2016,10,8,9,45,195.0,279.5,3.25,20.5,397.0,303.38,234.04
2016,10,8,10,0,142.0,304.0,3.2,21.0,396.0,316.3,244.83
2016,10,8,10,15,144.0,320.0,3.15,21.5,417.0,344.21,266.14
2016,10,8,10,30,146.0,336.0,3.1,22.0,438.0,372.43,287.24
2016,10,8,10,45,508.0,224.0,3.1,22.5,600.5,525.56,405.59
2016,10,8,11,0,870.0,112.0,3.1,23.0,763.0,694.19,532.23
2016,10,8,11,15,875.5,113.0,3.0,23.5,782.0,743.55,566.37
2016,10,8,11,30,881.0,114.0,2.9,24.0,801.0,790.83,597.51
2016,10,8,11,45,885.0,113.5,2.85,24.5,811.5,833.16,624.4
2016,10,8,12,0,889.0,113.0,2.8,25.0,822.0,872.81,649.13
2016,10,8,12,15,889.5,113.0,2.8,25.5,823.5,907.04,670.32
2016,10,8,12,30,890.0,113.0,2.8,26.0,825.0,938.02,689.26
2016,10,8,12,45,890.0,112.0,2.8,26.5,818.0,964.12,704.94
2016,10,8,13,0,890.0,111.0,2.8,27.0,811.0,986.67,718.34
2016,10,8,13,15,885.5,110.0,2.8,27.0,795.0,1001.15,728.03
2016,10,8,13,30,881.0,109.0,2.8,27.0,779.0,1011.76,735.43
2016,10,8,13,45,876.5,106.5,2.85,27.0,755.5,1016.82,739.91
2016,10,8,14,0,872.0,104.0,2.9,27.0,732.0,1017.94,742.08
2016,10,8,14,15,862.0,102.0,2.9,27.0,700.0,1010.15,738.24
2016,10,8,14,30,852.0,100.0,2.9,27.0,668.0,998.56,732.17
2016,10,8,14,45,836.0,99.0,2.9,27.0,629.0,990.58,728.66
2016,10,8,15,0,820.0,98.0,2.9,27.0,590.0,966.85,714.88
2016,10,8,15,15,801.0,94.5,2.9,26.5,545.0,933.78,696.39
2016,10,8,15,30,782.0,91.0,2.9,26.0,500.0,897.77,675.75
2016,10,8,15,45,760.5,86.0,2.9,26.0,451.0,854.87,648.77
2016,10,8,16,0,739.0,81.0,2.9,26.0,402.0,809.73,619.79
2016,10,8,16,15,702.5,76.0,2.7,25.5,349.5,755.0,583.32
2016,10,8,16,30,666.0,71.0,2.5,25.0,297.0,694.65,541.73
2016,10,8,16,45,615.5,63.5,2.3,25.0,243.5,619.59,486.73
2016,10,8,17,0,565.0,56.0,2.1,25.0,190.0,546.34,430.76
2016,10,8,17,15,477.0,46.5,1.95,24.0,139.0,445.56,352.55
2016,10,8,17,30,389.0,37.0,1.8,23.0,88.0,351.56,273.64
2016,10,8,17,45,241.0,23.5,1.65,22.0,49.5,215.77,128.63
2016,10,8,18,0,93.0,10.0,1.5,21.0,11.0,62.58,0.0
2016,10,8,18,15,46.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.0,13.0,2.0,12.5,31.0,11.1,0.0
2016,10,9,7,0,388.0,26.0,2.2,13.0,62.0,21.52,11.76
2016,10,9,7,15,495.0,35.0,2.25,13.5,113.0,31.14,21.67
2016,10,9,7,30,602.0,44.0,2.3,14.0,164.0,38.79,28.89
2016,10,9,7,45,662.5,50.0,2.4,15.0,220.0,43.47,33.18
2016,10,9,8,0,723.0,56.0,2.5,16.0,276.0,48.15,37.24
2016,10,9,8,15,762.5,60.5,2.6,17.0,331.5,51.37,39.87
2016,10,9,8,30,802.0,65.0,2.7,18.0,387.0,100.61,53.52
2016,10,9,8,45,632.0,116.5,2.85,19.0,391.0,170.74,108.05
2016,10,9,9,0,462.0,168.0,3.0,20.0,395.0,220.09,154.85
2016,10,9,9,15,426.5,196.5,2.9,20.5,422.0,267.65,196.14
2016,10,9,9,30,391.0,225.0,2.8,21.0,449.0,309.51,232.39
2016,10,9,9,45,655.0,153.0,2.75,21.5,560.0,388.27,291.51
2016,10,9,10,0,919.0,81.0,2.7,22.0,671.0,489.53,369.66
2016,10,9,10,15,929.0,82.5,2.7,22.0,706.0,551.43,420.29
2016,10,9,10,30,939.0,84.0,2.7,22.0,741.0,612.49,468.8
2016,10,9,10,45,946.0,85.0,2.7,22.5,768.5,670.12,512.32
2016,10,9,11,0,953.0,86.0,2.7,23.0,796.0,726.05,553.13
2016,10,9,11,15,957.0,87.0,2.7,23.0,815.0,777.88,590.44
2016,10,9,11,30,961.0,88.0,2.7,23.0,834.0,827.23,623.64
2016,10,9,11,45,773.0,181.5,2.75,23.5,786.5,822.56,618.3
2016,10,9,12,0,585.0,275.0,2.8,24.0,739.0,784.37,587.55
2016,10,9,12,15,772.0,184.0,2.85,24.0,797.5,891.87,665.35
2016,10,9,12,30,959.0,93.0,2.9,24.0,856.0,980.42,723.9
2016,10,9,12,45,957.0,92.5,2.95,24.0,848.5,1006.62,740.94
2016,10,9,13,0,955.0,92.0,3.0,24.0,841.0,1028.91,756.09
2016,10,9,13,15,951.5,91.5,3.05,24.0,824.5,1045.76,767.85
2016,10,9,13,30,948.0,91.0,3.1,24.0,808.0,1058.53,777.18
2016,10,9,13,45,940.5,90.5,3.15,24.0,783.0,1063.16,781.43
2016,10,9,14,0,933.0,90.0,3.2,24.0,758.0,1063.62,783.24
2016,10,9,14,15,924.0,88.5,3.2,24.0,725.5,1057.26,780.38
2016,10,9,14,30,915.0,87.0,3.2,24.0,693.0,1046.86,775.12
2016,10,9,14,45,901.0,85.5,3.2,24.0,652.5,1027.49,764.13
2016,10,9,15,0,887.0,84.0,3.2,24.0,612.0,1004.48,750.88
2016,10,9,15,15,869.5,81.5,3.05,23.5,566.0,973.3,732.44
2016,10,9,15,30,852.0,79.0,2.9,23.0,520.0,949.88,719.23
2016,10,9,15,45,825.0,76.5,2.75,22.5,468.5,903.38,690.01
2016,10,9,16,0,798.0,74.0,2.6,22.0,417.0,854.73,658.95
2016,10,9,16,15,762.0,69.5,2.3,21.5,362.5,793.72,617.24
2016,10,9,16,30,726.0,65.0,2.0,21.0,308.0,731.91,573.78
2016,10,9,16,45,669.0,59.5,1.75,20.5,252.0,657.46,519.7
2016,10,9,17,0,612.0,54.0,1.5,20.0,196.0,579.84,460.66
2016,10,9,17,15,520.5,45.0,1.5,19.5,142.5,475.21,379.01
2016,10,9,17,30,429.0,36.0,1.5,19.0,89.0,377.55,295.98
2016,10,9,17,45,214.5,18.0,1.5,18.5,44.5,189.95,102.49
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
