Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.0,14.0,0.85,12.5,28.5,11.95,0.0
2016,10,10,7,0,328.0,28.0,0.8,13.0,57.0,23.19,12.91
2016,10,10,7,15,437.5,39.0,0.8,13.5,107.5,31.8,22.26
2016,10,10,7,30,547.0,50.0,0.8,14.0,158.0,40.3,30.26
2016,10,10,7,45,612.0,57.5,0.8,15.0,213.5,45.56,35.06
2016,10,10,8,0,677.0,65.0,0.8,16.0,269.0,50.75,39.59
2016,10,10,8,15,719.5,70.5,0.75,17.0,324.5,59.02,46.63
2016,10,10,8,30,762.0,76.0,0.7,18.0,380.0,108.25,60.59
2016,10,10,8,45,791.0,80.0,0.65,19.0,432.5,168.4,98.63
2016,10,10,9,0,820.0,84.0,0.6,20.0,485.0,231.98,148.25
2016,10,10,9,15,841.0,87.5,0.7,20.5,533.5,296.2,202.47
2016,10,10,9,30,862.0,91.0,0.8,21.0,582.0,362.22,258.55
2016,10,10,9,45,877.0,93.5,0.9,22.0,624.0,426.57,311.9
2016,10,10,10,0,892.0,96.0,1.0,23.0,666.0,491.84,364.06
2016,10,10,10,15,903.0,98.0,1.0,23.5,701.5,553.33,411.69
2016,10,10,10,30,914.0,100.0,1.0,24.0,737.0,614.15,456.92
2016,10,10,10,45,921.0,101.5,1.0,24.5,764.5,671.11,497.72
2016,10,10,11,0,928.0,103.0,1.0,25.0,792.0,726.44,535.92
2016,10,10,11,15,933.0,104.0,1.0,25.0,811.0,777.98,571.42
2016,10,10,11,30,938.0,105.0,1.0,25.0,830.0,827.2,602.69
2016,10,10,11,45,944.0,104.0,1.05,25.5,841.0,872.73,630.65
2016,10,10,12,0,950.0,103.0,1.1,26.0,852.0,915.52,656.61
2016,10,10,12,15,950.0,103.0,1.1,26.0,853.5,951.12,678.36
2016,10,10,12,30,950.0,103.0,1.1,26.0,855.0,983.22,697.93
2016,10,10,12,45,948.0,102.5,1.15,26.5,847.0,1009.27,713.29
2016,10,10,13,0,946.0,102.0,1.2,27.0,839.0,1031.46,726.4
2016,10,10,13,15,941.5,101.0,1.2,27.0,822.0,1046.71,735.93
2016,10,10,13,30,937.0,100.0,1.2,27.0,805.0,1057.86,743.2
2016,10,10,13,45,930.0,99.0,1.3,27.0,780.0,1062.39,748.54
2016,10,10,14,0,923.0,98.0,1.4,27.0,755.0,1062.79,751.58
2016,10,10,14,15,913.0,96.0,1.4,27.0,721.5,1054.89,747.98
2016,10,10,14,30,903.0,94.0,1.4,27.0,688.0,1042.97,742.18
2016,10,10,14,45,891.5,91.0,1.45,27.0,648.0,1024.45,733.28
2016,10,10,15,0,880.0,88.0,1.5,27.0,608.0,1002.21,722.16
2016,10,10,15,15,861.5,85.5,1.55,26.5,561.5,981.48,713.4
2016,10,10,15,30,843.0,83.0,1.6,26.0,515.0,946.02,694.97
2016,10,10,15,45,818.0,79.0,1.7,26.0,464.0,899.62,668.34
2016,10,10,16,0,793.0,75.0,1.8,26.0,413.0,850.99,639.45
2016,10,10,16,15,756.0,70.5,1.6,25.0,358.0,789.21,599.95
2016,10,10,16,30,719.0,66.0,1.4,24.0,303.0,726.67,558.54
2016,10,10,16,45,663.0,59.5,1.25,23.5,247.0,652.31,506.14
2016,10,10,17,0,607.0,53.0,1.1,23.0,191.0,574.37,448.4
2016,10,10,17,15,514.5,43.5,1.1,22.0,138.0,468.7,368.1
2016,10,10,17,30,422.0,34.0,1.1,21.0,85.0,370.37,285.81
2016,10,10,17,45,211.0,17.0,1.15,20.0,42.5,184.5,82.9
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,27.5,11.95,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,55.0,23.23,12.53
2016,10,11,7,15,427.0,39.0,1.0,15.5,104.5,31.83,22.02
2016,10,11,7,30,538.0,50.0,1.1,16.0,154.0,40.31,29.98
2016,10,11,7,45,602.0,57.0,1.25,17.0,208.5,45.15,34.38
2016,10,11,8,0,666.0,64.0,1.4,18.0,263.0,49.96,38.53
2016,10,11,8,15,708.5,69.5,1.4,19.0,317.5,58.16,45.49
2016,10,11,8,30,751.0,75.0,1.4,20.0,372.0,108.03,59.96
2016,10,11,8,45,780.5,79.0,1.45,21.0,424.0,167.51,97.89
2016,10,11,9,0,810.0,83.0,1.5,22.0,476.0,230.49,147.36
2016,10,11,9,15,830.5,86.0,1.55,23.0,523.5,293.46,200.43
2016,10,11,9,30,851.0,89.0,1.6,24.0,571.0,358.17,255.07
2016,10,11,9,45,866.5,91.0,1.7,25.0,612.5,421.5,307.71
2016,10,11,10,0,882.0,93.0,1.8,26.0,654.0,485.86,359.31
2016,10,11,10,15,893.0,95.0,1.8,26.0,689.0,546.65,407.63
2016,10,11,10,30,904.0,97.0,1.8,26.0,724.0,606.8,453.85
2016,10,11,10,45,912.0,98.0,1.8,26.5,751.0,663.26,495.02
2016,10,11,11,0,920.0,99.0,1.8,27.0,778.0,718.19,533.71
2016,10,11,11,15,924.5,100.0,1.85,27.5,797.0,768.84,568.6
2016,10,11,11,30,929.0,101.0,1.9,28.0,816.0,817.16,599.21
2016,10,11,11,45,934.0,100.0,2.0,28.5,826.5,861.33,627.18
2016,10,11,12,0,939.0,99.0,2.1,29.0,837.0,902.72,653.14
2016,10,11,12,15,939.5,99.0,2.1,29.0,838.0,938.21,675.51
2016,10,11,12,30,940.0,99.0,2.1,29.0,839.0,970.28,695.68
2016,10,11,12,45,938.5,98.5,2.15,29.0,831.5,996.36,712.63
2016,10,11,13,0,937.0,98.0,2.2,29.0,824.0,1018.65,727.34
2016,10,11,13,15,933.0,97.0,2.25,29.0,807.5,1034.05,737.89
2016,10,11,13,30,929.0,96.0,2.3,29.0,791.0,1045.41,746.14
2016,10,11,13,45,923.5,94.5,2.35,29.5,766.5,1050.63,749.26
2016,10,11,14,0,918.0,93.0,2.4,30.0,742.0,1051.76,750.04
2016,10,11,14,15,908.5,91.5,2.4,30.0,709.0,1044.78,746.91
2016,10,11,14,30,899.0,90.0,2.4,30.0,676.0,1033.84,741.54
2016,10,11,14,45,882.0,89.0,2.4,30.0,635.5,1012.12,729.49
2016,10,11,15,0,865.0,88.0,2.4,30.0,595.0,998.49,722.81
2016,10,11,15,15,846.5,85.0,2.35,29.5,549.5,965.7,704.68
2016,10,11,15,30,828.0,82.0,2.3,29.0,504.0,929.84,684.54
2016,10,11,15,45,802.5,78.5,2.3,29.0,453.0,883.93,656.53
2016,10,11,16,0,777.0,75.0,2.3,29.0,402.0,835.88,626.58
2016,10,11,16,15,740.0,70.0,2.0,28.0,348.0,773.94,586.31
2016,10,11,16,30,703.0,65.0,1.7,27.0,294.0,711.34,544.18
2016,10,11,16,45,648.0,58.5,1.45,26.0,239.5,638.43,493.07
2016,10,11,17,0,593.0,52.0,1.2,25.0,185.0,561.96,436.55
2016,10,11,17,15,499.0,43.0,1.2,24.0,133.0,456.59,356.38
2016,10,11,17,30,405.0,34.0,1.2,23.0,81.0,358.6,273.67
2016,10,11,17,45,202.5,17.0,1.25,22.0,40.5,177.52,58.38
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,120.0,15.0,1.8,17.5,25.0,12.8,0.0
2016,10,12,7,0,240.0,30.0,2.0,18.0,50.0,24.95,13.27
2016,10,12,7,15,352.5,43.0,2.2,18.5,97.5,35.11,24.44
2016,10,12,7,30,465.0,56.0,2.4,19.0,145.0,45.05,33.65
2016,10,12,7,45,542.5,63.0,2.6,20.0,199.5,49.63,37.8
2016,10,12,8,0,620.0,70.0,2.8,21.0,254.0,54.27,41.77
2016,10,12,8,15,664.5,76.0,2.9,21.5,307.5,57.83,44.73
2016,10,12,8,30,709.0,82.0,3.0,22.0,361.0,107.32,59.98
2016,10,12,8,45,747.0,84.0,3.2,23.0,413.0,168.44,99.6
2016,10,12,9,0,785.0,86.0,3.4,24.0,465.0,229.3,147.22
2016,10,12,9,15,806.0,89.5,3.45,24.5,512.0,291.24,200.0
2016,10,12,9,30,827.0,93.0,3.5,25.0,559.0,355.02,254.8
2016,10,12,9,45,845.0,94.5,3.55,26.0,600.5,417.42,307.18
2016,10,12,10,0,863.0,96.0,3.6,27.0,642.0,480.65,358.51
2016,10,12,10,15,874.0,97.5,3.6,27.5,676.0,540.23,406.07
2016,10,12,10,30,885.0,99.0,3.6,28.0,710.0,598.84,451.27
2016,10,12,10,45,893.0,100.5,3.6,28.5,736.5,654.71,492.97
2016,10,12,11,0,901.0,102.0,3.6,29.0,763.0,709.11,532.3
2016,10,12,11,15,905.5,103.0,3.55,29.0,781.5,758.82,568.15
2016,10,12,11,30,910.0,104.0,3.5,29.0,800.0,806.25,599.83
2016,10,12,11,45,913.0,104.0,3.5,29.5,810.0,848.99,626.93
2016,10,12,12,0,916.0,104.0,3.5,30.0,820.0,888.89,651.86
2016,10,12,12,15,916.0,104.0,3.45,30.0,821.0,923.14,673.89
2016,10,12,12,30,916.0,104.0,3.4,30.0,822.0,954.02,693.65
2016,10,12,12,45,914.5,103.5,3.4,30.5,814.0,979.46,708.77
2016,10,12,13,0,913.0,103.0,3.4,31.0,806.0,1001.19,721.54
2016,10,12,13,15,908.5,102.0,3.3,31.0,789.5,1015.66,730.45
2016,10,12,13,30,904.0,101.0,3.2,31.0,773.0,1026.17,736.98
2016,10,12,13,45,896.5,99.5,3.15,31.5,748.0,1029.12,737.76
2016,10,12,14,0,889.0,98.0,3.1,32.0,723.0,1028.07,736.22
2016,10,12,14,15,879.0,96.5,3.05,32.0,690.5,1020.55,732.26
2016,10,12,14,30,869.0,95.0,3.0,32.0,658.0,1009.2,726.09
2016,10,12,14,45,853.5,93.0,2.95,32.0,618.5,999.89,721.42
2016,10,12,15,0,838.0,91.0,2.9,32.0,579.0,975.03,706.83
2016,10,12,15,15,818.5,88.0,2.8,31.5,533.5,941.63,687.83
2016,10,12,15,30,799.0,85.0,2.7,31.0,488.0,905.29,666.78
2016,10,12,15,45,771.0,81.5,2.6,31.0,438.0,857.64,636.56
2016,10,12,16,0,743.0,78.0,2.5,31.0,388.0,808.05,604.59
2016,10,12,16,15,704.0,73.0,2.15,30.0,335.0,751.06,567.39
2016,10,12,16,30,665.0,68.0,1.8,29.0,282.0,688.61,524.99
2016,10,12,16,45,604.5,61.5,1.5,28.5,228.0,606.95,466.32
2016,10,12,17,0,544.0,55.0,1.2,28.0,174.0,527.83,406.83
2016,10,12,17,15,447.0,44.5,1.15,27.0,124.0,420.45,325.08
2016,10,12,17,30,350.0,34.0,1.1,26.0,74.0,320.97,240.84
2016,10,12,17,45,175.0,17.0,1.1,25.0,37.0,158.51,25.82
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,17.5,12.0,10.24,0.0
2016,10,13,7,0,0.0,24.0,1.9,18.0,24.0,19.61,8.91
2016,10,13,7,15,10.5,46.0,1.95,18.0,48.0,36.58,25.72
2016,10,13,7,30,21.0,68.0,2.0,18.0,72.0,52.52,40.26
2016,10,13,7,45,36.0,90.5,2.05,18.5,100.0,68.81,54.78
2016,10,13,8,0,51.0,113.0,2.1,19.0,128.0,84.8,68.7
2016,10,13,8,15,55.5,136.5,2.0,19.5,156.0,100.96,82.43
2016,10,13,8,30,60.0,160.0,1.9,20.0,184.0,124.03,95.26
2016,10,13,8,45,53.0,177.0,1.85,21.0,200.5,143.02,109.58
2016,10,13,9,0,46.0,194.0,1.8,22.0,217.0,161.11,123.61
2016,10,13,9,15,53.5,217.0,1.55,22.5,245.5,186.62,143.11
2016,10,13,9,30,61.0,240.0,1.3,23.0,274.0,213.58,163.51
2016,10,13,9,45,62.5,258.0,1.1,23.5,295.5,235.68,179.98
2016,10,13,10,0,64.0,276.0,0.9,24.0,317.0,258.21,196.41
2016,10,13,10,15,145.0,300.5,0.8,24.5,399.0,331.7,250.66
2016,10,13,10,30,226.0,325.0,0.7,25.0,481.0,411.47,308.08
2016,10,13,10,45,209.5,340.5,0.65,25.5,489.5,432.32,321.72
2016,10,13,11,0,193.0,356.0,0.6,26.0,498.0,451.34,334.06
2016,10,13,11,15,107.0,319.0,0.75,26.5,398.0,370.55,275.7
2016,10,13,11,30,21.0,282.0,0.9,27.0,298.0,257.69,192.13
2016,10,13,11,45,254.5,290.5,1.1,27.5,488.0,493.25,368.48
2016,10,13,12,0,488.0,299.0,1.3,28.0,678.0,728.13,531.6
2016,10,13,12,15,507.5,283.5,1.5,28.0,678.5,754.03,549.32
2016,10,13,12,30,527.0,268.0,1.7,28.0,679.0,778.36,568.09
2016,10,13,12,45,686.5,195.5,1.9,28.5,725.0,880.95,639.61
2016,10,13,13,0,846.0,123.0,2.1,29.0,771.0,970.2,697.1
2016,10,13,13,15,713.0,185.5,2.15,29.0,723.5,934.82,674.55
2016,10,13,13,30,580.0,248.0,2.2,29.0,676.0,875.85,636.19
2016,10,13,13,45,705.5,179.5,2.3,29.0,683.5,947.16,686.38
2016,10,13,14,0,831.0,111.0,2.4,29.0,691.0,996.76,719.6
2016,10,13,14,15,819.5,109.0,2.4,29.0,659.0,987.17,714.18
2016,10,13,14,30,808.0,107.0,2.4,29.0,627.0,973.85,707.1
2016,10,13,14,45,759.0,117.5,2.4,29.0,582.5,933.86,682.8
2016,10,13,15,0,710.0,128.0,2.4,29.0,538.0,899.11,662.01
2016,10,13,15,15,686.5,123.5,2.35,28.5,494.0,862.03,640.31
2016,10,13,15,30,663.0,119.0,2.3,28.0,450.0,822.56,616.7
2016,10,13,15,45,633.0,112.5,2.25,28.0,402.5,772.46,584.19
2016,10,13,16,0,603.0,106.0,2.2,28.0,355.0,720.96,550.13
2016,10,13,16,15,558.5,98.0,2.0,27.5,304.0,653.84,504.18
2016,10,13,16,30,514.0,90.0,1.8,27.0,253.0,587.0,457.02
2016,10,13,16,45,449.5,79.5,1.65,26.5,202.5,497.22,391.1
2016,10,13,17,0,385.0,69.0,1.5,26.0,152.0,418.41,330.08
2016,10,13,17,15,291.5,54.0,1.45,25.5,106.5,317.03,248.42
2016,10,13,17,30,198.0,39.0,1.4,25.0,61.0,224.78,168.24
2016,10,13,17,45,99.0,19.5,1.35,24.5,30.5,110.56,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,3.5,0.9,19.5,3.5,2.99,0.0
2016,10,14,7,0,0.0,7.0,1.0,20.0,7.0,5.74,0.0
2016,10,14,7,15,0.0,15.5,1.1,20.5,15.5,12.75,5.2
2016,10,14,7,30,0.0,24.0,1.2,21.0,24.0,19.77,11.51
2016,10,14,7,45,0.0,33.5,1.35,21.5,33.5,27.64,18.49
2016,10,14,8,0,0.0,43.0,1.5,22.0,43.0,35.53,25.37
2016,10,14,8,15,0.0,36.0,1.6,22.5,36.0,29.72,20.25
2016,10,14,8,30,0.0,29.0,1.7,23.0,29.0,23.93,14.26
2016,10,14,8,45,1.0,91.0,1.8,23.5,92.0,75.13,56.14
2016,10,14,9,0,2.0,153.0,1.9,24.0,155.0,123.88,94.99
2016,10,14,9,15,4.5,168.0,1.9,24.5,171.0,137.62,105.25
2016,10,14,9,30,7.0,183.0,1.9,25.0,187.0,151.78,115.83
2016,10,14,9,45,141.5,230.0,1.95,25.5,318.5,247.26,187.55
2016,10,14,10,0,276.0,277.0,2.0,26.0,450.0,362.25,273.39
2016,10,14,10,15,272.0,297.0,2.0,26.0,475.0,398.98,301.25
2016,10,14,10,30,268.0,317.0,2.0,26.0,500.0,435.32,328.52
2016,10,14,10,45,296.5,324.0,2.0,26.5,534.0,479.96,360.96
2016,10,14,11,0,325.0,331.0,2.0,27.0,568.0,526.95,394.48
2016,10,14,11,15,574.5,230.0,1.95,27.0,661.0,645.91,482.68
2016,10,14,11,30,824.0,129.0,1.9,27.0,754.0,772.94,573.49
2016,10,14,11,45,840.0,123.0,1.9,27.5,766.5,817.76,600.82
2016,10,14,12,0,856.0,117.0,1.9,28.0,779.0,852.13,621.66
2016,10,14,12,15,856.5,117.0,1.9,28.0,780.0,884.8,642.59
2016,10,14,12,30,857.0,117.0,1.9,28.0,781.0,914.35,661.45
2016,10,14,12,45,857.0,115.5,1.9,28.5,774.0,938.62,675.6
2016,10,14,13,0,857.0,114.0,1.9,29.0,767.0,959.46,687.62
2016,10,14,13,15,853.0,113.0,1.9,29.0,751.5,973.39,696.75
2016,10,14,13,30,849.0,112.0,1.9,29.0,736.0,983.63,703.75
2016,10,14,13,45,842.5,110.0,1.9,29.0,712.0,998.88,714.12
2016,10,14,14,0,836.0,108.0,1.9,29.0,688.0,998.1,714.51
2016,10,14,14,15,825.5,106.0,1.9,29.0,656.5,989.44,710.27
2016,10,14,14,30,815.0,104.0,1.9,29.0,625.0,977.05,703.9
2016,10,14,14,45,800.0,101.5,1.9,29.0,587.0,955.92,692.1
2016,10,14,15,0,785.0,99.0,1.9,29.0,549.0,931.42,678.26
2016,10,14,15,15,764.0,95.5,1.9,28.5,505.0,896.65,659.02
2016,10,14,15,30,743.0,92.0,1.9,28.0,461.0,859.15,637.76
2016,10,14,15,45,713.0,88.0,1.95,28.0,412.0,816.17,611.61
2016,10,14,16,0,683.0,84.0,2.0,28.0,363.0,766.07,579.93
2016,10,14,16,15,641.5,78.5,1.85,27.5,311.5,702.73,537.62
2016,10,14,16,30,600.0,73.0,1.7,27.0,260.0,639.49,493.97
2016,10,14,16,45,536.0,65.5,1.55,27.0,208.5,556.01,432.69
2016,10,14,17,0,472.0,58.0,1.4,27.0,157.0,475.35,370.81
2016,10,14,17,15,370.5,46.5,1.3,26.0,109.5,366.57,285.31
2016,10,14,17,30,269.0,35.0,1.2,25.0,62.0,266.85,197.97
2016,10,14,17,45,134.5,17.5,1.1,24.5,31.0,128.16,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.0,20.5,12.38,0.0
2016,10,15,7,0,158.0,29.0,3.1,20.0,41.0,22.44,9.9
2016,10,15,7,15,270.5,43.5,3.25,20.5,85.0,33.44,22.64
2016,10,15,7,30,383.0,58.0,3.4,21.0,129.0,44.29,32.61
2016,10,15,7,45,460.5,67.5,3.6,21.5,180.0,53.08,40.5
2016,10,15,8,0,538.0,77.0,3.8,22.0,231.0,59.42,46.04
2016,10,15,8,15,586.5,83.5,3.95,22.5,282.5,63.06,49.06
2016,10,15,8,30,635.0,90.0,4.1,23.0,334.0,111.75,65.0
2016,10,15,8,45,355.5,145.5,4.35,24.0,285.5,159.06,108.56
2016,10,15,9,0,76.0,201.0,4.6,25.0,237.0,172.41,130.49
2016,10,15,9,15,77.0,222.0,4.6,25.5,262.0,196.98,149.73
2016,10,15,9,30,78.0,243.0,4.6,26.0,287.0,221.99,169.19
2016,10,15,9,45,69.5,257.5,4.65,26.5,299.0,238.63,182.09
2016,10,15,10,0,61.0,272.0,4.7,27.0,311.0,254.27,193.92
2016,10,15,10,15,140.0,297.5,4.65,27.5,391.5,327.73,249.56
2016,10,15,10,30,219.0,323.0,4.6,28.0,472.0,407.06,309.05
2016,10,15,10,45,179.5,337.5,4.6,28.5,463.0,412.38,312.16
2016,10,15,11,0,140.0,352.0,4.6,29.0,454.0,413.52,311.93
2016,10,15,11,15,80.5,316.5,4.6,29.0,375.5,339.71,256.48
2016,10,15,11,30,21.0,281.0,4.6,29.0,297.0,257.16,193.39
2016,10,15,11,45,194.5,313.0,4.6,29.5,463.0,454.77,344.19
2016,10,15,12,0,368.0,345.0,4.6,30.0,629.0,659.32,492.58
2016,10,15,12,15,621.0,228.0,4.55,30.0,707.0,805.5,599.75
2016,10,15,12,30,874.0,111.0,4.5,30.0,785.0,923.81,680.99
2016,10,15,12,45,875.5,108.5,4.5,30.5,778.0,948.68,695.65
2016,10,15,13,0,877.0,106.0,4.5,31.0,771.0,970.08,708.64
2016,10,15,13,15,872.5,105.5,4.5,31.0,755.0,984.24,718.38
2016,10,15,13,30,868.0,105.0,4.5,31.0,739.0,994.63,725.84
2016,10,15,13,45,863.5,102.0,4.5,31.5,715.0,998.38,727.65
2016,10,15,14,0,859.0,99.0,4.5,32.0,691.0,998.27,727.14
2016,10,15,14,15,848.0,97.0,4.45,31.5,659.0,988.93,723.44
2016,10,15,14,30,837.0,95.0,4.4,31.0,627.0,987.9,725.47
2016,10,15,14,45,818.0,94.5,4.4,31.0,587.5,965.02,711.88
2016,10,15,15,0,799.0,94.0,4.4,31.0,548.0,938.81,696.25
2016,10,15,15,15,778.0,91.0,4.3,31.0,504.0,904.42,674.58
2016,10,15,15,30,757.0,88.0,4.2,31.0,460.0,867.29,650.94
2016,10,15,15,45,726.0,84.5,4.15,31.0,410.5,817.68,618.6
2016,10,15,16,0,695.0,81.0,4.1,31.0,361.0,772.63,588.93
2016,10,15,16,15,653.0,75.5,3.75,30.5,309.5,708.53,544.87
2016,10,15,16,30,611.0,70.0,3.4,30.0,258.0,644.58,499.57
2016,10,15,16,45,546.5,62.5,3.1,29.5,206.0,560.43,437.56
2016,10,15,17,0,482.0,55.0,2.8,29.0,154.0,479.25,374.93
2016,10,15,17,15,378.0,44.0,2.55,28.0,107.0,369.11,287.19
2016,10,15,17,30,274.0,33.0,2.3,27.0,60.0,267.53,195.88
2016,10,15,17,45,137.0,16.5,2.05,26.0,30.0,126.97,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,69.0,14.5,3.9,21.5,19.5,12.38,0.0
2016,10,16,7,0,138.0,29.0,4.0,22.0,39.0,22.41,9.13
2016,10,16,7,15,250.5,45.5,4.2,22.5,83.0,34.87,23.56
2016,10,16,7,30,363.0,62.0,4.4,23.0,127.0,47.14,34.71
2016,10,16,7,45,452.5,70.0,4.65,23.5,179.5,55.25,42.0
2016,10,16,8,0,542.0,78.0,4.9,24.0,232.0,60.38,46.47
2016,10,16,8,15,591.0,85.5,5.0,24.5,284.5,64.77,50.12
2016,10,16,8,30,640.0,93.0,5.1,25.0,337.0,115.52,67.17
2016,10,16,8,45,690.0,93.5,5.25,25.5,389.5,168.58,101.37
2016,10,16,9,0,740.0,94.0,5.4,26.0,442.0,227.71,147.64
2016,10,16,9,15,763.5,97.5,5.35,26.5,488.0,291.18,201.4
2016,10,16,9,30,787.0,101.0,5.3,27.0,534.0,353.09,254.44
2016,10,16,9,45,815.5,99.0,5.3,27.5,576.5,413.99,306.01
2016,10,16,10,0,844.0,97.0,5.3,28.0,619.0,476.88,357.89
2016,10,16,10,15,856.0,99.0,5.2,28.5,653.0,536.72,405.87
2016,10,16,10,30,868.0,101.0,5.1,29.0,687.0,594.2,450.48
2016,10,16,10,45,881.5,100.0,5.1,29.5,714.5,650.01,492.72
2016,10,16,11,0,895.0,99.0,5.1,30.0,742.0,704.84,533.02
2016,10,16,11,15,900.0,99.5,5.05,30.5,760.0,753.79,567.68
2016,10,16,11,30,905.0,100.0,5.0,31.0,778.0,800.5,598.11
2016,10,16,11,45,913.5,97.5,5.0,31.5,789.0,844.54,626.56
2016,10,16,12,0,922.0,95.0,5.0,32.0,800.0,886.07,653.01
2016,10,16,12,15,922.5,95.0,4.95,32.0,801.0,920.49,675.52
2016,10,16,12,30,923.0,95.0,4.9,32.0,802.0,951.55,695.75
2016,10,16,12,45,921.0,94.5,4.85,32.5,794.5,976.22,710.26
2016,10,16,13,0,919.0,94.0,4.8,33.0,787.0,997.16,722.33
2016,10,16,13,15,915.0,93.0,4.7,33.0,770.5,1011.75,731.59
2016,10,16,13,30,911.0,92.0,4.6,33.0,754.0,1022.41,738.62
2016,10,16,13,45,903.5,91.0,4.6,33.0,729.0,1025.59,741.52
2016,10,16,14,0,896.0,90.0,4.6,33.0,704.0,1024.78,742.07
2016,10,16,14,15,886.0,88.5,4.55,32.5,671.5,1016.91,739.46
2016,10,16,14,30,876.0,87.0,4.5,32.0,639.0,1005.21,734.53
2016,10,16,14,45,862.5,84.5,4.45,32.0,600.0,985.05,722.68
2016,10,16,15,0,849.0,82.0,4.4,32.0,561.0,961.41,708.65
2016,10,16,15,15,829.5,79.0,4.25,31.5,516.0,939.04,696.43
2016,10,16,15,30,810.0,76.0,4.1,31.0,471.0,902.4,674.46
2016,10,16,15,45,781.5,73.0,4.0,31.0,421.0,854.7,643.56
2016,10,16,16,0,753.0,70.0,3.9,31.0,371.0,805.13,610.86
2016,10,16,16,15,713.0,65.5,3.5,30.5,318.0,742.0,567.65
2016,10,16,16,30,673.0,61.0,3.1,30.0,265.0,678.52,522.79
2016,10,16,16,45,610.0,54.5,2.75,29.5,212.0,600.67,465.65
2016,10,16,17,0,547.0,48.0,2.4,29.0,159.0,519.99,403.56
2016,10,16,17,15,441.5,38.5,2.2,28.0,110.0,408.35,315.72
2016,10,16,17,30,336.0,29.0,2.0,27.0,61.0,305.88,220.34
2016,10,16,17,45,168.0,14.5,1.85,26.0,30.5,117.28,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.5,14.0,3.6,21.5,19.0,11.95,0.0
2016,10,17,7,0,131.0,28.0,3.8,22.0,38.0,21.65,7.89
2016,10,17,7,15,244.5,44.5,4.05,22.5,81.5,34.12,22.87
2016,10,17,7,30,358.0,61.0,4.3,23.0,125.0,46.4,34.05
2016,10,17,7,45,450.5,69.5,4.6,23.5,177.5,54.94,41.72
2016,10,17,8,0,543.0,78.0,4.9,24.0,230.0,60.51,46.58
2016,10,17,8,15,592.5,85.0,5.0,24.5,282.5,64.52,49.91
2016,10,17,8,30,642.0,92.0,5.1,25.0,335.0,115.91,67.21
2016,10,17,8,45,695.5,91.5,5.2,25.5,387.5,168.79,101.31
2016,10,17,9,0,749.0,91.0,5.3,26.0,440.0,231.77,150.59
2016,10,17,9,15,772.0,94.5,5.3,26.5,486.0,291.85,201.8
2016,10,17,9,30,795.0,98.0,5.3,27.0,532.0,354.05,255.19
2016,10,17,9,45,821.5,96.5,5.35,27.5,574.5,414.99,306.93
2016,10,17,10,0,848.0,95.0,5.4,28.0,617.0,477.68,358.81
2016,10,17,10,15,859.5,97.0,5.35,28.5,650.5,536.5,406.21
2016,10,17,10,30,871.0,99.0,5.3,29.0,684.0,594.72,451.58
2016,10,17,10,45,883.0,98.0,5.3,29.5,711.0,649.64,493.28
2016,10,17,11,0,895.0,97.0,5.3,30.0,738.0,703.43,532.96
2016,10,17,11,15,900.0,98.0,5.25,30.5,756.0,752.76,567.95
2016,10,17,11,30,905.0,99.0,5.2,31.0,774.0,799.86,598.79
2016,10,17,11,45,908.0,99.5,5.2,31.5,783.5,842.42,626.34
2016,10,17,12,0,911.0,100.0,5.2,32.0,793.0,882.17,651.71
2016,10,17,12,15,911.0,100.0,5.15,32.0,794.0,915.78,673.83
2016,10,17,12,30,911.0,100.0,5.1,32.0,795.0,946.05,693.67
2016,10,17,12,45,909.0,99.5,5.05,32.0,787.0,970.42,709.59
2016,10,17,13,0,907.0,99.0,5.0,32.0,779.0,991.1,723.15
2016,10,17,13,15,902.5,98.0,4.95,32.0,762.0,1005.01,732.36
2016,10,17,13,30,898.0,97.0,4.9,32.0,745.0,1015.02,739.18
2016,10,17,13,45,890.5,96.0,4.85,32.5,720.5,1018.11,740.09
2016,10,17,14,0,883.0,95.0,4.8,33.0,696.0,1017.26,738.65
2016,10,17,14,15,872.5,93.0,4.7,32.5,663.5,1008.31,734.89
2016,10,17,14,30,862.0,91.0,4.6,32.0,631.0,995.57,728.99
2016,10,17,14,45,846.0,89.0,4.55,32.0,591.5,985.39,723.73
2016,10,17,15,0,830.0,87.0,4.5,32.0,552.0,959.92,708.39
2016,10,17,15,15,809.5,84.0,4.4,32.0,507.0,925.51,686.89
2016,10,17,15,30,789.0,81.0,4.3,32.0,462.0,888.27,663.39
2016,10,17,15,45,760.0,77.5,4.2,32.0,412.5,839.88,631.94
2016,10,17,16,0,731.0,74.0,4.1,32.0,363.0,789.68,598.68
2016,10,17,16,15,689.5,69.0,3.7,31.0,310.5,731.0,559.7
2016,10,17,16,30,648.0,64.0,3.3,30.0,258.0,667.12,515.41
2016,10,17,16,45,584.5,57.0,2.95,29.5,205.5,583.31,453.56
2016,10,17,17,0,521.0,50.0,2.6,29.0,153.0,502.47,390.93
2016,10,17,17,15,413.0,39.5,2.4,28.0,105.0,388.87,300.9
2016,10,17,17,30,305.0,29.0,2.2,27.0,57.0,284.8,201.42
2016,10,17,17,45,152.5,14.5,2.05,26.0,28.5,107.5,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,7.0,3.55,21.5,7.0,5.97,0.0
2016,10,18,7,0,0.0,14.0,3.7,22.0,14.0,11.53,1.08
2016,10,18,7,15,0.0,31.0,3.95,22.5,31.0,25.5,15.63
2016,10,18,7,30,0.0,48.0,4.2,23.0,48.0,38.97,27.69
2016,10,18,7,45,0.0,68.0,4.5,23.5,68.0,54.44,41.27
2016,10,18,8,0,0.0,88.0,4.8,24.0,88.0,69.73,54.48
2016,10,18,8,15,0.0,93.5,4.8,24.5,93.5,74.83,58.71
2016,10,18,8,30,0.0,99.0,4.8,25.0,99.0,80.26,60.22
2016,10,18,8,45,49.0,149.5,4.85,25.5,172.5,124.2,93.27
2016,10,18,9,0,98.0,200.0,4.9,26.0,246.0,176.78,132.78
2016,10,18,9,15,98.0,222.5,4.85,26.5,272.0,203.68,153.95
2016,10,18,9,30,98.0,245.0,4.8,27.0,298.0,230.98,175.29
2016,10,18,9,45,289.5,233.0,4.8,27.5,407.0,312.24,235.42
2016,10,18,10,0,481.0,221.0,4.8,28.0,516.0,416.25,313.99
2016,10,18,10,15,486.5,232.0,4.7,28.5,544.0,462.15,349.5
2016,10,18,10,30,492.0,243.0,4.6,29.0,572.0,507.96,384.05
2016,10,18,10,45,667.0,181.0,4.55,29.5,645.0,597.94,451.72
2016,10,18,11,0,842.0,119.0,4.5,30.0,718.0,693.9,522.71
2016,10,18,11,15,847.5,120.0,4.4,30.0,735.5,742.43,557.64
2016,10,18,11,30,853.0,121.0,4.3,30.0,753.0,788.91,589.77
2016,10,18,11,45,873.5,111.5,4.25,30.5,766.5,826.91,613.86
2016,10,18,12,0,894.0,102.0,4.2,31.0,780.0,870.04,641.2
2016,10,18,12,15,730.5,183.5,4.1,31.0,738.0,859.02,632.95
2016,10,18,12,30,567.0,265.0,4.0,31.0,696.0,813.66,598.98
2016,10,18,12,45,727.5,184.0,3.95,31.5,730.5,908.52,664.73
2016,10,18,13,0,888.0,103.0,3.9,32.0,765.0,977.16,707.98
2016,10,18,13,15,590.0,219.0,3.8,31.5,655.0,849.26,623.27
2016,10,18,13,30,292.0,335.0,3.7,31.0,545.0,665.61,492.02
2016,10,18,13,45,334.0,312.5,3.6,31.0,544.5,690.96,512.45
2016,10,18,14,0,376.0,290.0,3.5,31.0,544.0,714.77,530.68
2016,10,18,14,15,240.5,289.0,3.4,31.0,449.0,559.79,419.65
2016,10,18,14,30,105.0,288.0,3.3,31.0,354.0,404.63,304.99
2016,10,18,14,45,105.0,269.0,3.25,31.0,331.5,386.53,293.09
2016,10,18,15,0,105.0,250.0,3.2,31.0,309.0,367.94,280.26
2016,10,18,15,15,157.0,228.5,3.0,30.5,308.0,417.24,319.79
2016,10,18,15,30,209.0,207.0,2.8,30.0,307.0,442.63,341.47
2016,10,18,15,45,202.0,185.5,2.65,30.0,273.5,409.52,317.54
2016,10,18,16,0,195.0,164.0,2.5,30.0,240.0,375.79,293.03
2016,10,18,16,15,186.0,140.5,2.15,29.5,205.0,336.89,264.32
2016,10,18,16,30,177.0,117.0,1.8,29.0,170.0,297.5,234.45
2016,10,18,16,45,156.0,94.5,1.5,28.5,134.5,249.54,196.67
2016,10,18,17,0,135.0,72.0,1.2,28.0,99.0,217.05,169.49
2016,10,18,17,15,98.0,51.0,1.2,27.0,67.0,146.31,111.69
2016,10,18,17,30,61.0,30.0,1.2,26.0,35.0,90.93,59.96
2016,10,18,17,45,30.5,15.0,1.2,25.5,17.5,31.81,0.0
2016,10,18,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,18.0,11.5,2.05,22.5,13.0,9.82,0.0
2016,10,19,7,0,36.0,23.0,2.2,23.0,26.0,18.4,4.13
2016,10,19,7,15,95.0,44.0,2.4,23.0,58.5,33.69,22.32
2016,10,19,7,30,154.0,65.0,2.6,23.0,91.0,48.96,36.17
2016,10,19,7,45,198.0,84.5,2.85,23.5,131.0,62.8,48.41
2016,10,19,8,0,242.0,104.0,3.1,24.0,171.0,76.25,60.02
2016,10,19,8,15,266.0,123.0,3.3,24.5,210.5,89.46,71.15
2016,10,19,8,30,290.0,142.0,3.5,25.0,250.0,126.84,87.79
2016,10,19,8,45,204.0,171.0,3.7,25.5,252.5,160.06,115.16
2016,10,19,9,0,118.0,200.0,3.9,26.0,255.0,180.93,135.09
2016,10,19,9,15,211.0,214.0,3.95,26.0,323.5,228.96,170.34
2016,10,19,9,30,304.0,228.0,4.0,26.0,392.0,290.5,217.33
2016,10,19,9,45,552.0,165.5,4.05,26.5,490.5,364.72,272.56
2016,10,19,10,0,800.0,103.0,4.1,27.0,589.0,464.73,349.34
2016,10,19,10,15,812.0,105.0,4.1,27.5,622.0,521.96,394.98
2016,10,19,10,30,824.0,107.0,4.1,28.0,655.0,578.85,439.02
2016,10,19,10,45,561.5,217.0,4.1,28.5,597.5,560.99,424.61
2016,10,19,11,0,299.0,327.0,4.1,29.0,540.0,509.32,383.58
2016,10,19,11,15,355.0,320.5,4.1,29.0,578.5,564.15,424.77
2016,10,19,11,30,411.0,314.0,4.1,29.0,617.0,622.66,467.77
2016,10,19,11,45,379.0,328.5,4.1,29.5,611.0,633.99,474.24
2016,10,19,12,0,347.0,343.0,4.1,30.0,605.0,641.95,478.36
2016,10,19,12,15,416.0,316.5,4.05,30.0,630.5,693.73,516.61
2016,10,19,12,30,485.0,290.0,4.0,30.0,656.0,764.34,566.91
2016,10,19,12,45,461.5,296.5,4.0,30.0,642.0,767.81,568.78
2016,10,19,13,0,438.0,303.0,4.0,30.0,628.0,768.11,568.88
2016,10,19,13,15,462.5,285.5,3.95,30.0,622.0,787.92,583.74
2016,10,19,13,30,487.0,268.0,3.9,30.0,616.0,805.67,597.13
2016,10,19,13,45,518.5,246.0,3.9,30.0,605.0,823.19,610.94
2016,10,19,14,0,550.0,224.0,3.9,30.0,594.0,837.89,622.97
2016,10,19,14,15,383.5,255.5,3.85,29.5,507.5,687.74,517.49
2016,10,19,14,30,217.0,287.0,3.8,29.0,421.0,539.04,409.4
2016,10,19,14,45,318.0,248.5,3.75,29.0,431.0,619.37,471.97
2016,10,19,15,0,419.0,210.0,3.7,29.0,441.0,694.93,529.23
2016,10,19,15,15,555.5,156.0,3.55,29.0,435.5,760.88,579.36
2016,10,19,15,30,692.0,102.0,3.4,29.0,430.0,827.24,626.36
2016,10,19,15,45,660.0,97.0,3.25,29.0,382.0,776.58,591.64
2016,10,19,16,0,628.0,92.0,3.1,29.0,334.0,724.62,556.19
2016,10,19,16,15,581.0,85.0,2.8,28.5,284.0,656.09,508.28
