Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,16,30,534.0,78.0,2.5,28.0,234.0,588.06,459.15
2016,10,19,16,45,470.5,67.5,2.2,27.5,184.5,503.75,395.73
2016,10,19,17,0,407.0,57.0,1.9,27.0,135.0,422.44,331.72
2016,10,19,17,15,296.5,43.5,1.8,26.5,90.5,307.15,237.73
2016,10,19,17,30,186.0,30.0,1.7,26.0,46.0,203.19,135.11
2016,10,19,17,45,93.0,15.0,1.6,25.5,23.0,70.69,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.0,12.0,3.8,21.0,13.5,10.24,0.0
2016,10,20,7,0,46.0,24.0,4.2,21.0,27.0,19.04,3.36
2016,10,20,7,15,134.0,46.5,4.5,21.0,66.5,35.49,23.92
2016,10,20,7,30,222.0,69.0,4.8,21.0,106.0,51.91,38.96
2016,10,20,7,45,111.0,46.0,5.1,21.0,64.5,35.73,25.46
2016,10,20,8,0,0.0,23.0,5.4,21.0,23.0,18.94,10.94
2016,10,20,8,15,0.0,29.0,5.7,21.0,29.0,23.91,15.29
2016,10,20,8,30,0.0,35.0,6.0,21.0,35.0,28.9,18.55
2016,10,20,8,45,32.0,113.0,6.3,21.5,128.0,95.61,72.22
2016,10,20,9,0,64.0,191.0,6.6,22.0,221.0,163.71,126.06
2016,10,20,9,15,175.5,210.0,6.7,22.5,302.0,216.75,164.97
2016,10,20,9,30,287.0,229.0,6.8,23.0,383.0,286.18,218.38
2016,10,20,9,45,272.0,251.0,6.9,23.5,405.5,321.01,247.42
2016,10,20,10,0,257.0,273.0,7.0,24.0,428.0,354.25,274.45
2016,10,20,10,15,273.5,286.5,7.0,24.0,460.0,394.88,307.0
2016,10,20,10,30,290.0,300.0,7.0,24.0,492.0,437.15,340.46
2016,10,20,10,45,328.0,304.0,7.0,24.5,529.0,485.78,377.98
2016,10,20,11,0,366.0,308.0,7.0,25.0,566.0,537.51,417.39
2016,10,20,11,15,373.5,311.5,6.95,25.0,580.5,569.57,441.99
2016,10,20,11,30,381.0,315.0,6.9,25.0,595.0,601.23,466.07
2016,10,20,11,45,236.5,337.0,6.9,25.5,511.5,514.35,397.72
2016,10,20,12,0,92.0,359.0,6.9,26.0,428.0,413.47,317.63
2016,10,20,12,15,209.0,352.5,6.9,26.0,509.5,532.88,410.86
2016,10,20,12,30,326.0,346.0,6.9,26.0,591.0,661.49,508.67
2016,10,20,12,45,595.0,231.0,6.9,26.0,672.0,831.67,639.7
2016,10,20,13,0,864.0,116.0,6.9,26.0,753.0,979.46,746.1
2016,10,20,13,15,607.5,215.5,6.9,26.0,658.5,862.8,662.7
2016,10,20,13,30,351.0,315.0,6.9,26.0,564.0,702.64,541.03
2016,10,20,13,45,600.0,211.0,6.9,26.0,619.0,873.48,673.24
2016,10,20,14,0,849.0,107.0,6.9,26.0,674.0,1008.27,769.57
2016,10,20,14,15,839.0,105.0,6.85,26.0,642.5,999.86,764.13
2016,10,20,14,30,829.0,103.0,6.8,26.0,611.0,987.69,756.89
2016,10,20,14,45,814.5,100.0,6.8,26.0,573.0,966.15,743.43
2016,10,20,15,0,800.0,97.0,6.8,26.0,535.0,941.19,727.64
2016,10,20,15,15,780.0,93.5,6.7,25.5,491.0,907.04,706.19
2016,10,20,15,30,760.0,90.0,6.6,25.0,447.0,870.08,682.5
2016,10,20,15,45,740.0,83.0,6.5,25.0,399.5,826.39,652.18
2016,10,20,16,0,720.0,76.0,6.4,25.0,352.0,786.61,624.25
2016,10,20,16,15,678.5,70.5,6.1,24.5,300.0,722.37,577.62
2016,10,20,16,30,637.0,65.0,5.8,24.0,248.0,658.21,529.52
2016,10,20,16,45,581.5,56.5,5.5,23.5,196.5,579.38,467.87
2016,10,20,17,0,526.0,48.0,5.2,23.0,145.0,502.95,404.99
2016,10,20,17,15,413.0,37.0,4.85,22.0,97.0,385.4,306.32
2016,10,20,17,30,300.0,26.0,4.5,21.0,49.0,272.28,179.7
2016,10,20,17,45,150.0,13.0,4.2,20.5,24.5,104.39,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,10.5,20.0,8.54,0.0
2016,10,21,7,0,334.0,20.0,2.6,11.0,40.0,18.22,1.93
2016,10,21,7,15,462.5,29.5,2.8,12.0,89.0,26.54,17.15
2016,10,21,7,30,591.0,39.0,3.0,13.0,138.0,34.84,25.22
2016,10,21,7,45,662.0,45.0,3.2,14.0,193.5,39.7,29.82
2016,10,21,8,0,733.0,51.0,3.4,15.0,249.0,44.6,34.21
2016,10,21,8,15,775.5,55.5,3.45,15.5,304.0,51.41,40.2
2016,10,21,8,30,818.0,60.0,3.5,16.0,359.0,111.86,59.1
2016,10,21,8,45,847.5,62.5,3.6,17.0,411.5,177.98,105.54
2016,10,21,9,0,877.0,65.0,3.7,18.0,464.0,242.99,159.31
2016,10,21,9,15,897.0,67.5,3.6,18.0,511.5,308.29,217.44
2016,10,21,9,30,917.0,70.0,3.5,18.0,559.0,375.02,277.14
2016,10,21,9,45,931.5,71.5,3.4,18.5,600.5,439.8,333.78
2016,10,21,10,0,946.0,73.0,3.3,19.0,642.0,504.74,388.67
2016,10,21,10,15,956.0,74.5,3.2,19.5,676.5,567.25,439.67
2016,10,21,10,30,966.0,76.0,3.1,20.0,711.0,628.84,487.98
2016,10,21,10,45,973.0,77.0,3.05,20.5,737.5,686.87,532.03
2016,10,21,11,0,980.0,78.0,3.0,21.0,764.0,743.11,573.26
2016,10,21,11,15,984.0,78.5,2.9,21.0,782.0,794.63,609.55
2016,10,21,11,30,988.0,79.0,2.8,21.0,800.0,843.57,642.15
2016,10,21,11,45,989.0,80.0,2.75,21.5,809.5,887.82,670.15
2016,10,21,12,0,990.0,81.0,2.7,22.0,819.0,928.87,695.61
2016,10,21,12,15,990.0,81.0,2.65,22.0,819.5,964.55,718.59
2016,10,21,12,30,990.0,81.0,2.6,22.0,820.0,996.61,739.08
2016,10,21,12,45,988.0,80.5,2.6,22.5,811.0,1022.46,754.53
2016,10,21,13,0,986.0,80.0,2.6,23.0,802.0,1044.32,767.45
2016,10,21,13,15,981.5,79.5,2.55,23.0,785.0,1059.68,777.23
2016,10,21,13,30,977.0,79.0,2.5,23.0,768.0,1070.85,784.51
2016,10,21,13,45,970.0,78.0,2.45,23.5,742.0,1074.71,785.76
2016,10,21,14,0,963.0,77.0,2.4,24.0,716.0,1074.34,784.55
2016,10,21,14,15,953.0,75.5,2.35,23.5,682.5,1066.15,781.61
2016,10,21,14,30,943.0,74.0,2.3,23.0,649.0,1053.88,776.28
2016,10,21,14,45,929.5,72.0,2.25,23.0,608.5,1033.52,764.37
2016,10,21,15,0,916.0,70.0,2.2,23.0,568.0,1009.46,750.2
2016,10,21,15,15,897.0,68.0,2.1,23.0,521.0,976.56,729.67
2016,10,21,15,30,878.0,66.0,2.0,23.0,474.0,940.67,707.1
2016,10,21,15,45,851.5,63.0,1.95,23.0,423.0,893.72,677.34
2016,10,21,16,0,825.0,60.0,1.9,23.0,372.0,854.39,652.23
2016,10,21,16,15,785.0,56.0,1.65,22.0,317.5,790.02,609.14
2016,10,21,16,30,745.0,52.0,1.4,21.0,263.0,725.21,564.0
2016,10,21,16,45,681.0,46.0,1.15,20.5,207.5,638.53,499.43
2016,10,21,17,0,617.0,40.0,0.9,20.0,152.0,554.31,433.18
2016,10,21,17,15,501.5,31.5,0.95,19.0,102.0,433.5,337.15
2016,10,21,17,30,386.0,23.0,1.0,18.0,52.0,315.06,195.72
2016,10,21,17,45,193.0,11.5,1.05,17.5,26.0,129.76,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,45,163.0,9.5,1.0,9.5,19.0,8.11,0.0
2016,10,22,7,0,326.0,19.0,1.0,10.0,38.0,17.28,0.0
2016,10,22,7,15,456.0,29.0,1.2,11.0,86.5,26.1,16.81
2016,10,22,7,30,586.0,39.0,1.4,12.0,135.0,34.87,25.36
2016,10,22,7,45,655.0,45.0,1.65,13.0,189.5,39.71,29.96
2016,10,22,8,0,724.0,51.0,1.9,14.0,244.0,44.57,34.34
2016,10,22,8,15,767.0,55.5,2.05,15.0,299.0,52.2,41.0
2016,10,22,8,30,810.0,60.0,2.2,16.0,354.0,112.12,59.37
2016,10,22,8,45,838.0,63.5,2.35,17.0,405.5,174.39,102.83
2016,10,22,9,0,866.0,67.0,2.5,18.0,457.0,243.11,159.54
2016,10,22,9,15,886.0,69.5,2.55,18.5,504.5,307.72,216.37
2016,10,22,9,30,906.0,72.0,2.6,19.0,552.0,373.74,274.53
2016,10,22,9,45,919.0,74.5,2.65,20.0,593.0,438.15,329.76
2016,10,22,10,0,932.0,77.0,2.7,21.0,634.0,502.59,383.04
2016,10,22,10,15,942.5,78.5,2.65,21.5,668.0,564.55,432.92
2016,10,22,10,30,953.0,80.0,2.6,22.0,702.0,625.67,480.23
2016,10,22,10,45,958.5,82.0,2.6,22.5,728.5,683.06,523.3
2016,10,22,11,0,964.0,84.0,2.6,23.0,755.0,738.57,563.57
2016,10,22,11,15,968.5,84.5,2.6,23.0,773.0,789.72,599.86
2016,10,22,11,30,973.0,85.0,2.6,23.0,791.0,838.38,632.51
2016,10,22,11,45,973.5,86.0,2.6,23.5,800.0,881.64,659.9
2016,10,22,12,0,974.0,87.0,2.6,24.0,809.0,921.71,684.87
2016,10,22,12,15,973.5,87.5,2.6,24.0,809.5,956.99,707.84
2016,10,22,12,30,973.0,88.0,2.6,24.0,810.0,988.69,728.44
2016,10,22,12,45,969.5,88.0,2.6,24.5,801.0,1013.32,743.02
2016,10,22,13,0,966.0,88.0,2.6,25.0,792.0,1033.98,755.11
2016,10,22,13,15,961.0,87.5,2.6,25.0,774.5,1048.58,764.91
2016,10,22,13,30,956.0,87.0,2.6,25.0,757.0,1059.06,772.29
2016,10,22,13,45,948.0,86.0,2.65,25.5,731.0,1061.82,773.95
2016,10,22,14,0,940.0,85.0,2.7,26.0,705.0,1060.44,773.21
2016,10,22,14,15,929.5,83.5,2.7,26.0,671.5,1051.84,769.06
2016,10,22,14,30,919.0,82.0,2.7,26.0,638.0,1039.28,762.58
2016,10,22,14,45,902.5,80.5,2.75,26.0,597.5,1016.89,750.34
2016,10,22,15,0,886.0,79.0,2.8,26.0,557.0,991.0,735.88
2016,10,22,15,15,866.0,76.5,2.8,25.5,510.5,968.06,724.33
2016,10,22,15,30,846.0,74.0,2.8,25.0,464.0,930.89,702.99
2016,10,22,15,45,816.0,70.5,2.8,25.0,412.5,880.34,670.75
2016,10,22,16,0,786.0,67.0,2.8,25.0,361.0,827.91,636.45
2016,10,22,16,15,743.5,62.5,2.45,24.0,307.0,761.74,591.33
2016,10,22,16,30,701.0,58.0,2.1,23.0,253.0,695.22,544.06
2016,10,22,16,45,633.5,51.0,1.8,22.0,198.5,605.8,477.6
2016,10,22,17,0,566.0,44.0,1.5,21.0,144.0,527.73,415.82
2016,10,22,17,15,445.5,34.0,1.5,20.0,95.5,404.83,315.89
2016,10,22,17,30,325.0,24.0,1.5,19.0,47.0,282.59,162.17
2016,10,22,17,45,162.5,12.0,1.55,18.0,23.5,111.15,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,31.5,10.5,1.8,12.5,12.0,8.96,0.0
2016,10,23,7,0,63.0,21.0,2.0,13.0,24.0,16.51,0.0
2016,10,23,7,15,134.5,40.0,2.1,13.5,58.0,30.88,20.51
2016,10,23,7,30,206.0,59.0,2.2,14.0,92.0,45.01,33.96
2016,10,23,7,45,242.5,79.0,2.35,14.5,132.5,59.32,47.08
2016,10,23,8,0,279.0,99.0,2.5,15.0,173.0,73.21,59.54
2016,10,23,8,15,314.5,113.5,2.55,15.5,213.5,85.62,70.4
2016,10,23,8,30,350.0,128.0,2.6,16.0,254.0,122.54,84.88
2016,10,23,8,45,439.0,131.5,2.65,16.5,312.5,165.87,113.67
2016,10,23,9,0,528.0,135.0,2.7,17.0,371.0,220.22,155.34
2016,10,23,9,15,656.5,117.5,2.9,17.5,442.0,281.68,204.15
2016,10,23,9,30,785.0,100.0,3.1,18.0,513.0,356.98,265.92
2016,10,23,9,45,802.0,103.0,3.35,19.0,552.5,417.3,317.81
2016,10,23,10,0,819.0,106.0,3.6,20.0,592.0,478.42,368.84
2016,10,23,10,15,577.0,195.5,3.7,20.5,547.0,480.17,373.43
2016,10,23,10,30,335.0,285.0,3.8,21.0,502.0,451.19,351.46
2016,10,23,10,45,196.0,296.0,3.95,21.5,424.5,389.8,304.02
2016,10,23,11,0,57.0,307.0,4.1,22.0,347.0,311.24,241.53
2016,10,23,11,15,167.0,324.0,4.1,22.0,444.0,423.25,329.35
2016,10,23,11,30,277.0,341.0,4.1,22.0,541.0,548.33,424.51
2016,10,23,11,45,185.5,347.0,4.15,22.5,481.5,484.57,374.39
2016,10,23,12,0,94.0,353.0,4.2,23.0,422.0,410.62,316.47
2016,10,23,12,15,103.5,356.0,4.15,23.0,432.0,429.18,330.99
2016,10,23,12,30,113.0,359.0,4.1,23.0,442.0,448.22,345.54
2016,10,23,12,45,273.5,328.0,4.1,23.5,526.5,609.38,468.3
2016,10,23,13,0,434.0,297.0,4.1,24.0,611.0,758.83,577.95
2016,10,23,13,15,382.5,305.5,4.05,24.0,577.5,713.34,544.33
2016,10,23,13,30,331.0,314.0,4.0,24.0,544.0,682.71,521.82
2016,10,23,13,45,377.0,289.5,3.95,24.0,543.0,709.37,543.28
2016,10,23,14,0,423.0,265.0,3.9,24.0,542.0,754.58,577.19
2016,10,23,14,15,614.5,186.0,3.8,24.0,567.0,872.0,664.83
2016,10,23,14,30,806.0,107.0,3.7,24.0,592.0,967.78,730.74
2016,10,23,14,45,721.0,122.0,3.6,24.0,534.5,904.81,687.85
2016,10,23,15,0,636.0,137.0,3.5,24.0,477.0,832.99,639.44
2016,10,23,15,15,682.0,111.5,3.15,23.5,448.0,839.29,645.5
2016,10,23,15,30,728.0,86.0,2.8,23.0,419.0,832.94,641.93
2016,10,23,15,45,685.0,86.0,2.5,23.0,371.5,783.89,607.2
2016,10,23,16,0,642.0,86.0,2.2,23.0,324.0,728.11,567.37
2016,10,23,16,15,596.5,79.0,2.05,22.5,273.5,660.71,520.09
2016,10,23,16,30,551.0,72.0,1.9,22.0,223.0,593.74,471.27
2016,10,23,16,45,486.5,61.5,1.75,21.5,173.5,508.36,406.05
2016,10,23,17,0,422.0,51.0,1.6,21.0,124.0,426.19,339.95
2016,10,23,17,15,306.5,38.0,1.6,20.5,80.5,309.25,241.65
2016,10,23,17,30,191.0,25.0,1.6,20.0,37.0,192.27,97.41
2016,10,23,17,45,95.5,12.5,1.6,19.5,18.5,69.92,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,0.85,16.5,13.5,11.52,0.0
2016,10,24,7,0,0.0,27.0,0.9,17.0,27.0,20.79,0.0
2016,10,24,7,15,182.5,39.5,1.1,17.5,68.0,30.3,19.54
2016,10,24,7,30,365.0,52.0,1.3,18.0,109.0,39.97,29.02
2016,10,24,7,45,446.5,62.0,1.5,18.5,159.0,49.4,37.67
2016,10,24,8,0,528.0,72.0,1.7,19.0,209.0,56.34,43.89
2016,10,24,8,15,279.0,103.5,1.95,20.0,177.5,78.92,63.35
2016,10,24,8,30,30.0,135.0,2.2,21.0,146.0,106.19,81.45
2016,10,24,8,45,218.5,147.0,2.5,22.0,243.0,146.03,104.82
2016,10,24,9,0,407.0,159.0,2.8,23.0,340.0,213.91,151.64
2016,10,24,9,15,589.0,128.5,2.75,23.5,420.0,273.09,194.89
2016,10,24,9,30,771.0,98.0,2.7,24.0,500.0,351.07,255.41
2016,10,24,9,45,795.5,98.0,2.65,24.5,540.5,410.71,305.5
2016,10,24,10,0,820.0,98.0,2.6,25.0,581.0,471.93,355.4
2016,10,24,10,15,536.5,198.5,2.5,25.5,521.5,462.46,351.08
2016,10,24,10,30,253.0,299.0,2.4,26.0,462.0,410.17,311.68
2016,10,24,10,45,126.5,220.0,2.35,26.5,301.5,278.48,212.79
2016,10,24,11,0,0.0,141.0,2.3,27.0,141.0,118.23,87.75
2016,10,24,11,15,5.5,186.5,2.3,27.0,190.5,161.78,121.81
2016,10,24,11,30,11.0,232.0,2.3,27.0,240.0,207.02,156.46
2016,10,24,11,45,105.0,295.5,2.3,27.5,373.0,369.46,280.08
2016,10,24,12,0,199.0,359.0,2.3,28.0,506.0,520.67,389.96
2016,10,24,12,15,139.5,352.0,2.3,28.0,455.0,473.43,354.12
2016,10,24,12,30,80.0,345.0,2.3,28.0,404.0,403.94,302.8
2016,10,24,12,45,129.0,349.0,2.3,28.5,442.5,478.73,357.99
2016,10,24,13,0,178.0,353.0,2.3,29.0,481.0,538.14,400.73
2016,10,24,13,15,494.5,239.5,2.3,29.0,584.5,771.05,570.65
2016,10,24,13,30,811.0,126.0,2.3,29.0,688.0,971.61,704.46
2016,10,24,13,45,482.0,218.0,2.35,29.0,549.0,755.59,558.86
2016,10,24,14,0,153.0,310.0,2.4,29.0,410.0,493.99,369.96
2016,10,24,14,15,163.5,294.0,2.4,28.5,396.0,491.2,371.35
2016,10,24,14,30,174.0,278.0,2.4,28.0,382.0,487.5,370.76
2016,10,24,14,45,450.0,195.0,2.45,28.0,439.5,710.2,538.43
2016,10,24,15,0,726.0,112.0,2.5,28.0,497.0,891.15,664.53
2016,10,24,15,15,701.0,107.5,2.5,28.0,453.0,852.27,638.48
2016,10,24,15,30,676.0,103.0,2.5,28.0,409.0,811.11,612.51
2016,10,24,15,45,642.0,97.0,2.55,28.0,361.5,757.73,577.83
2016,10,24,16,0,608.0,91.0,2.6,28.0,314.0,703.22,541.42
2016,10,24,16,15,558.0,83.5,2.3,27.0,264.0,632.19,492.04
2016,10,24,16,30,508.0,76.0,2.0,26.0,214.0,561.86,441.21
2016,10,24,16,45,435.0,65.5,1.75,25.5,165.5,471.03,371.88
2016,10,24,17,0,362.0,55.0,1.5,25.0,117.0,383.1,301.29
2016,10,24,17,15,246.5,40.0,1.45,24.0,75.0,268.7,206.02
2016,10,24,17,30,131.0,25.0,1.4,23.0,33.0,151.06,62.74
2016,10,24,17,45,65.5,12.5,1.35,22.5,16.5,51.28,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.2,16.5,3.5,2.99,0.0
2016,10,25,7,0,0.0,7.0,1.3,17.0,7.0,5.75,0.0
2016,10,25,7,15,0.0,18.5,1.4,17.0,18.5,15.25,6.98
2016,10,25,7,30,0.0,30.0,1.5,17.0,30.0,24.77,15.93
2016,10,25,7,45,0.0,44.5,1.65,17.5,44.5,36.82,26.79
2016,10,25,8,0,0.0,59.0,1.8,18.0,59.0,48.48,37.18
2016,10,25,8,15,0.0,74.0,1.95,18.5,74.0,60.37,47.57
2016,10,25,8,30,0.0,89.0,2.1,19.0,89.0,72.54,55.34
2016,10,25,8,45,44.5,138.5,2.25,20.0,158.0,116.22,88.97
2016,10,25,9,0,89.0,188.0,2.4,21.0,227.0,167.46,128.16
2016,10,25,9,15,107.5,210.5,2.45,21.0,262.5,198.79,152.87
2016,10,25,9,30,126.0,233.0,2.5,21.0,298.0,235.09,181.71
2016,10,25,9,45,150.0,252.5,2.55,21.5,336.0,272.62,210.99
2016,10,25,10,0,174.0,272.0,2.6,22.0,374.0,313.29,242.5
2016,10,25,10,15,273.5,271.5,2.65,22.5,442.5,384.6,297.17
2016,10,25,10,30,373.0,271.0,2.7,23.0,511.0,461.3,355.46
2016,10,25,10,45,394.0,278.5,2.75,23.5,540.5,506.18,388.9
2016,10,25,11,0,415.0,286.0,2.8,24.0,570.0,552.38,422.83
2016,10,25,11,15,377.5,304.0,2.85,24.0,567.5,567.62,433.74
2016,10,25,11,30,340.0,322.0,2.9,24.0,565.0,578.92,441.59
2016,10,25,11,45,310.0,333.5,2.95,24.5,557.5,586.15,445.66
2016,10,25,12,0,280.0,345.0,3.0,25.0,550.0,590.34,447.4
2016,10,25,12,15,366.0,318.5,3.0,25.0,586.0,654.1,495.38
2016,10,25,12,30,452.0,292.0,3.0,25.0,622.0,737.44,555.79
2016,10,25,12,45,413.0,303.0,3.05,25.0,602.0,713.33,538.44
2016,10,25,13,0,374.0,314.0,3.1,25.0,582.0,702.67,530.78
2016,10,25,13,15,423.5,288.0,3.05,25.0,585.0,752.86,567.55
2016,10,25,13,30,473.0,262.0,3.0,25.0,588.0,785.51,591.9
2016,10,25,13,45,487.5,246.5,2.95,25.5,572.0,792.46,596.54
2016,10,25,14,0,502.0,231.0,2.9,26.0,556.0,796.83,599.69
2016,10,25,14,15,559.5,199.0,2.85,25.5,544.0,822.81,621.48
2016,10,25,14,30,617.0,167.0,2.8,25.0,532.0,854.17,645.33
2016,10,25,14,45,406.0,201.5,2.75,25.0,435.5,673.74,516.84
2016,10,25,15,0,195.0,236.0,2.7,25.0,339.0,464.78,361.34
2016,10,25,15,15,195.0,214.5,2.45,24.5,310.0,440.27,345.48
2016,10,25,15,30,195.0,193.0,2.2,24.0,281.0,414.71,327.68
2016,10,25,15,45,185.5,173.0,1.95,24.0,248.5,381.43,302.77
2016,10,25,16,0,176.0,153.0,1.7,24.0,216.0,347.87,277.26
2016,10,25,16,15,164.0,130.0,1.5,23.5,182.0,307.46,246.46
2016,10,25,16,30,152.0,107.0,1.3,23.0,148.0,266.83,214.58
2016,10,25,16,45,131.5,84.5,1.15,22.5,114.5,220.03,176.5
2016,10,25,17,0,111.0,62.0,1.0,22.0,81.0,173.56,137.42
2016,10,25,17,15,65.0,41.5,1.0,21.5,51.5,112.83,84.68
2016,10,25,17,30,19.0,21.0,1.0,21.0,22.0,37.11,7.7
2016,10,25,17,45,9.5,10.5,1.05,20.5,11.0,14.85,0.0
2016,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,54.5,9.5,1.25,15.5,12.0,8.11,0.0
2016,10,26,7,0,109.0,19.0,1.3,16.0,24.0,14.79,0.0
2016,10,26,7,15,236.5,33.5,1.5,16.5,64.0,25.96,15.71
2016,10,26,7,30,364.0,48.0,1.7,17.0,104.0,39.07,28.27
2016,10,26,7,45,447.5,57.5,1.95,18.0,153.0,45.81,34.56
2016,10,26,8,0,531.0,67.0,2.2,19.0,202.0,52.5,40.51
2016,10,26,8,15,583.0,73.5,2.5,20.0,252.0,62.27,48.92
2016,10,26,8,30,635.0,80.0,2.8,21.0,302.0,113.21,64.95
2016,10,26,8,45,670.5,85.0,3.1,22.0,350.0,167.15,102.44
2016,10,26,9,0,706.0,90.0,3.4,23.0,398.0,225.34,149.37
2016,10,26,9,15,462.0,159.0,3.3,23.5,369.5,260.92,189.68
2016,10,26,9,30,218.0,228.0,3.2,24.0,341.0,262.39,199.17
2016,10,26,9,45,219.5,247.0,3.15,24.5,368.0,296.08,226.17
2016,10,26,10,0,221.0,266.0,3.1,25.0,395.0,330.07,252.72
2016,10,26,10,15,518.0,187.5,3.0,25.5,512.0,444.09,339.49
2016,10,26,10,30,815.0,109.0,2.9,26.0,629.0,578.14,440.37
2016,10,26,10,45,822.0,111.5,2.8,26.5,654.0,630.9,478.92
2016,10,26,11,0,829.0,114.0,2.7,27.0,679.0,682.31,515.61
2016,10,26,11,15,834.5,115.5,2.65,27.0,696.0,730.06,549.91
2016,10,26,11,30,840.0,117.0,2.6,27.0,713.0,775.83,581.22
2016,10,26,11,45,854.0,111.5,2.55,27.5,724.5,818.87,608.33
2016,10,26,12,0,868.0,106.0,2.5,28.0,736.0,851.67,628.22
2016,10,26,12,15,868.5,106.0,2.45,28.0,736.5,883.76,648.8
2016,10,26,12,30,869.0,106.0,2.4,28.0,737.0,912.71,667.24
2016,10,26,12,45,866.0,106.0,2.4,28.5,728.5,935.15,680.51
2016,10,26,13,0,863.0,106.0,2.4,29.0,720.0,954.07,691.59
2016,10,26,13,15,858.0,105.0,2.4,29.0,703.5,966.34,699.89
2016,10,26,13,30,853.0,104.0,2.4,29.0,687.0,986.61,713.55
2016,10,26,13,45,844.0,103.0,2.4,29.0,662.5,987.75,715.0
2016,10,26,14,0,835.0,102.0,2.4,29.0,638.0,985.08,714.38
2016,10,26,14,15,823.0,100.0,2.35,29.0,606.5,974.42,708.31
2016,10,26,14,30,811.0,98.0,2.3,29.0,575.0,960.11,700.11
2016,10,26,14,45,786.0,98.0,2.3,29.0,535.5,931.81,683.41
2016,10,26,15,0,761.0,98.0,2.3,29.0,496.0,900.38,664.7
2016,10,26,15,15,737.5,94.5,2.25,28.5,452.5,869.75,647.26
2016,10,26,15,30,714.0,91.0,2.2,28.0,409.0,830.75,623.87
2016,10,26,15,45,682.0,85.5,2.2,28.0,361.0,779.13,590.51
2016,10,26,16,0,650.0,80.0,2.2,28.0,313.0,726.27,555.44
2016,10,26,16,15,600.5,74.0,1.9,27.0,263.0,656.68,507.36
2016,10,26,16,30,551.0,68.0,1.6,26.0,213.0,587.77,457.78
2016,10,26,16,45,479.5,58.0,1.35,25.5,164.0,497.68,389.38
2016,10,26,17,0,408.0,48.0,1.1,25.0,115.0,411.37,320.55
2016,10,26,17,15,284.0,35.0,1.1,24.0,73.0,289.64,219.24
2016,10,26,17,30,160.0,22.0,1.1,23.0,31.0,162.86,31.7
2016,10,26,17,45,80.0,11.0,1.1,22.5,15.5,58.93,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,37.0,9.0,1.45,16.5,10.5,7.68,0.0
2016,10,27,7,0,74.0,18.0,1.6,17.0,21.0,14.22,0.0
2016,10,27,7,15,191.0,35.0,1.75,17.5,59.5,26.98,16.27
2016,10,27,7,30,308.0,52.0,1.9,18.0,98.0,39.78,28.7
2016,10,27,7,45,396.0,63.0,2.05,19.0,146.5,47.87,36.17
2016,10,27,8,0,484.0,74.0,2.2,20.0,195.0,58.07,45.17
2016,10,27,8,15,538.0,81.5,2.05,21.0,245.0,68.46,47.49
2016,10,27,8,30,592.0,89.0,1.9,22.0,295.0,117.49,69.63
2016,10,27,8,45,634.0,94.0,1.8,23.0,343.5,169.71,105.43
2016,10,27,9,0,676.0,99.0,1.7,24.0,392.0,227.06,150.67
2016,10,27,9,15,702.5,103.5,1.5,24.5,436.5,284.61,198.8
2016,10,27,9,30,729.0,108.0,1.3,25.0,481.0,344.78,248.73
2016,10,27,9,45,494.0,183.5,1.15,25.5,445.0,361.01,268.03
2016,10,27,10,0,259.0,259.0,1.0,26.0,409.0,346.87,260.56
2016,10,27,10,15,528.0,189.0,1.05,26.5,516.5,450.85,337.9
2016,10,27,10,30,797.0,119.0,1.1,27.0,624.0,577.53,430.14
2016,10,27,10,45,805.5,121.0,1.2,27.5,649.0,629.9,467.68
2016,10,27,11,0,814.0,123.0,1.3,28.0,674.0,681.09,504.01
2016,10,27,11,15,820.0,124.5,1.4,28.0,691.5,728.58,538.0
2016,10,27,11,30,826.0,126.0,1.5,28.0,709.0,774.18,569.7
2016,10,27,11,45,849.0,116.5,1.65,28.5,722.0,819.92,599.52
2016,10,27,12,0,872.0,107.0,1.8,29.0,735.0,855.77,622.64
2016,10,27,12,15,872.0,107.0,1.85,29.0,735.5,887.52,643.38
2016,10,27,12,30,872.0,107.0,1.9,29.0,736.0,916.1,662.13
2016,10,27,12,45,870.5,106.0,1.95,29.0,728.5,938.89,677.25
2016,10,27,13,0,869.0,105.0,2.0,29.0,721.0,958.18,690.31
2016,10,27,13,15,549.0,214.5,2.0,29.0,600.5,796.5,583.94
2016,10,27,13,30,229.0,324.0,2.0,29.0,480.0,573.65,425.56
2016,10,27,13,45,226.5,311.5,2.05,29.0,461.5,564.22,421.43
2016,10,27,14,0,224.0,299.0,2.1,29.0,443.0,553.61,415.04
2016,10,27,14,15,522.5,197.0,2.1,29.0,509.0,782.86,582.82
2016,10,27,14,30,821.0,95.0,2.1,29.0,575.0,965.77,703.88
2016,10,27,14,45,481.5,164.0,2.15,29.0,441.0,704.18,528.66
2016,10,27,15,0,142.0,233.0,2.2,29.0,307.0,409.8,312.62
2016,10,27,15,15,84.5,201.0,2.2,28.5,244.0,296.0,228.75
2016,10,27,15,30,27.0,169.0,2.2,28.0,181.0,204.22,157.51
2016,10,27,15,45,23.0,150.5,2.25,28.0,159.5,165.31,127.63
2016,10,27,16,0,19.0,132.0,2.3,28.0,138.0,144.47,111.4
2016,10,27,16,15,294.5,98.0,2.05,27.0,175.0,413.72,329.86
2016,10,27,16,30,570.0,64.0,1.8,26.0,212.0,598.29,468.43
2016,10,27,16,45,499.0,55.0,1.55,25.5,163.0,509.35,398.67
2016,10,27,17,0,428.0,46.0,1.3,25.0,114.0,424.09,330.32
2016,10,27,17,15,301.5,33.0,1.25,24.0,71.5,300.12,226.01
2016,10,27,17,30,175.0,20.0,1.2,23.0,29.0,168.77,6.29
2016,10,27,17,45,87.5,10.0,1.2,22.5,14.5,62.69,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,45,81.0,8.0,0.9,14.5,11.5,0.0,0.0
2016,10,28,7,0,162.0,16.0,0.9,15.0,23.0,13.66,0.0
2016,10,28,7,15,301.0,29.0,1.0,16.0,65.0,23.88,13.68
2016,10,28,7,30,440.0,42.0,1.1,17.0,107.0,34.33,24.11
2016,10,28,7,45,522.5,50.5,1.25,18.0,158.0,40.56,29.95
2016,10,28,8,0,605.0,59.0,1.4,19.0,209.0,46.76,35.49
2016,10,28,8,15,655.5,65.0,1.5,20.0,261.0,58.12,37.86
2016,10,28,8,30,706.0,71.0,1.6,21.0,313.0,113.05,61.95
2016,10,28,8,45,741.5,75.0,1.75,22.0,363.0,173.96,104.67
2016,10,28,9,0,777.0,79.0,1.9,23.0,413.0,235.1,153.88
2016,10,28,9,15,801.0,82.0,2.0,23.5,458.5,296.09,206.09
2016,10,28,9,30,825.0,85.0,2.1,24.0,504.0,359.21,260.12
2016,10,28,9,45,843.5,87.0,2.25,24.5,544.5,421.07,312.4
2016,10,28,10,0,862.0,89.0,2.4,25.0,585.0,483.76,363.85
2016,10,28,10,15,873.5,91.0,2.45,25.0,618.0,542.18,411.14
2016,10,28,10,30,885.0,93.0,2.5,25.0,651.0,600.33,456.82
2016,10,28,10,45,895.5,93.5,2.55,25.5,677.5,655.57,498.16
2016,10,28,11,0,906.0,94.0,2.6,26.0,704.0,709.55,537.34
2016,10,28,11,15,911.0,94.5,2.6,26.5,721.0,758.06,571.05
2016,10,28,11,30,916.0,95.0,2.6,27.0,738.0,804.3,600.78
2016,10,28,11,45,923.0,93.0,2.6,27.5,748.0,847.06,627.77
2016,10,28,12,0,930.0,91.0,2.6,28.0,758.0,887.2,652.72
2016,10,28,12,15,929.5,91.0,2.6,28.0,758.0,920.13,674.04
2016,10,28,12,30,929.0,91.0,2.6,28.0,758.0,949.64,693.16
2016,10,28,12,45,927.0,90.5,2.6,28.0,749.5,973.67,708.76
2016,10,28,13,0,925.0,90.0,2.6,28.0,741.0,993.98,722.08
2016,10,28,13,15,920.0,89.0,2.6,28.0,724.0,1007.01,730.88
2016,10,28,13,30,915.0,88.0,2.6,28.0,707.0,1016.11,737.38
2016,10,28,13,45,907.0,87.0,2.6,28.0,682.0,1018.3,739.65
2016,10,28,14,0,899.0,86.0,2.6,28.0,657.0,1016.55,739.66
2016,10,28,14,15,888.0,84.0,2.55,28.0,624.0,1006.69,734.15
2016,10,28,14,30,877.0,82.0,2.5,28.0,591.0,993.05,726.43
2016,10,28,14,45,861.0,80.0,2.5,28.0,552.0,970.84,713.76
2016,10,28,15,0,845.0,78.0,2.5,28.0,513.0,956.42,706.33
2016,10,28,15,15,823.0,75.0,2.45,27.5,468.0,920.34,685.37
2016,10,28,15,30,801.0,72.0,2.4,27.0,423.0,881.53,662.42
2016,10,28,15,45,769.5,68.5,2.4,27.0,373.5,830.82,629.9
2016,10,28,16,0,738.0,65.0,2.4,27.0,324.0,778.47,595.39
2016,10,28,16,15,691.5,60.0,2.1,26.0,272.0,709.92,548.29
2016,10,28,16,30,645.0,55.0,1.8,25.0,220.0,648.29,504.06
2016,10,28,16,45,569.0,48.0,1.5,24.5,168.5,555.66,433.45
2016,10,28,17,0,493.0,41.0,1.2,24.0,117.0,467.17,362.31
2016,10,28,17,15,358.0,29.5,1.15,23.0,73.5,336.57,251.94
2016,10,28,17,30,223.0,18.0,1.1,22.0,30.0,197.37,0.0
2016,10,28,17,45,111.5,9.0,1.1,21.5,15.0,76.67,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,8.0,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,145.0,16.0,1.6,16.0,22.0,13.66,0.0
2016,10,29,7,15,291.0,29.0,1.85,17.0,63.0,23.94,13.38
2016,10,29,7,30,437.0,42.0,2.1,18.0,104.0,34.41,23.99
2016,10,29,7,45,528.0,49.0,2.4,19.0,155.5,39.43,28.78
2016,10,29,8,0,619.0,56.0,2.7,20.0,207.0,44.54,33.37
2016,10,29,8,15,668.5,61.0,2.75,20.5,258.5,55.8,35.44
2016,10,29,8,30,718.0,66.0,2.8,21.0,310.0,114.24,62.5
2016,10,29,8,45,755.5,69.0,2.9,22.0,360.0,171.31,102.18
2016,10,29,9,0,793.0,72.0,3.0,23.0,410.0,232.75,151.97
2016,10,29,9,15,815.0,75.0,3.05,23.5,455.0,294.01,204.98
2016,10,29,9,30,837.0,78.0,3.1,24.0,500.0,357.13,259.6
2016,10,29,9,45,852.5,80.0,3.15,25.0,539.0,418.3,311.23
2016,10,29,10,0,868.0,82.0,3.2,26.0,578.0,479.8,361.36
2016,10,29,10,15,879.0,84.0,3.2,26.0,610.5,538.42,409.04
2016,10,29,10,30,890.0,86.0,3.2,26.0,643.0,596.4,454.78
2016,10,29,10,45,897.0,87.0,3.25,26.5,668.0,650.01,495.24
2016,10,29,11,0,904.0,88.0,3.3,27.0,693.0,702.03,533.35
2016,10,29,11,15,908.5,89.0,3.3,27.0,710.0,750.42,568.31
2016,10,29,11,30,913.0,90.0,3.3,27.0,727.0,796.52,599.57
2016,10,29,11,45,915.0,90.5,3.35,27.5,735.5,837.62,626.17
2016,10,29,12,0,917.0,91.0,3.4,28.0,744.0,875.83,650.61
2016,10,29,12,15,916.5,91.0,3.4,28.0,744.0,908.27,672.07
2016,10,29,12,30,916.0,91.0,3.4,28.0,744.0,937.35,691.31
2016,10,29,12,45,913.0,90.5,3.45,28.5,735.5,960.06,705.31
2016,10,29,13,0,910.0,90.0,3.5,29.0,727.0,979.06,716.99
2016,10,29,13,15,905.0,89.0,3.5,29.0,710.0,991.79,725.78
2016,10,29,13,30,900.0,88.0,3.5,29.0,693.0,1000.64,732.25
2016,10,29,13,45,892.5,86.5,3.55,29.0,668.0,1002.55,734.74
2016,10,29,14,0,885.0,85.0,3.6,29.0,643.0,1000.58,734.92
2016,10,29,14,15,873.5,83.5,3.6,29.0,611.0,990.79,729.81
2016,10,29,14,30,862.0,82.0,3.6,29.0,579.0,977.33,722.48
