Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,101.0,10.0,2.5,9.5,15.0,8.54,0.0
2016,11,29,7,30,202.0,20.0,2.9,10.0,30.0,16.74,0.0
2016,11,29,7,45,341.5,30.5,3.3,11.0,71.0,25.2,15.42
2016,11,29,8,0,481.0,41.0,3.7,12.0,112.0,33.62,23.99
2016,11,29,8,15,558.5,48.5,3.6,12.5,160.0,39.2,29.39
2016,11,29,8,30,636.0,56.0,3.5,13.0,208.0,87.89,47.91
2016,11,29,8,45,686.0,60.5,3.45,14.0,255.5,143.26,85.81
2016,11,29,9,0,736.0,65.0,3.4,15.0,303.0,201.44,132.92
2016,11,29,9,15,768.0,68.5,3.35,15.5,347.0,259.81,184.42
2016,11,29,9,30,800.0,72.0,3.3,16.0,391.0,321.32,239.28
2016,11,29,9,45,822.0,74.5,3.25,17.0,430.5,381.01,291.79
2016,11,29,10,0,844.0,77.0,3.2,18.0,470.0,442.03,343.81
2016,11,29,10,15,859.0,79.0,3.25,18.5,503.0,500.23,392.83
2016,11,29,10,30,874.0,81.0,3.3,19.0,536.0,558.4,440.26
2016,11,29,10,45,884.5,82.5,3.4,20.0,562.0,610.01,480.6
2016,11,29,11,0,895.0,84.0,3.5,21.0,588.0,662.83,520.44
2016,11,29,11,15,902.0,85.0,3.2,21.5,606.5,711.42,555.46
2016,11,29,11,30,909.0,86.0,2.9,22.0,625.0,758.12,586.73
2016,11,29,11,45,916.0,85.0,2.65,22.5,635.5,800.53,613.28
2016,11,29,12,0,923.0,84.0,2.4,23.0,646.0,840.54,637.43
2016,11,29,12,15,923.5,84.0,2.35,23.0,648.0,873.71,659.19
2016,11,29,12,30,924.0,84.0,2.3,23.0,650.0,903.73,678.79
2016,11,29,12,45,923.0,83.0,2.25,23.0,643.5,927.98,694.49
2016,11,29,13,0,922.0,82.0,2.2,23.0,637.0,948.75,707.95
2016,11,29,13,15,916.5,81.5,2.25,23.0,621.5,962.4,717.87
2016,11,29,13,30,911.0,81.0,2.3,23.0,606.0,972.34,725.57
2016,11,29,13,45,903.0,79.5,2.4,23.5,583.5,974.91,727.71
2016,11,29,14,0,895.0,78.0,2.5,24.0,561.0,973.74,727.57
2016,11,29,14,15,882.0,76.5,2.55,23.5,530.5,964.06,724.27
2016,11,29,14,30,869.0,75.0,2.6,23.0,500.0,961.57,725.99
2016,11,29,14,45,853.0,72.0,2.7,23.0,463.5,939.9,713.76
2016,11,29,15,0,837.0,69.0,2.8,23.0,427.0,914.93,699.27
2016,11,29,15,15,811.0,66.0,2.55,22.5,385.0,877.48,674.45
2016,11,29,15,30,785.0,63.0,2.3,22.0,343.0,837.5,647.42
2016,11,29,15,45,746.5,59.0,2.05,21.5,296.5,782.71,609.09
2016,11,29,16,0,708.0,55.0,1.8,21.0,250.0,726.62,568.56
2016,11,29,16,15,647.0,49.5,1.7,19.5,201.5,648.64,513.2
2016,11,29,16,30,586.0,44.0,1.6,18.0,153.0,571.5,454.98
2016,11,29,16,45,480.0,36.0,1.5,17.0,107.5,467.75,371.27
2016,11,29,17,0,374.0,28.0,1.4,16.0,62.0,362.73,270.43
2016,11,29,17,15,187.0,14.0,1.45,15.5,31.0,175.74,0.0
2016,11,29,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,147.5,8.5,3.95,6.0,15.5,7.26,0.0
2016,11,30,7,30,295.0,17.0,4.0,6.0,31.0,15.49,0.0
2016,11,30,7,45,438.5,26.0,4.1,6.5,74.5,23.5,14.14
2016,11,30,8,0,582.0,35.0,4.2,7.0,118.0,31.54,22.61
2016,11,30,8,15,656.0,40.5,4.4,7.5,168.0,36.13,27.19
2016,11,30,8,30,730.0,46.0,4.6,8.0,218.0,87.29,45.42
2016,11,30,8,45,780.0,49.0,4.85,9.0,268.0,143.77,83.82
2016,11,30,9,0,830.0,52.0,5.1,10.0,318.0,207.91,137.16
2016,11,30,9,15,860.0,54.5,5.0,10.5,364.0,269.75,193.48
2016,11,30,9,30,890.0,57.0,4.9,11.0,410.0,334.21,253.03
2016,11,30,9,45,914.0,58.0,4.8,12.0,451.5,397.36,310.5
2016,11,30,10,0,938.0,59.0,4.7,13.0,493.0,461.83,367.37
2016,11,30,10,15,952.0,60.5,4.5,13.0,527.5,523.05,421.06
2016,11,30,10,30,966.0,62.0,4.3,13.0,562.0,583.92,472.61
2016,11,30,10,45,977.0,62.5,4.1,13.5,589.5,641.33,518.78
2016,11,30,11,0,988.0,63.0,3.9,14.0,617.0,697.48,562.52
2016,11,30,11,15,994.0,63.5,3.75,14.5,636.0,748.73,601.22
2016,11,30,11,30,1000.0,64.0,3.6,15.0,655.0,797.74,634.89
2016,11,30,11,45,1003.5,64.5,3.5,15.5,665.5,842.4,664.82
2016,11,30,12,0,1007.0,65.0,3.4,16.0,676.0,884.2,692.27
2016,11,30,12,15,1007.5,65.0,3.35,16.0,677.5,919.86,716.72
2016,11,30,12,30,1008.0,65.0,3.3,16.0,679.0,952.1,738.7
2016,11,30,12,45,1006.0,64.5,3.25,16.5,672.0,977.96,754.82
2016,11,30,13,0,1004.0,64.0,3.2,17.0,665.0,1000.01,768.35
2016,11,30,13,15,999.0,63.5,3.15,17.0,650.0,1015.4,778.86
2016,11,30,13,30,994.0,63.0,3.1,17.0,635.0,1026.78,786.83
2016,11,30,13,45,986.0,62.0,3.1,17.0,611.5,1030.61,790.32
2016,11,30,14,0,978.0,61.0,3.1,17.0,588.0,1030.38,791.3
2016,11,30,14,15,966.5,60.0,3.1,16.5,557.0,1022.8,788.96
2016,11,30,14,30,955.0,59.0,3.1,16.0,526.0,1011.34,784.14
2016,11,30,14,45,936.0,58.5,3.1,16.0,488.0,989.68,770.87
2016,11,30,15,0,917.0,58.0,3.1,16.0,450.0,964.67,755.26
2016,11,30,15,15,893.0,56.0,2.9,15.5,406.0,929.71,732.21
2016,11,30,15,30,869.0,54.0,2.7,15.0,362.0,892.14,706.85
2016,11,30,15,45,834.0,50.5,2.5,15.0,314.0,840.13,668.99
2016,11,30,16,0,799.0,47.0,2.3,15.0,266.0,786.85,629.01
2016,11,30,16,15,743.5,43.0,2.0,14.0,216.0,722.21,580.13
2016,11,30,16,30,688.0,39.0,1.7,13.0,166.0,649.35,522.0
2016,11,30,16,45,589.5,32.0,1.4,12.0,117.5,540.1,432.02
2016,11,30,17,0,491.0,25.0,1.1,11.0,69.0,436.11,326.92
2016,11,30,17,15,245.5,12.5,1.1,10.5,34.5,210.67,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.0,8.5,1.3,3.5,14.0,7.26,0.0
2016,12,1,7,30,250.0,17.0,1.5,4.0,28.0,14.18,0.0
2016,12,1,7,45,379.0,27.5,1.7,5.0,69.0,22.78,13.47
2016,12,1,8,0,508.0,38.0,1.9,6.0,110.0,31.29,22.48
2016,12,1,8,15,583.5,45.0,1.95,6.5,158.0,36.57,27.73
2016,12,1,8,30,659.0,52.0,2.0,7.0,206.0,87.06,48.14
2016,12,1,8,45,702.0,57.5,2.1,8.0,253.0,140.49,84.67
2016,12,1,9,0,745.0,63.0,2.2,9.0,300.0,199.0,133.03
2016,12,1,9,15,776.0,67.0,2.45,10.0,344.5,257.94,185.66
2016,12,1,9,30,807.0,71.0,2.7,11.0,389.0,319.9,241.63
2016,12,1,9,45,828.0,73.5,2.95,12.0,428.0,379.5,295.32
2016,12,1,10,0,849.0,76.0,3.2,13.0,467.0,440.32,348.65
2016,12,1,10,15,863.5,78.5,3.35,13.5,500.0,498.98,399.27
2016,12,1,10,30,878.0,81.0,3.5,14.0,533.0,557.58,448.31
2016,12,1,10,45,888.0,82.0,3.65,15.0,559.0,608.58,489.3
2016,12,1,11,0,898.0,83.0,3.8,16.0,585.0,660.71,529.79
2016,12,1,11,15,904.5,84.0,3.75,16.0,603.0,709.1,567.68
2016,12,1,11,30,911.0,85.0,3.7,16.0,621.0,755.57,602.37
2016,12,1,11,45,917.0,85.0,3.65,16.5,631.5,798.42,631.66
2016,12,1,12,0,923.0,85.0,3.6,17.0,642.0,838.86,658.86
2016,12,1,12,15,923.5,85.0,3.6,17.0,644.0,872.14,682.23
2016,12,1,12,30,924.0,85.0,3.6,17.0,646.0,902.29,703.41
2016,12,1,12,45,921.5,84.5,3.6,17.5,639.5,925.94,718.7
2016,12,1,13,0,919.0,84.0,3.6,18.0,633.0,946.08,731.62
2016,12,1,13,15,913.5,83.5,3.6,18.0,618.0,959.88,741.62
2016,12,1,13,30,908.0,83.0,3.6,18.0,603.0,969.98,749.28
2016,12,1,13,45,899.0,81.5,3.6,18.0,580.0,971.79,751.39
2016,12,1,14,0,890.0,80.0,3.6,18.0,557.0,969.85,751.14
2016,12,1,14,15,877.0,78.5,3.6,18.0,527.5,971.17,753.38
2016,12,1,14,30,864.0,77.0,3.6,18.0,498.0,958.14,745.7
2016,12,1,14,45,846.5,74.5,3.6,18.0,461.5,935.96,731.74
2016,12,1,15,0,829.0,72.0,3.6,18.0,425.0,910.51,715.45
2016,12,1,15,15,803.0,69.0,3.3,17.5,383.0,873.36,690.03
2016,12,1,15,30,777.0,66.0,3.0,17.0,341.0,833.66,662.31
2016,12,1,15,45,738.0,61.5,2.75,17.0,295.0,778.06,621.28
2016,12,1,16,0,699.0,57.0,2.5,17.0,249.0,721.16,578.12
2016,12,1,16,15,639.0,51.5,2.2,15.5,201.0,644.27,520.81
2016,12,1,16,30,579.0,46.0,1.9,14.0,153.0,577.32,467.83
2016,12,1,16,45,475.0,37.0,1.6,13.0,107.5,465.6,375.41
2016,12,1,17,0,371.0,28.0,1.3,12.0,62.0,360.92,272.33
2016,12,1,17,15,185.5,14.0,1.3,11.5,31.0,174.85,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,5.0,2.4,8.0,5.0,4.27,0.0
2016,12,2,7,30,0.0,10.0,2.6,8.0,10.0,8.54,0.0
2016,12,2,7,45,0.0,28.0,2.85,8.5,28.0,22.7,12.92
2016,12,2,8,0,0.0,46.0,3.1,9.0,46.0,36.63,26.84
2016,12,2,8,15,9.0,65.5,3.15,9.0,67.5,51.49,40.8
2016,12,2,8,30,18.0,85.0,3.2,9.0,89.0,68.56,53.39
2016,12,2,8,45,26.5,103.5,3.25,9.5,111.5,86.45,68.32
2016,12,2,9,0,35.0,122.0,3.3,10.0,134.0,106.24,84.85
2016,12,2,9,15,60.5,144.0,3.3,10.5,166.5,134.4,107.87
2016,12,2,9,30,86.0,166.0,3.3,11.0,199.0,166.17,134.07
2016,12,2,9,45,103.0,184.5,3.35,11.5,228.5,195.33,158.35
2016,12,2,10,0,120.0,203.0,3.4,12.0,258.0,232.28,188.93
2016,12,2,10,15,84.5,209.5,3.45,12.5,249.5,224.48,182.67
2016,12,2,10,30,49.0,216.0,3.5,13.0,241.0,218.18,177.17
2016,12,2,10,45,40.5,220.0,3.6,14.0,241.5,221.37,179.02
2016,12,2,11,0,32.0,224.0,3.7,15.0,242.0,223.65,179.98
2016,12,2,11,15,29.5,227.5,3.75,15.0,244.0,228.65,183.89
2016,12,2,11,30,27.0,231.0,3.8,15.0,246.0,221.7,178.13
2016,12,2,11,45,13.5,131.5,3.85,15.5,139.0,121.41,95.83
2016,12,2,12,0,0.0,32.0,3.9,16.0,32.0,26.5,16.59
2016,12,2,12,15,0.0,99.5,3.9,16.0,100.0,83.08,63.73
2016,12,2,12,30,0.0,167.0,3.9,16.0,168.0,144.48,114.16
2016,12,2,12,45,0.0,155.0,3.9,16.0,155.5,133.66,105.27
2016,12,2,13,0,0.0,143.0,3.9,16.0,143.0,122.83,96.45
2016,12,2,13,15,0.0,115.5,3.9,15.5,115.5,97.69,75.99
2016,12,2,13,30,0.0,88.0,3.9,15.0,88.0,73.17,55.84
2016,12,2,13,45,14.5,150.5,3.9,15.0,158.0,145.52,116.64
2016,12,2,14,0,29.0,213.0,3.9,15.0,228.0,245.98,199.3
2016,12,2,14,15,57.0,213.5,3.9,15.0,241.5,278.04,226.57
2016,12,2,14,30,85.0,214.0,3.9,15.0,255.0,311.1,254.73
2016,12,2,14,45,42.5,172.5,3.95,15.0,193.0,221.1,180.63
2016,12,2,15,0,0.0,131.0,4.0,15.0,131.0,118.83,94.7
2016,12,2,15,15,0.0,117.5,3.95,14.5,117.5,106.5,84.87
2016,12,2,15,30,0.0,104.0,3.9,14.0,104.0,94.18,74.8
2016,12,2,15,45,0.0,89.5,3.85,14.0,89.5,80.71,63.48
2016,12,2,16,0,0.0,75.0,3.8,14.0,75.0,67.17,51.95
2016,12,2,16,15,0.0,60.0,3.75,13.5,60.0,52.92,39.74
2016,12,2,16,30,0.0,45.0,3.7,13.0,45.0,38.43,27.14
2016,12,2,16,45,0.0,31.5,3.7,13.0,31.5,26.03,16.19
2016,12,2,17,0,0.0,18.0,3.7,13.0,18.0,14.84,5.87
2016,12,2,17,15,0.0,9.0,3.7,12.5,9.0,7.4,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.0,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.71,0.0
2016,12,3,7,45,0.0,7.5,4.1,8.0,7.5,6.15,0.0
2016,12,3,8,0,0.0,13.0,4.1,8.0,13.0,10.68,3.85
2016,12,3,8,15,0.0,19.5,4.0,8.0,19.5,16.05,8.91
2016,12,3,8,30,0.0,26.0,3.9,8.0,26.0,21.42,13.14
2016,12,3,8,45,0.0,32.5,3.8,8.0,32.5,26.81,17.94
2016,12,3,9,0,0.0,39.0,3.7,8.0,39.0,32.21,22.69
2016,12,3,9,15,0.0,50.0,3.75,8.0,50.0,41.35,30.66
2016,12,3,9,30,0.0,61.0,3.8,8.0,61.0,50.52,38.59
2016,12,3,9,45,0.0,95.5,3.85,8.0,95.5,79.36,63.48
2016,12,3,10,0,0.0,130.0,3.9,8.0,130.0,108.69,88.5
2016,12,3,10,15,0.0,124.0,4.05,8.0,124.0,103.8,84.11
2016,12,3,10,30,0.0,118.0,4.2,8.0,118.0,98.8,79.66
2016,12,3,10,45,0.0,92.5,4.35,8.5,92.5,76.98,60.74
2016,12,3,11,0,0.0,67.0,4.5,9.0,67.0,55.6,42.25
2016,12,3,11,15,0.0,77.0,4.6,9.0,77.0,63.96,49.36
2016,12,3,11,30,0.0,87.0,4.7,9.0,87.0,72.34,56.44
2016,12,3,11,45,0.0,116.0,4.85,9.0,116.0,97.48,77.76
2016,12,3,12,0,0.0,145.0,5.0,9.0,145.0,123.53,99.74
2016,12,3,12,15,0.0,115.5,4.9,9.0,115.5,97.2,77.43
2016,12,3,12,30,0.0,86.0,4.8,9.0,86.0,71.52,55.63
2016,12,3,12,45,0.0,73.5,4.75,9.0,73.5,61.06,46.75
2016,12,3,13,0,0.0,61.0,4.7,9.0,61.0,50.63,37.86
2016,12,3,13,15,0.0,72.0,4.45,9.0,72.0,59.8,45.74
2016,12,3,13,30,0.0,83.0,4.2,9.0,83.0,68.98,53.64
2016,12,3,13,45,0.0,77.5,3.95,9.0,77.5,64.37,49.76
2016,12,3,14,0,0.0,72.0,3.7,9.0,72.0,59.76,45.9
2016,12,3,14,15,0.0,48.0,3.75,9.0,48.0,39.75,28.76
2016,12,3,14,30,0.0,24.0,3.8,9.0,24.0,19.82,11.58
2016,12,3,14,45,0.0,73.0,3.9,9.0,73.0,60.56,46.91
2016,12,3,15,0,0.0,122.0,4.0,9.0,122.0,109.11,88.77
2016,12,3,15,15,0.0,110.0,3.75,9.0,110.0,98.29,79.62
2016,12,3,15,30,0.0,98.0,3.5,9.0,98.0,87.5,70.49
2016,12,3,15,45,0.0,84.0,3.25,9.0,84.0,74.48,59.34
2016,12,3,16,0,0.0,70.0,3.0,9.0,70.0,61.41,47.99
2016,12,3,16,15,0.0,56.5,2.7,9.0,56.5,48.8,36.91
2016,12,3,16,30,0.0,43.0,2.4,9.0,43.0,36.03,25.56
2016,12,3,16,45,0.0,30.0,2.15,9.0,30.0,24.78,15.46
2016,12,3,17,0,0.0,17.0,1.9,9.0,17.0,14.01,5.4
2016,12,3,17,15,0.0,8.5,1.85,8.5,8.5,6.99,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,8.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,8.0,1.0,0.85,0.0
2016,12,4,7,45,0.0,3.5,3.5,8.5,3.5,2.87,0.0
2016,12,4,8,0,0.0,6.0,3.6,9.0,6.0,4.92,0.0
2016,12,4,8,15,0.0,9.0,3.75,9.0,9.0,7.39,1.02
2016,12,4,8,30,0.0,12.0,3.9,9.0,12.0,9.86,2.96
2016,12,4,8,45,0.0,15.0,4.1,9.0,15.0,12.34,5.17
2016,12,4,9,0,0.0,18.0,4.3,9.0,18.0,14.82,7.35
2016,12,4,9,15,0.0,33.5,4.55,9.0,33.5,27.65,18.57
2016,12,4,9,30,0.0,49.0,4.8,9.0,49.0,40.53,29.74
2016,12,4,9,45,0.0,45.0,5.1,9.5,45.0,37.21,26.72
2016,12,4,10,0,0.0,41.0,5.4,10.0,41.0,33.9,23.73
2016,12,4,10,15,0.0,80.0,5.25,10.0,80.0,66.42,51.64
2016,12,4,10,30,0.0,119.0,5.1,10.0,119.0,99.67,79.87
2016,12,4,10,45,0.0,72.0,4.95,10.5,72.0,59.76,45.62
2016,12,4,11,0,0.0,25.0,4.8,11.0,25.0,20.67,12.09
2016,12,4,11,15,0.0,37.0,4.6,11.0,37.0,30.64,20.6
2016,12,4,11,30,0.0,49.0,4.4,11.0,49.0,40.62,29.09
2016,12,4,11,45,0.0,43.5,4.2,11.0,43.5,36.05,25.17
2016,12,4,12,0,0.0,38.0,4.0,11.0,38.0,31.49,21.27
2016,12,4,12,15,0.0,90.0,4.15,11.0,90.0,74.87,58.07
2016,12,4,12,30,0.0,142.0,4.3,11.0,142.0,121.31,97.09
2016,12,4,12,45,4.5,171.0,4.45,11.0,174.0,152.82,123.57
2016,12,4,13,0,9.0,200.0,4.6,11.0,206.0,186.08,151.41
2016,12,4,13,15,4.5,133.0,4.8,11.0,136.0,118.04,94.65
2016,12,4,13,30,0.0,66.0,5.0,11.0,66.0,54.78,41.14
2016,12,4,13,45,0.0,48.0,5.2,11.0,48.0,39.77,28.42
2016,12,4,14,0,0.0,30.0,5.4,11.0,30.0,24.81,15.66
2016,12,4,14,15,25.0,116.5,5.3,11.0,128.5,134.03,109.92
2016,12,4,14,30,50.0,203.0,5.2,11.0,227.0,263.1,218.85
2016,12,4,14,45,93.0,194.0,5.15,11.0,235.0,298.06,249.88
2016,12,4,15,0,136.0,185.0,5.1,11.0,243.0,352.19,296.57
2016,12,4,15,15,130.0,167.5,4.85,11.0,218.5,327.42,276.34
2016,12,4,15,30,124.0,150.0,4.6,11.0,194.0,302.27,255.76
2016,12,4,15,45,114.5,130.5,4.35,11.0,166.5,270.61,229.31
2016,12,4,16,0,105.0,111.0,4.1,11.0,139.0,238.72,202.19
2016,12,4,16,15,91.5,90.5,3.85,10.5,111.5,201.54,170.2
2016,12,4,16,30,78.0,70.0,3.6,10.0,84.0,164.13,137.22
2016,12,4,16,45,52.0,50.5,3.4,10.0,58.5,118.36,95.77
2016,12,4,17,0,26.0,31.0,3.2,10.0,33.0,59.09,41.45
2016,12,4,17,15,13.0,15.5,3.15,9.5,16.5,25.72,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.71,0.0
2016,12,5,7,45,0.0,8.0,2.7,7.0,8.0,6.57,0.0
2016,12,5,8,0,0.0,14.0,2.8,7.0,14.0,11.51,4.6
2016,12,5,8,15,0.0,21.0,2.65,7.0,21.0,17.29,10.08
2016,12,5,8,30,0.0,28.0,2.5,7.0,28.0,23.08,14.66
2016,12,5,8,45,0.0,34.5,2.35,7.5,34.5,28.47,19.45
2016,12,5,9,0,0.0,41.0,2.2,8.0,41.0,33.87,24.17
2016,12,5,9,15,0.0,48.0,2.0,8.0,48.0,39.69,29.24
2016,12,5,9,30,0.0,55.0,1.8,8.0,55.0,45.52,34.27
2016,12,5,9,45,0.0,58.0,1.65,8.5,58.0,48.03,36.29
2016,12,5,10,0,0.0,61.0,1.5,9.0,61.0,50.54,38.3
2016,12,5,10,15,0.0,80.0,1.45,9.0,80.0,66.42,51.86
2016,12,5,10,30,0.0,99.0,1.4,9.0,99.0,82.52,65.48
2016,12,5,10,45,0.0,107.0,1.35,9.0,107.0,89.42,71.19
2016,12,5,11,0,0.0,115.0,1.3,9.0,115.0,96.4,76.97
2016,12,5,11,15,0.0,72.0,1.35,9.0,72.0,59.78,45.77
2016,12,5,11,30,0.0,29.0,1.4,9.0,29.0,24.0,15.08
2016,12,5,11,45,0.0,62.0,1.5,9.5,62.0,51.46,38.57
2016,12,5,12,0,0.0,95.0,1.6,10.0,95.0,79.14,61.92
2016,12,5,12,15,1.5,137.5,1.7,10.0,138.5,118.22,94.75
2016,12,5,12,30,3.0,180.0,1.8,10.0,182.0,159.44,129.0
2016,12,5,12,45,6.0,189.0,1.9,10.0,193.0,171.51,139.06
2016,12,5,13,0,9.0,198.0,2.0,10.0,204.0,184.13,149.67
2016,12,5,13,15,4.5,112.0,2.1,10.0,115.0,98.68,78.52
2016,12,5,13,30,0.0,26.0,2.2,10.0,26.0,21.51,12.86
2016,12,5,13,45,13.5,117.5,2.35,10.5,125.0,112.92,91.25
2016,12,5,14,0,27.0,209.0,2.5,11.0,224.0,220.21,180.7
2016,12,5,14,15,69.5,213.0,2.55,11.0,247.5,289.68,239.27
2016,12,5,14,30,112.0,217.0,2.6,11.0,271.0,341.35,282.98
2016,12,5,14,45,56.0,143.5,2.7,11.0,170.5,197.98,164.41
2016,12,5,15,0,0.0,70.0,2.8,11.0,70.0,58.04,44.38
2016,12,5,15,15,0.0,63.0,2.75,11.0,63.0,52.19,39.55
2016,12,5,15,30,0.0,56.0,2.7,11.0,56.0,46.35,34.6
2016,12,5,15,45,311.5,61.5,2.7,11.0,146.0,386.69,331.37
2016,12,5,16,0,623.0,67.0,2.7,11.0,236.0,675.39,560.36
2016,12,5,16,15,560.5,59.5,2.35,10.5,190.0,596.7,494.8
2016,12,5,16,30,498.0,52.0,2.0,10.0,144.0,519.39,430.42
2016,12,5,16,45,410.5,41.0,1.7,10.0,101.5,420.7,345.16
2016,12,5,17,0,323.0,30.0,1.4,10.0,59.0,327.87,250.57
2016,12,5,17,15,161.5,15.0,1.35,9.5,29.5,160.03,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,98.0,7.0,4.1,5.0,10.0,0.0,0.0
2016,12,6,7,30,196.0,14.0,4.3,5.0,20.0,11.95,0.0
2016,12,6,7,45,349.0,24.5,4.5,5.5,59.5,20.33,9.93
2016,12,6,8,0,502.0,35.0,4.7,6.0,99.0,28.96,20.12
2016,12,6,8,15,583.0,41.5,5.05,6.5,146.5,36.93,27.88
2016,12,6,8,30,664.0,48.0,5.4,7.0,194.0,78.37,42.31
2016,12,6,8,45,716.0,52.0,5.75,7.5,242.0,131.27,76.88
2016,12,6,9,0,768.0,56.0,6.1,8.0,290.0,190.28,125.41
2016,12,6,9,15,392.5,99.0,6.1,8.5,219.5,183.32,138.32
2016,12,6,9,30,17.0,142.0,6.1,9.0,149.0,122.68,100.18
2016,12,6,9,45,19.0,156.5,6.2,9.5,164.5,137.42,112.54
2016,12,6,10,0,21.0,171.0,6.3,10.0,180.0,152.52,125.05
2016,12,6,10,15,10.5,149.5,6.2,10.0,154.0,130.74,106.48
2016,12,6,10,30,0.0,128.0,6.1,10.0,128.0,107.46,86.52
2016,12,6,10,45,0.0,123.0,6.05,10.5,123.0,103.27,82.65
2016,12,6,11,0,0.0,118.0,6.0,11.0,118.0,99.01,78.77
2016,12,6,11,15,1.0,146.5,5.9,11.0,147.0,124.94,100.53
2016,12,6,11,30,2.0,175.0,5.8,11.0,176.0,151.75,122.89
2016,12,6,11,45,1.0,151.5,5.7,11.5,152.0,129.99,104.33
2016,12,6,12,0,0.0,128.0,5.6,12.0,128.0,108.26,85.89
2016,12,6,12,15,2.0,155.5,5.5,12.0,157.0,135.12,108.4
2016,12,6,12,30,4.0,183.0,5.4,12.0,186.0,163.18,131.77
2016,12,6,12,45,2.0,159.5,5.35,12.5,161.0,139.76,112.02
2016,12,6,13,0,0.0,136.0,5.3,13.0,136.0,116.38,92.35
2016,12,6,13,15,0.5,151.5,5.2,13.0,151.5,131.88,105.36
2016,12,6,13,30,1.0,167.0,5.1,13.0,167.0,148.18,119.02
2016,12,6,13,45,0.5,155.0,5.05,13.0,155.0,136.75,109.62
2016,12,6,14,0,0.0,143.0,5.0,13.0,143.0,125.29,100.22
2016,12,6,14,15,0.0,120.5,4.9,13.0,120.5,103.96,82.52
2016,12,6,14,30,0.0,98.0,4.8,13.0,98.0,82.87,64.91
2016,12,6,14,45,0.0,107.5,4.75,13.0,107.5,92.77,73.45
2016,12,6,15,0,0.0,117.0,4.7,13.0,117.0,103.86,83.01
2016,12,6,15,15,0.0,105.0,4.55,12.5,105.0,92.96,74.08
2016,12,6,15,30,0.0,93.0,4.4,12.0,93.0,82.07,65.07
2016,12,6,15,45,265.5,89.5,4.3,11.5,161.5,387.11,331.29
2016,12,6,16,0,531.0,86.0,4.2,11.0,230.0,616.24,518.97
2016,12,6,16,15,466.0,76.0,3.85,10.5,184.5,533.05,449.5
2016,12,6,16,30,401.0,66.0,3.5,10.0,139.0,455.97,384.18
2016,12,6,16,45,297.0,51.5,3.2,10.0,96.5,345.14,287.06
2016,12,6,17,0,193.0,37.0,2.9,10.0,54.0,242.54,186.42
2016,12,6,17,15,96.5,18.5,2.8,9.5,27.0,117.65,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,64.5,6.5,1.15,2.5,8.0,0.0,0.0
2016,12,7,7,30,129.0,13.0,1.4,3.0,16.0,11.1,0.0
2016,12,7,7,45,266.0,26.0,1.65,3.5,52.5,21.55,10.57
2016,12,7,8,0,403.0,39.0,1.9,4.0,89.0,32.17,23.16
2016,12,7,8,15,486.0,47.5,1.85,4.5,134.5,38.52,29.6
2016,12,7,8,30,569.0,56.0,1.8,5.0,180.0,76.07,43.96
2016,12,7,8,45,617.5,62.5,1.75,6.0,225.0,125.35,76.44
2016,12,7,9,0,666.0,69.0,1.7,7.0,270.0,180.41,121.05
2016,12,7,9,15,701.0,73.5,1.65,7.5,313.5,236.04,170.42
2016,12,7,9,30,736.0,78.0,1.6,8.0,357.0,295.27,223.83
2016,12,7,9,45,396.5,132.5,1.6,9.0,284.5,267.05,212.52
2016,12,7,10,0,57.0,187.0,1.6,10.0,212.0,185.76,151.33
2016,12,7,10,15,33.5,182.5,1.55,10.0,197.5,175.58,143.3
2016,12,7,10,30,10.0,178.0,1.5,10.0,183.0,156.5,127.25
2016,12,7,10,45,11.5,186.5,1.5,10.5,192.5,166.0,134.79
2016,12,7,11,0,13.0,195.0,1.5,11.0,202.0,175.75,142.41
2016,12,7,11,15,13.5,201.5,1.5,11.5,209.0,183.24,148.13
2016,12,7,11,30,14.0,208.0,1.5,12.0,216.0,190.87,153.95
2016,12,7,11,45,76.5,245.5,1.5,12.5,290.5,288.59,233.8
2016,12,7,12,0,139.0,283.0,1.5,13.0,365.0,397.61,319.61
2016,12,7,12,15,140.0,283.5,1.5,13.0,366.5,407.79,326.94
2016,12,7,12,30,141.0,284.0,1.5,13.0,368.0,417.68,334.71
2016,12,7,12,45,164.0,281.0,1.55,13.5,378.0,442.59,354.24
2016,12,7,13,0,187.0,278.0,1.6,14.0,388.0,468.14,374.07
2016,12,7,13,15,236.0,265.5,1.55,14.0,401.0,506.7,404.88
2016,12,7,13,30,285.0,253.0,1.5,14.0,414.0,565.87,450.34
2016,12,7,13,45,550.5,175.5,1.5,14.5,472.0,754.91,594.46
2016,12,7,14,0,816.0,98.0,1.5,15.0,530.0,927.73,712.72
2016,12,7,14,15,463.0,156.5,1.35,15.0,399.5,661.43,521.93
2016,12,7,14,30,110.0,215.0,1.2,15.0,269.0,336.81,270.53
2016,12,7,14,45,273.0,181.5,1.05,15.0,300.5,494.27,399.02
2016,12,7,15,0,436.0,148.0,0.9,15.0,332.0,629.01,501.47
2016,12,7,15,15,410.5,139.0,0.75,14.5,298.5,591.62,472.55
2016,12,7,15,30,385.0,130.0,0.6,14.0,265.0,553.2,444.3
2016,12,7,15,45,363.5,114.5,0.45,14.0,228.5,509.42,410.87
2016,12,7,16,0,342.0,99.0,0.3,14.0,192.0,464.93,376.08
2016,12,7,16,15,306.0,83.0,0.45,13.0,154.5,407.09,333.1
2016,12,7,16,30,270.0,67.0,0.6,12.0,117.0,350.19,288.07
2016,12,7,16,45,209.0,50.0,0.8,11.5,81.5,273.65,223.35
2016,12,7,17,0,148.0,33.0,1.0,11.0,46.0,201.26,152.8
2016,12,7,17,15,74.0,16.5,1.2,10.5,23.0,97.84,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,6.65,1.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,6.8,1.0,9.0,7.68,0.0
2016,12,8,7,45,55.0,28.0,6.95,1.5,34.5,22.12,10.51
2016,12,8,8,0,110.0,47.0,7.1,2.0,60.0,35.86,26.52
2016,12,8,8,15,145.5,66.5,7.2,2.0,92.5,49.89,40.22
2016,12,8,8,30,181.0,86.0,7.3,2.0,125.0,75.92,56.38
2016,12,8,8,45,223.5,99.5,7.45,2.0,159.0,106.22,78.87
2016,12,8,9,0,266.0,113.0,7.6,2.0,193.0,141.66,108.27
2016,12,8,9,15,135.5,123.0,7.6,2.0,164.0,136.52,110.51
2016,12,8,9,30,5.0,133.0,7.6,2.0,135.0,111.65,93.53
2016,12,8,9,45,34.5,160.0,7.6,2.5,175.5,149.04,125.46
2016,12,8,10,0,64.0,187.0,7.6,3.0,216.0,188.53,159.3
2016,12,8,10,15,90.0,206.0,7.55,3.0,249.5,223.2,189.37
2016,12,8,10,30,116.0,225.0,7.5,3.0,283.0,268.77,228.81
2016,12,8,10,45,157.5,237.0,7.45,3.0,320.0,312.97,267.17
2016,12,8,11,0,199.0,249.0,7.4,3.0,357.0,361.31,309.01
2016,12,8,11,15,124.0,247.0,7.3,3.0,315.5,322.21,274.85
2016,12,8,11,30,49.0,245.0,7.2,3.0,274.0,263.41,223.32
2016,12,8,11,45,155.0,258.0,7.1,3.0,349.5,373.84,319.53
2016,12,8,12,0,261.0,271.0,7.0,3.0,425.0,495.24,423.15
2016,12,8,12,15,318.0,261.0,6.9,3.0,449.5,544.82,465.61
2016,12,8,12,30,375.0,251.0,6.8,3.0,474.0,596.61,509.81
2016,12,8,12,45,232.5,260.0,6.75,3.0,398.0,478.48,409.24
2016,12,8,13,0,90.0,269.0,6.7,3.0,322.0,351.78,299.39
2016,12,8,13,15,62.0,249.5,6.6,3.0,285.5,308.47,262.41
2016,12,8,13,30,34.0,230.0,6.5,3.0,249.0,263.69,223.71
2016,12,8,13,45,75.5,235.5,6.45,3.0,276.5,313.76,268.3
2016,12,8,14,0,117.0,241.0,6.4,3.0,304.0,385.65,330.74
2016,12,8,14,15,72.5,215.0,6.35,3.0,253.5,295.2,253.21
2016,12,8,14,30,28.0,189.0,6.3,3.0,203.0,224.1,191.11
2016,12,8,14,45,29.5,177.5,6.25,3.0,191.0,215.5,184.29
2016,12,8,15,0,31.0,166.0,6.2,3.0,179.0,206.99,177.46
2016,12,8,15,15,27.0,150.5,6.0,3.0,161.0,187.97,161.14
2016,12,8,15,30,23.0,135.0,5.8,3.0,143.0,152.86,130.64
2016,12,8,15,45,19.0,118.0,5.65,3.0,124.0,133.17,113.36
2016,12,8,16,0,15.0,101.0,5.5,3.0,105.0,113.61,95.94
2016,12,8,16,15,7.5,82.5,5.15,2.5,84.5,89.04,73.81
2016,12,8,16,30,0.0,64.0,4.8,2.0,64.0,64.5,51.43
2016,12,8,16,45,0.0,45.0,4.45,2.0,45.0,44.75,33.34
2016,12,8,17,0,0.0,26.0,4.1,2.0,26.0,23.2,13.19
2016,12,8,17,15,0.0,13.0,3.85,1.5,13.0,10.72,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,74.5,6.0,2.35,-2.5,7.5,0.0,0.0
2016,12,9,7,30,149.0,12.0,2.6,-2.0,15.0,10.24,0.0
2016,12,9,7,45,306.0,23.5,2.85,-1.5,53.0,19.5,8.23
2016,12,9,8,0,463.0,35.0,3.1,-1.0,91.0,28.99,20.62
2016,12,9,8,15,548.0,42.5,3.2,-0.5,138.0,34.72,26.6
2016,12,9,8,30,633.0,50.0,3.3,0.0,185.0,75.06,42.87
2016,12,9,8,45,334.0,83.0,3.45,0.0,155.5,106.09,74.25
2016,12,9,9,0,35.0,116.0,3.6,0.0,126.0,100.82,83.2
2016,12,9,9,15,39.5,133.0,3.45,0.5,146.5,119.71,99.77
2016,12,9,9,30,44.0,150.0,3.3,1.0,167.0,139.41,116.91
2016,12,9,9,45,22.0,141.5,3.2,1.5,150.0,125.71,105.33
2016,12,9,10,0,0.0,133.0,3.1,2.0,133.0,111.29,92.76
2016,12,9,10,15,33.0,173.5,2.95,2.5,190.0,167.09,140.66
2016,12,9,10,30,66.0,214.0,2.8,3.0,247.0,224.83,189.52
2016,12,9,10,45,69.5,226.5,2.65,3.5,263.0,243.96,205.13
2016,12,9,11,0,73.0,239.0,2.5,4.0,279.0,263.65,221.12
2016,12,9,11,15,86.0,251.0,2.3,4.5,299.5,289.7,242.3
2016,12,9,11,30,99.0,263.0,2.1,5.0,320.0,317.16,264.34
2016,12,9,11,45,157.0,269.5,1.95,5.5,361.5,387.2,321.51
2016,12,9,12,0,215.0,276.0,1.8,6.0,403.0,449.2,370.92
2016,12,9,12,15,261.5,270.0,1.65,6.0,425.5,507.98,417.16
2016,12,9,12,30,308.0,264.0,1.5,6.0,448.0,553.68,452.69
2016,12,9,12,45,337.0,255.5,1.4,6.5,454.5,582.64,474.15
2016,12,9,13,0,366.0,247.0,1.3,7.0,461.0,611.54,495.39
2016,12,9,13,15,644.5,163.5,1.2,7.0,530.5,812.4,647.55
