Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,13,30,923.0,80.0,1.1,7.0,600.0,972.92,755.85
2016,12,9,13,45,600.0,155.5,1.05,7.0,489.0,786.17,623.18
2016,12,9,14,0,277.0,231.0,1.0,7.0,378.0,546.45,442.52
2016,12,9,14,15,274.5,219.0,1.0,7.0,358.0,535.1,437.35
2016,12,9,14,30,272.0,207.0,1.0,7.0,338.0,522.45,428.81
2016,12,9,14,45,152.0,186.5,1.0,7.0,259.0,364.31,303.0
2016,12,9,15,0,32.0,166.0,1.0,7.0,180.0,207.95,172.87
2016,12,9,15,15,29.0,151.0,1.05,7.0,162.5,190.53,159.38
2016,12,9,15,30,26.0,136.0,1.1,7.0,145.0,173.21,145.1
2016,12,9,15,45,362.0,97.5,1.15,7.0,197.0,485.43,412.49
2016,12,9,16,0,698.0,59.0,1.2,7.0,249.0,723.58,594.09
2016,12,9,16,15,637.5,53.0,1.1,6.0,201.5,654.36,538.25
2016,12,9,16,30,577.0,47.0,1.0,5.0,154.0,579.07,478.32
2016,12,9,16,45,475.5,38.0,0.9,4.5,108.5,469.48,386.62
2016,12,9,17,0,374.0,29.0,0.8,4.0,63.0,366.37,284.97
2016,12,9,17,15,187.0,14.5,0.85,3.5,31.5,179.02,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.5,1.15,1.5,3.5,0.0,0.0
2016,12,10,7,30,0.0,7.0,1.4,2.0,7.0,5.97,0.0
2016,12,10,7,45,20.0,24.5,1.7,2.5,27.0,19.75,7.58
2016,12,10,8,0,40.0,42.0,2.0,3.0,47.0,33.13,23.9
2016,12,10,8,15,56.5,62.5,2.1,3.0,72.5,47.53,37.9
2016,12,10,8,30,73.0,83.0,2.2,3.0,98.0,67.87,52.4
2016,12,10,8,45,88.0,101.5,2.3,3.5,124.0,91.22,71.27
2016,12,10,9,0,103.0,120.0,2.4,4.0,150.0,116.75,92.77
2016,12,10,9,15,412.0,101.5,2.5,4.5,251.0,186.84,141.67
2016,12,10,9,30,721.0,83.0,2.6,5.0,352.0,291.32,224.01
2016,12,10,9,45,746.0,87.0,2.75,6.0,390.5,349.0,276.6
2016,12,10,10,0,771.0,91.0,2.9,7.0,429.0,408.59,329.78
2016,12,10,10,15,385.5,107.0,2.95,7.0,276.0,287.52,237.82
2016,12,10,10,30,0.0,123.0,3.0,7.0,123.0,103.17,83.53
2016,12,10,10,45,0.0,142.0,3.15,7.5,142.0,119.91,97.72
2016,12,10,11,0,0.0,161.0,3.3,8.0,161.0,137.03,111.86
2016,12,10,11,15,4.0,177.0,3.35,8.0,179.0,154.49,126.48
2016,12,10,11,30,8.0,193.0,3.4,8.0,197.0,172.67,141.69
2016,12,10,11,45,5.5,186.0,3.5,8.5,189.0,165.14,134.96
2016,12,10,12,0,3.0,179.0,3.6,9.0,181.0,157.34,128.08
2016,12,10,12,15,17.0,209.5,3.65,9.0,220.0,198.56,162.88
2016,12,10,12,30,31.0,240.0,3.7,9.0,259.0,258.51,212.74
2016,12,10,12,45,34.5,241.5,3.75,9.5,262.5,266.55,219.02
2016,12,10,13,0,38.0,243.0,3.8,10.0,266.0,274.95,225.76
2016,12,10,13,15,34.5,234.5,3.8,10.0,254.5,265.7,218.28
2016,12,10,13,30,31.0,226.0,3.8,10.0,243.0,256.2,210.64
2016,12,10,13,45,23.5,210.5,3.85,10.5,223.0,215.99,177.26
2016,12,10,14,0,16.0,195.0,3.9,11.0,203.0,194.57,159.28
2016,12,10,14,15,8.0,159.0,3.9,11.0,163.0,150.62,122.64
2016,12,10,14,30,0.0,123.0,3.9,11.0,123.0,107.33,86.1
2016,12,10,14,45,0.0,93.5,3.9,11.0,93.5,79.08,62.32
2016,12,10,15,0,0.0,64.0,3.9,11.0,64.0,53.03,40.16
2016,12,10,15,15,344.0,73.5,3.8,10.5,194.5,440.01,376.46
2016,12,10,15,30,688.0,83.0,3.7,10.0,325.0,780.29,646.67
2016,12,10,15,45,654.5,76.0,3.6,10.0,281.5,729.29,605.28
2016,12,10,16,0,621.0,69.0,3.5,10.0,238.0,677.05,564.5
2016,12,10,16,15,557.5,61.5,3.1,9.0,192.0,597.77,501.41
2016,12,10,16,30,494.0,54.0,2.7,8.0,146.0,519.75,436.51
2016,12,10,16,45,398.5,43.0,2.35,7.5,103.0,414.79,345.74
2016,12,10,17,0,303.0,32.0,2.0,7.0,60.0,315.81,247.63
2016,12,10,17,15,151.5,16.0,2.0,6.5,30.0,156.18,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,48.5,5.5,3.75,8.0,6.0,0.0,0.0
2016,12,11,7,30,97.0,11.0,3.9,8.0,12.0,9.39,0.0
2016,12,11,7,45,247.5,23.0,4.1,8.5,46.5,19.05,6.09
2016,12,11,8,0,398.0,35.0,4.3,9.0,81.0,28.88,19.49
2016,12,11,8,15,485.0,43.5,4.6,9.5,126.0,35.36,26.01
2016,12,11,8,30,572.0,52.0,4.9,10.0,171.0,68.5,38.18
2016,12,11,8,45,629.0,57.0,5.2,11.0,217.0,117.1,68.08
2016,12,11,9,0,686.0,62.0,5.5,12.0,263.0,174.71,113.53
2016,12,11,9,15,343.0,71.0,5.55,12.5,171.5,143.8,104.33
2016,12,11,9,30,0.0,80.0,5.6,13.0,80.0,66.33,51.32
2016,12,11,9,45,0.0,75.0,5.65,13.5,75.0,62.22,47.64
2016,12,11,10,0,0.0,70.0,5.7,14.0,70.0,58.05,43.89
2016,12,11,10,15,7.5,125.5,5.75,14.5,129.0,108.59,86.26
2016,12,11,10,30,15.0,181.0,5.8,15.0,188.0,161.72,130.16
2016,12,11,10,45,26.5,201.0,5.85,15.5,214.5,187.56,151.14
2016,12,11,11,0,38.0,221.0,5.9,16.0,241.0,224.38,180.99
2016,12,11,11,15,82.5,243.5,5.9,16.5,290.0,279.61,226.11
2016,12,11,11,30,127.0,266.0,5.9,17.0,339.0,351.96,284.38
2016,12,11,11,45,144.0,272.5,5.95,17.5,356.0,380.24,306.67
2016,12,11,12,0,161.0,279.0,6.0,18.0,373.0,409.71,329.86
2016,12,11,12,15,135.0,278.5,5.95,18.0,357.5,397.53,319.64
2016,12,11,12,30,109.0,278.0,5.9,18.0,342.0,366.67,294.83
2016,12,11,12,45,76.5,262.5,5.85,18.5,307.5,326.86,262.06
2016,12,11,13,0,44.0,247.0,5.8,19.0,273.0,284.89,227.39
2016,12,11,13,15,123.0,254.5,5.7,19.0,324.5,389.18,312.87
2016,12,11,13,30,202.0,262.0,5.6,19.0,376.0,478.41,385.07
2016,12,11,13,45,134.5,246.5,5.5,19.0,321.5,402.87,324.24
2016,12,11,14,0,67.0,231.0,5.4,19.0,267.0,305.05,245.24
2016,12,11,14,15,91.0,223.0,5.15,18.5,269.0,323.19,261.66
2016,12,11,14,30,115.0,215.0,4.9,18.0,271.0,361.52,293.79
2016,12,11,14,45,123.5,199.5,4.65,18.0,255.5,354.55,288.96
2016,12,11,15,0,132.0,184.0,4.4,18.0,240.0,346.96,283.74
2016,12,11,15,15,126.0,167.5,4.25,17.5,216.5,323.69,265.99
2016,12,11,15,30,120.0,151.0,4.1,17.0,193.0,300.13,247.76
2016,12,11,15,45,395.5,106.0,3.95,16.5,218.5,527.33,438.2
2016,12,11,16,0,671.0,61.0,3.8,16.0,244.0,710.46,580.01
2016,12,11,16,15,611.0,55.0,3.65,15.5,197.5,635.18,520.06
2016,12,11,16,30,551.0,49.0,3.5,15.0,151.0,561.02,459.66
2016,12,11,16,45,449.5,40.0,3.35,14.5,107.0,452.12,368.23
2016,12,11,17,0,348.0,31.0,3.2,14.0,63.0,349.29,268.73
2016,12,11,17,15,174.0,15.5,3.1,13.5,31.5,172.1,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,45,209.5,16.5,3.55,4.5,40.5,13.29,2.11
2016,12,12,8,0,419.0,33.0,3.7,5.0,81.0,27.25,18.35
2016,12,12,8,15,506.5,41.0,3.7,5.5,126.0,33.4,24.66
2016,12,12,8,30,594.0,49.0,3.7,6.0,171.0,65.82,36.37
2016,12,12,8,45,648.0,54.0,3.7,7.0,217.0,117.81,69.0
2016,12,12,9,0,702.0,59.0,3.7,8.0,263.0,173.29,112.98
2016,12,12,9,15,737.0,63.0,3.55,8.5,306.5,229.72,163.17
2016,12,12,9,30,772.0,67.0,3.4,9.0,350.0,289.73,217.97
2016,12,12,9,45,796.5,69.5,3.25,9.5,389.5,347.97,271.44
2016,12,12,10,0,821.0,72.0,3.1,10.0,429.0,407.95,325.17
2016,12,12,10,15,837.5,74.0,2.95,10.5,462.5,465.22,375.2
2016,12,12,10,30,854.0,76.0,2.8,11.0,496.0,522.74,423.64
2016,12,12,10,45,865.0,77.5,2.65,11.5,522.5,573.86,465.41
2016,12,12,11,0,876.0,79.0,2.5,12.0,549.0,626.09,506.42
2016,12,12,11,15,883.5,80.0,2.3,12.5,568.0,674.36,542.66
2016,12,12,11,30,891.0,81.0,2.1,13.0,587.0,720.94,576.07
2016,12,12,11,45,898.0,80.5,1.95,13.5,599.0,763.57,604.0
2016,12,12,12,0,905.0,80.0,1.8,14.0,611.0,803.98,629.69
2016,12,12,12,15,906.0,80.0,1.55,14.0,614.0,837.67,650.11
2016,12,12,12,30,907.0,80.0,1.3,14.0,617.0,868.4,667.73
2016,12,12,12,45,904.5,80.0,1.05,14.5,611.5,892.98,679.1
2016,12,12,13,0,902.0,80.0,0.8,15.0,606.0,914.18,687.44
2016,12,12,13,15,897.0,79.5,0.75,15.0,593.0,929.06,696.39
2016,12,12,13,30,892.0,79.0,0.7,15.0,580.0,940.35,703.17
2016,12,12,13,45,882.5,78.0,0.7,15.5,558.5,943.19,704.36
2016,12,12,14,0,873.0,77.0,0.7,16.0,537.0,942.37,703.47
2016,12,12,14,15,860.5,75.5,0.75,16.0,509.0,934.47,700.5
2016,12,12,14,30,848.0,74.0,0.8,16.0,481.0,933.7,702.43
2016,12,12,14,45,825.5,73.0,0.9,16.0,445.5,910.04,690.06
2016,12,12,15,0,803.0,72.0,1.0,16.0,410.0,883.21,675.57
2016,12,12,15,15,777.0,69.0,0.95,16.0,370.0,847.56,652.18
2016,12,12,15,30,751.0,66.0,0.9,16.0,330.0,809.4,626.71
2016,12,12,15,45,711.5,62.0,0.85,16.0,285.5,755.55,589.51
2016,12,12,16,0,672.0,58.0,0.8,16.0,241.0,700.36,550.18
2016,12,12,16,15,613.5,52.0,0.8,15.0,195.0,633.36,502.81
2016,12,12,16,30,555.0,46.0,0.8,14.0,149.0,560.65,448.01
2016,12,12,16,45,455.5,37.5,0.85,13.5,105.5,454.06,362.93
2016,12,12,17,0,356.0,29.0,0.9,13.0,62.0,353.78,269.44
2016,12,12,17,15,178.0,14.5,0.95,12.5,31.0,174.07,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,163.0,19.5,3.0,9.5,37.5,15.85,2.67
2016,12,13,8,0,326.0,39.0,3.3,10.0,75.0,32.39,22.29
2016,12,13,8,15,416.5,49.0,3.3,10.5,119.0,39.93,29.91
2016,12,13,8,30,507.0,59.0,3.3,11.0,163.0,69.42,41.41
2016,12,13,8,45,574.5,64.5,3.3,11.5,209.5,115.39,69.02
2016,12,13,9,0,642.0,70.0,3.3,12.0,256.0,169.52,110.66
2016,12,13,9,15,680.0,75.0,3.45,12.5,299.0,224.43,158.37
2016,12,13,9,30,718.0,80.0,3.6,13.0,342.0,283.38,211.07
2016,12,13,9,45,752.5,81.0,3.8,14.0,382.5,342.31,263.54
2016,12,13,10,0,787.0,82.0,4.0,15.0,423.0,402.56,316.2
2016,12,13,10,15,805.0,84.5,4.05,15.0,456.5,459.34,366.15
2016,12,13,10,30,823.0,87.0,4.1,15.0,490.0,516.63,415.23
2016,12,13,10,45,842.0,86.5,4.15,15.5,518.0,571.62,460.47
2016,12,13,11,0,861.0,86.0,4.2,16.0,546.0,626.5,504.42
2016,12,13,11,15,868.5,87.0,4.2,16.0,565.0,675.08,543.18
2016,12,13,11,30,876.0,88.0,4.2,16.0,584.0,721.99,579.93
2016,12,13,11,45,893.5,83.0,4.2,16.5,598.0,761.65,608.01
2016,12,13,12,0,911.0,78.0,4.2,17.0,612.0,805.07,638.2
2016,12,13,12,15,912.0,78.0,4.25,17.0,615.0,839.01,662.66
2016,12,13,12,30,913.0,78.0,4.3,17.0,618.0,869.97,685.0
2016,12,13,12,45,912.5,77.5,4.35,17.5,613.0,895.91,702.58
2016,12,13,13,0,912.0,77.0,4.4,18.0,608.0,918.54,717.85
2016,12,13,13,15,907.5,76.5,4.35,17.5,595.0,934.12,730.24
2016,12,13,13,30,903.0,76.0,4.3,17.0,582.0,946.1,740.38
2016,12,13,13,45,895.5,74.5,4.25,17.0,561.5,950.37,743.91
2016,12,13,14,0,888.0,73.0,4.2,17.0,541.0,950.96,745.05
2016,12,13,14,15,876.0,71.5,4.15,17.0,512.5,943.63,740.76
2016,12,13,14,30,864.0,70.0,4.1,17.0,484.0,932.78,734.14
2016,12,13,14,45,839.5,70.0,4.05,17.0,448.5,919.18,725.68
2016,12,13,15,0,815.0,70.0,4.0,17.0,413.0,891.86,707.32
2016,12,13,15,15,789.5,67.0,3.85,16.5,373.0,856.65,683.89
2016,12,13,15,30,764.0,64.0,3.7,16.0,333.0,818.9,658.12
2016,12,13,15,45,723.5,60.5,3.6,15.5,288.5,764.7,619.51
2016,12,13,16,0,683.0,57.0,3.5,15.0,244.0,709.15,578.49
2016,12,13,16,15,625.0,51.5,3.1,14.0,198.0,642.78,526.99
2016,12,13,16,30,567.0,46.0,2.7,13.0,152.0,570.91,468.49
2016,12,13,16,45,463.5,38.0,2.35,12.5,107.5,461.42,376.35
2016,12,13,17,0,360.0,30.0,2.0,12.0,63.0,358.19,277.5
2016,12,13,17,15,180.0,15.0,2.05,11.5,31.5,176.89,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,14,7,45,184.5,17.5,2.25,3.5,37.5,14.17,1.21
2016,12,14,8,0,369.0,35.0,2.5,4.0,75.0,28.97,19.82
2016,12,14,8,15,460.0,44.5,2.35,4.5,120.0,36.27,27.35
2016,12,14,8,30,551.0,54.0,2.2,5.0,165.0,65.89,38.73
2016,12,14,8,45,604.5,60.5,2.05,6.0,210.5,113.82,67.92
2016,12,14,9,0,658.0,67.0,1.9,7.0,256.0,168.16,110.57
2016,12,14,9,15,601.0,85.0,1.8,7.5,278.0,214.38,155.16
2016,12,14,9,30,544.0,103.0,1.7,8.0,300.0,253.6,194.1
2016,12,14,9,45,497.0,126.0,1.65,9.0,322.0,289.75,228.56
2016,12,14,10,0,450.0,149.0,1.6,10.0,344.0,324.0,259.65
2016,12,14,10,15,263.0,181.0,1.6,10.5,297.0,290.58,235.94
2016,12,14,10,30,76.0,213.0,1.6,11.0,250.0,228.38,185.95
2016,12,14,10,45,38.0,187.5,1.65,11.5,206.0,188.65,153.22
2016,12,14,11,0,0.0,162.0,1.7,12.0,162.0,137.97,110.64
2016,12,14,11,15,26.5,203.0,1.65,12.5,218.5,202.42,163.82
2016,12,14,11,30,53.0,244.0,1.6,13.0,275.0,264.86,213.98
2016,12,14,11,45,36.5,232.5,1.6,13.5,254.0,245.0,197.04
2016,12,14,12,0,20.0,221.0,1.6,14.0,233.0,210.57,168.67
2016,12,14,12,15,23.0,226.5,1.55,14.0,240.0,220.02,176.43
2016,12,14,12,30,26.0,232.0,1.5,14.0,247.0,229.85,184.37
2016,12,14,12,45,24.5,228.5,1.5,14.5,242.5,227.02,181.75
2016,12,14,13,0,23.0,225.0,1.5,15.0,238.0,224.12,179.17
2016,12,14,13,15,18.0,213.0,1.5,15.0,223.0,209.18,167.19
2016,12,14,13,30,13.0,201.0,1.5,15.0,208.0,193.96,154.99
2016,12,14,13,45,19.5,203.5,1.55,15.5,214.0,204.67,163.88
2016,12,14,14,0,26.0,206.0,1.6,16.0,220.0,216.03,173.21
2016,12,14,14,15,31.5,200.5,1.65,16.0,216.0,237.41,190.87
2016,12,14,14,30,37.0,195.0,1.7,16.0,212.0,240.27,193.76
2016,12,14,14,45,200.5,178.0,1.75,16.0,263.0,398.95,326.01
2016,12,14,15,0,364.0,161.0,1.8,16.0,314.0,555.48,450.58
2016,12,14,15,15,340.0,151.0,1.75,15.5,283.5,520.5,423.83
2016,12,14,15,30,316.0,141.0,1.7,15.0,253.0,485.09,397.7
2016,12,14,15,45,462.5,106.5,1.7,15.0,246.0,588.78,480.67
2016,12,14,16,0,609.0,72.0,1.7,15.0,239.0,671.34,541.83
2016,12,14,16,15,547.5,64.5,1.6,14.0,193.5,594.14,482.76
2016,12,14,16,30,486.0,57.0,1.5,13.0,148.0,517.87,422.77
2016,12,14,16,45,389.0,45.5,1.45,12.0,105.0,411.18,335.38
2016,12,14,17,0,292.0,34.0,1.4,11.0,62.0,310.31,241.75
2016,12,14,17,15,146.0,17.0,1.55,10.5,31.0,155.89,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,10.0,2.95,2.5,10.0,8.22,0.0
2016,12,15,8,0,0.0,20.0,3.1,3.0,20.0,16.49,8.85
2016,12,15,8,15,0.0,33.0,3.15,3.5,33.0,27.27,19.24
2016,12,15,8,30,0.0,46.0,3.2,4.0,46.0,37.96,27.91
2016,12,15,8,45,0.0,59.5,3.25,4.5,59.5,48.96,37.78
2016,12,15,9,0,0.0,73.0,3.3,5.0,73.0,60.11,47.63
2016,12,15,9,15,0.0,86.0,3.15,5.0,86.0,71.0,57.2
2016,12,15,9,30,0.0,99.0,3.0,5.0,99.0,82.02,66.76
2016,12,15,9,45,290.5,122.0,2.95,5.5,246.5,210.06,170.48
2016,12,15,10,0,581.0,145.0,2.9,6.0,394.0,371.23,302.44
2016,12,15,10,15,290.5,119.0,2.8,6.5,243.5,252.41,209.06
2016,12,15,10,30,0.0,93.0,2.7,7.0,93.0,77.42,61.52
2016,12,15,10,45,0.0,118.5,2.6,7.5,118.5,99.4,80.29
2016,12,15,11,0,0.0,144.0,2.5,8.0,144.0,121.92,99.09
2016,12,15,11,15,0.0,125.5,2.4,8.0,125.5,105.72,85.19
2016,12,15,11,30,0.0,107.0,2.3,8.0,107.0,89.57,71.39
2016,12,15,11,45,0.0,129.5,2.2,8.5,129.5,109.51,88.09
2016,12,15,12,0,0.0,152.0,2.1,9.0,152.0,130.05,105.08
2016,12,15,12,15,0.0,143.5,2.05,9.0,143.5,122.53,98.7
2016,12,15,12,30,0.0,135.0,2.0,9.0,135.0,114.99,92.37
2016,12,15,12,45,0.0,139.5,1.95,9.5,139.5,119.39,95.9
2016,12,15,13,0,0.0,144.0,1.9,10.0,144.0,123.92,99.53
2016,12,15,13,15,0.0,125.0,1.9,10.0,125.0,106.52,85.01
2016,12,15,13,30,0.0,106.0,1.9,10.0,106.0,89.25,70.57
2016,12,15,13,45,0.0,111.5,1.9,10.5,111.5,94.53,75.0
2016,12,15,14,0,0.0,117.0,1.9,11.0,117.0,100.05,79.61
2016,12,15,14,15,0.0,109.0,1.9,11.0,109.0,92.89,73.7
2016,12,15,14,30,0.0,101.0,1.9,11.0,101.0,85.73,67.8
2016,12,15,14,45,0.0,94.0,1.9,11.5,94.0,79.54,62.57
2016,12,15,15,0,0.0,87.0,1.9,12.0,87.0,73.37,57.35
2016,12,15,15,15,284.0,101.0,1.85,11.5,201.5,423.0,356.81
2016,12,15,15,30,568.0,115.0,1.8,11.0,316.0,702.86,575.5
2016,12,15,15,45,529.5,105.0,1.75,11.0,273.0,647.44,531.11
2016,12,15,16,0,491.0,95.0,1.7,11.0,230.0,591.65,488.45
2016,12,15,16,15,428.0,83.5,1.5,10.0,185.5,513.06,426.96
2016,12,15,16,30,365.0,72.0,1.3,9.0,141.0,436.81,364.49
2016,12,15,16,45,276.5,56.0,1.1,8.5,99.5,337.11,278.95
2016,12,15,17,0,188.0,40.0,0.9,8.0,58.0,243.84,191.46
2016,12,15,17,15,94.0,20.0,0.95,7.5,29.0,121.8,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,156.0,18.5,3.6,7.5,35.0,15.08,0.0
2016,12,16,8,0,312.0,37.0,3.8,8.0,70.0,30.75,20.79
2016,12,16,8,15,405.0,47.5,3.95,8.5,113.0,38.77,29.03
2016,12,16,8,30,498.0,58.0,4.1,9.0,156.0,65.05,39.62
2016,12,16,8,45,564.5,64.0,4.35,10.0,202.0,110.37,66.04
2016,12,16,9,0,631.0,70.0,4.6,11.0,248.0,163.76,106.72
2016,12,16,9,15,669.0,74.5,4.7,11.5,291.0,217.36,153.38
2016,12,16,9,30,707.0,79.0,4.8,12.0,334.0,274.99,205.34
2016,12,16,9,45,740.0,81.0,4.95,13.0,374.0,332.35,257.1
2016,12,16,10,0,773.0,83.0,5.1,14.0,414.0,393.36,311.08
2016,12,16,10,15,386.5,100.0,5.2,14.5,265.5,276.55,223.62
2016,12,16,10,30,0.0,117.0,5.3,15.0,117.0,98.0,76.96
2016,12,16,10,45,0.0,127.5,5.4,16.0,127.5,107.23,84.31
2016,12,16,11,0,0.0,138.0,5.5,17.0,138.0,116.61,91.58
2016,12,16,11,15,10.5,176.5,5.55,17.5,182.5,158.26,125.65
2016,12,16,11,30,21.0,215.0,5.6,18.0,227.0,202.3,161.25
2016,12,16,11,45,12.0,196.0,5.7,18.5,203.0,179.29,142.01
2016,12,16,12,0,3.0,177.0,5.8,19.0,179.0,155.49,122.17
2016,12,16,12,15,41.0,223.0,5.85,19.5,247.5,245.01,195.19
2016,12,16,12,30,79.0,269.0,5.9,20.0,316.0,330.67,263.73
2016,12,16,12,45,39.5,213.5,5.95,20.5,237.0,239.85,190.27
2016,12,16,13,0,0.0,158.0,6.0,21.0,158.0,137.17,106.34
2016,12,16,13,15,430.5,124.0,6.0,21.0,365.0,568.5,460.48
2016,12,16,13,30,861.0,90.0,6.0,21.0,572.0,932.56,732.92
2016,12,16,13,45,852.5,88.5,6.0,21.0,552.0,936.23,734.5
2016,12,16,14,0,844.0,87.0,6.0,21.0,532.0,936.27,735.52
2016,12,16,14,15,832.0,85.0,5.9,21.0,504.5,928.75,730.68
2016,12,16,14,30,820.0,83.0,5.8,21.0,477.0,917.71,723.47
2016,12,16,14,45,808.0,79.0,5.7,21.0,444.0,900.72,712.03
2016,12,16,15,0,796.0,75.0,5.6,21.0,411.0,880.46,698.23
2016,12,16,15,15,770.5,72.0,5.35,20.5,371.5,845.75,674.21
2016,12,16,15,30,745.0,69.0,5.1,20.0,332.0,808.47,647.93
2016,12,16,15,45,706.0,65.0,4.85,20.0,288.5,755.43,607.95
2016,12,16,16,0,667.0,61.0,4.6,20.0,245.0,708.5,571.59
2016,12,16,16,15,610.0,55.0,4.25,19.0,199.5,636.15,515.97
2016,12,16,16,30,553.0,49.0,3.9,18.0,154.0,564.72,458.86
2016,12,16,16,45,452.5,40.0,3.6,17.0,109.5,456.48,369.57
2016,12,16,17,0,352.0,31.0,3.3,16.0,65.0,354.28,275.03
2016,12,16,17,15,176.0,15.5,3.4,15.5,32.5,176.83,7.65
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,7,45,185.0,16.0,3.25,14.5,35.0,12.97,0.0
2016,12,17,8,0,370.0,32.0,3.5,15.0,70.0,26.47,16.47
2016,12,17,8,15,462.0,41.0,3.6,15.5,114.0,33.43,23.51
2016,12,17,8,30,554.0,50.0,3.7,16.0,158.0,59.08,32.84
2016,12,17,8,45,610.0,56.0,3.8,17.0,203.5,106.61,59.4
2016,12,17,9,0,666.0,62.0,3.9,18.0,249.0,160.84,99.82
2016,12,17,9,15,335.0,94.5,4.15,18.5,188.5,157.99,113.33
2016,12,17,9,30,4.0,127.0,4.4,19.0,128.0,106.19,83.12
2016,12,17,9,45,53.0,156.5,4.7,19.5,179.0,151.41,119.09
2016,12,17,10,0,102.0,186.0,5.0,20.0,230.0,201.28,159.04
2016,12,17,10,15,140.5,202.0,5.05,20.5,267.5,246.77,195.58
2016,12,17,10,30,179.0,218.0,5.1,21.0,305.0,291.49,231.4
2016,12,17,10,45,518.5,151.0,5.15,21.5,421.5,445.66,354.8
2016,12,17,11,0,858.0,84.0,5.2,22.0,538.0,616.55,489.03
2016,12,17,11,15,866.5,85.0,5.1,22.5,558.0,665.78,526.25
2016,12,17,11,30,875.0,86.0,5.0,23.0,578.0,713.49,561.74
2016,12,17,11,45,879.5,87.0,4.95,23.5,590.5,750.48,587.45
2016,12,17,12,0,884.0,88.0,4.9,24.0,603.0,790.42,614.46
2016,12,17,12,15,886.5,88.5,4.8,24.0,607.5,825.73,638.83
2016,12,17,12,30,889.0,89.0,4.7,24.0,612.0,858.29,661.1
2016,12,17,12,45,894.0,86.5,4.6,24.0,609.5,886.6,680.28
2016,12,17,13,0,899.0,84.0,4.5,24.0,607.0,911.88,697.31
2016,12,17,13,15,895.0,83.5,4.4,24.0,595.0,928.22,708.44
2016,12,17,13,30,891.0,83.0,4.3,24.0,583.0,941.04,717.33
2016,12,17,13,45,888.0,80.5,4.2,24.0,564.0,948.75,722.84
2016,12,17,14,0,885.0,78.0,4.1,24.0,545.0,952.86,726.05
2016,12,17,14,15,873.5,76.5,3.85,24.0,517.5,946.57,721.38
2016,12,17,14,30,862.0,75.0,3.6,24.0,490.0,947.34,721.71
2016,12,17,14,45,691.0,104.0,3.35,24.0,421.5,827.25,637.87
2016,12,17,15,0,520.0,133.0,3.1,24.0,353.0,689.14,539.65
2016,12,17,15,15,502.0,123.5,2.65,23.5,319.0,657.53,517.63
2016,12,17,15,30,484.0,114.0,2.2,23.0,285.0,624.28,493.17
2016,12,17,15,45,466.0,100.5,1.8,22.5,248.0,584.27,463.26
2016,12,17,16,0,448.0,87.0,1.4,22.0,211.0,542.98,431.43
2016,12,17,16,15,409.5,74.5,1.3,21.0,172.0,484.67,387.86
2016,12,17,16,30,371.0,62.0,1.2,20.0,133.0,427.17,342.77
2016,12,17,16,45,313.0,47.5,1.2,19.0,95.5,352.44,281.77
2016,12,17,17,0,255.0,33.0,1.2,18.0,58.0,281.25,215.64
2016,12,17,17,15,127.5,16.5,1.15,18.0,29.0,139.23,14.38
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,0.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,-1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,13.5,17.5,6.7,-5.0,19.0,14.42,0.0
2016,12,18,8,0,27.0,35.0,6.7,-5.0,38.0,27.89,19.21
2016,12,18,8,15,43.5,55.0,6.7,-4.5,62.0,42.76,34.23
2016,12,18,8,30,60.0,75.0,6.7,-4.0,86.0,60.16,47.52
2016,12,18,8,45,71.0,94.5,6.75,-4.0,111.5,81.82,65.68
2016,12,18,9,0,82.0,114.0,6.8,-4.0,137.0,105.25,86.24
2016,12,18,9,15,87.5,133.0,6.75,-3.5,161.0,128.81,107.48
2016,12,18,9,30,93.0,152.0,6.7,-3.0,185.0,153.36,129.7
2016,12,18,9,45,98.0,168.5,6.7,-3.0,207.0,176.56,150.91
2016,12,18,10,0,103.0,185.0,6.7,-3.0,229.0,200.54,172.69
2016,12,18,10,15,213.5,192.0,6.65,-2.5,292.0,269.79,233.15
2016,12,18,10,30,324.0,199.0,6.6,-2.0,355.0,353.31,306.29
2016,12,18,10,45,300.5,215.5,6.6,-2.0,366.5,376.76,327.54
2016,12,18,11,0,277.0,232.0,6.6,-2.0,378.0,397.72,346.1
2016,12,18,11,15,267.5,243.0,6.6,-1.5,388.5,419.85,364.81
2016,12,18,11,30,258.0,254.0,6.6,-1.0,399.0,440.77,382.11
2016,12,18,11,45,229.0,263.0,6.6,-1.0,394.0,430.6,373.33
2016,12,18,12,0,200.0,272.0,6.6,-1.0,389.0,430.28,372.59
2016,12,18,12,15,395.0,226.0,6.55,-0.5,458.0,564.03,489.59
2016,12,18,12,30,590.0,180.0,6.5,0.0,527.0,711.76,614.87
2016,12,18,12,45,471.5,214.0,6.5,0.0,490.0,666.82,575.13
2016,12,18,13,0,353.0,248.0,6.5,0.0,453.0,597.24,515.51
2016,12,18,13,15,637.5,165.0,6.4,0.0,525.5,801.7,689.75
2016,12,18,13,30,922.0,82.0,6.3,0.0,598.0,967.99,821.35
2016,12,18,13,45,817.5,100.0,6.25,0.0,546.0,916.29,780.42
2016,12,18,14,0,713.0,118.0,6.2,0.0,494.0,855.17,732.85
2016,12,18,14,15,697.5,114.5,6.1,0.0,467.0,842.58,723.73
2016,12,18,14,30,682.0,111.0,6.0,0.0,440.0,826.87,711.99
2016,12,18,14,45,760.5,92.5,5.95,0.0,435.0,878.64,754.8
2016,12,18,15,0,839.0,74.0,5.9,0.0,430.0,920.11,788.87
2016,12,18,15,15,813.5,71.0,5.75,0.0,389.0,885.16,761.58
2016,12,18,15,30,788.0,68.0,5.6,0.0,348.0,847.49,732.13
2016,12,18,15,45,754.5,63.5,5.5,0.0,303.5,798.23,692.9
2016,12,18,16,0,721.0,59.0,5.4,0.0,259.0,747.2,651.04
2016,12,18,16,15,664.0,53.0,5.15,-0.5,211.5,672.82,588.57
2016,12,18,16,30,607.0,47.0,4.9,-1.0,164.0,607.65,531.06
2016,12,18,16,45,517.5,38.5,4.65,-1.5,118.5,507.1,440.33
2016,12,18,17,0,428.0,30.0,4.4,-2.0,73.0,411.76,343.88
2016,12,18,17,15,214.0,15.0,4.2,-2.0,36.5,205.07,44.12
2016,12,18,17,30,0.0,0.0,4.0,-2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,219.5,14.5,3.9,-5.0,36.5,11.77,0.0
2016,12,19,8,0,439.0,29.0,4.0,-5.0,73.0,26.28,17.71
2016,12,19,8,15,532.0,36.5,4.0,-4.5,118.5,32.65,24.83
2016,12,19,8,30,625.0,44.0,4.0,-4.0,164.0,56.68,33.32
2016,12,19,8,45,679.5,49.0,4.0,-3.5,211.0,106.82,61.9
2016,12,19,9,0,734.0,54.0,4.0,-3.0,258.0,163.49,107.03
2016,12,19,9,15,662.5,72.5,4.0,-2.5,279.5,209.94,154.41
2016,12,19,9,30,591.0,91.0,4.0,-2.0,301.0,249.9,196.98
2016,12,19,9,45,528.0,116.5,4.0,-1.5,320.5,286.25,234.87
2016,12,19,10,0,465.0,142.0,4.0,-1.0,340.0,318.73,267.53
2016,12,19,10,15,460.0,157.0,3.95,-0.5,365.5,360.2,305.44
2016,12,19,10,30,455.0,172.0,3.9,0.0,391.0,400.7,341.32
2016,12,19,10,45,415.0,192.5,3.9,0.0,401.0,426.02,364.04
2016,12,19,11,0,375.0,213.0,3.9,0.0,411.0,437.09,374.16
2016,12,19,11,15,233.0,234.0,3.85,0.5,358.5,376.79,322.26
2016,12,19,11,30,91.0,255.0,3.8,1.0,306.0,301.78,256.53
2016,12,19,11,45,126.0,264.5,3.75,1.5,336.5,356.53,302.77
2016,12,19,12,0,161.0,274.0,3.7,2.0,367.0,402.09,340.57
2016,12,19,12,15,253.5,263.5,3.65,2.0,411.5,490.29,414.87
2016,12,19,12,30,346.0,253.0,3.6,2.0,456.0,568.83,480.25
2016,12,19,12,45,414.5,234.0,3.55,2.5,476.0,621.02,522.68
2016,12,19,13,0,483.0,215.0,3.5,3.0,496.0,693.68,580.2
2016,12,19,13,15,705.0,145.5,3.45,3.0,546.0,841.75,697.1
2016,12,19,13,30,927.0,76.0,3.4,3.0,596.0,964.56,787.86
2016,12,19,13,45,780.0,109.0,3.35,3.5,536.0,890.98,731.31
2016,12,19,14,0,633.0,142.0,3.3,4.0,476.0,806.82,667.92
2016,12,19,14,15,760.5,106.5,3.25,4.0,487.5,892.56,734.08
2016,12,19,14,30,888.0,71.0,3.2,4.0,499.0,956.08,781.36
2016,12,19,14,45,765.5,87.0,3.15,4.0,437.5,870.13,717.96
2016,12,19,15,0,643.0,103.0,3.1,4.0,376.0,778.06,649.84
2016,12,19,15,15,616.5,98.5,2.9,3.5,340.5,742.66,624.55
2016,12,19,15,30,590.0,94.0,2.7,3.0,305.0,705.16,596.66
2016,12,19,15,45,565.0,84.5,2.55,3.0,265.5,661.26,562.28
2016,12,19,16,0,540.0,75.0,2.4,3.0,226.0,615.96,525.81
2016,12,19,16,15,491.0,66.5,2.1,2.0,185.0,550.17,472.34
2016,12,19,16,30,442.0,58.0,1.8,1.0,144.0,484.91,416.97
2016,12,19,16,45,377.0,45.0,1.5,0.5,104.0,403.52,344.65
